Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,10.5,4.15,4.0,10.5,7.99,0.0
2016,1,1,8,0,0.0,21.0,4.2,4.0,21.0,16.02,7.26
2016,1,1,8,15,0.0,37.5,4.25,4.0,37.5,30.81,21.03
2016,1,1,8,30,0.0,54.0,4.3,4.0,54.0,46.24,35.05
2016,1,1,8,45,0.0,71.5,4.4,4.0,71.5,62.11,49.38
2016,1,1,9,0,0.0,89.0,4.5,4.0,89.0,77.4,63.04
2016,1,1,9,15,0.0,105.5,4.5,4.0,105.5,91.18,75.18
2016,1,1,9,30,0.0,122.0,4.5,4.0,122.0,104.71,86.95
2016,1,1,9,45,58.5,153.0,4.55,4.5,178.0,191.14,163.51
2016,1,1,10,0,117.0,184.0,4.6,5.0,234.0,277.75,237.94
2016,1,1,10,15,62.0,176.0,4.5,5.0,203.0,205.75,174.49
2016,1,1,10,30,7.0,168.0,4.4,5.0,172.0,142.69,118.67
2016,1,1,10,45,181.0,193.5,4.35,5.5,289.5,303.26,257.85
2016,1,1,11,0,355.0,219.0,4.3,6.0,407.0,439.78,370.32
2016,1,1,11,15,306.0,238.0,4.25,6.0,404.5,409.46,342.61
2016,1,1,11,30,257.0,257.0,4.2,6.0,402.0,380.48,316.83
2016,1,1,11,45,187.5,266.5,4.2,6.0,374.0,325.59,270.18
2016,1,1,12,0,118.0,276.0,4.2,6.0,346.0,278.74,230.5
2016,1,1,12,15,69.5,252.5,4.15,6.0,294.0,228.97,188.75
2016,1,1,12,30,21.0,229.0,4.1,6.0,242.0,182.58,150.18
2016,1,1,12,45,16.5,218.5,4.05,6.5,229.0,170.53,139.78
2016,1,1,13,0,12.0,208.0,4.0,7.0,216.0,159.25,130.1
2016,1,1,13,15,19.0,217.0,3.95,7.0,228.5,164.81,134.47
2016,1,1,13,30,26.0,226.0,3.9,7.0,241.0,168.94,137.61
2016,1,1,13,45,42.0,231.0,3.85,7.0,254.5,164.71,133.53
2016,1,1,14,0,58.0,236.0,3.8,7.0,268.0,161.17,130.98
2016,1,1,14,15,44.5,217.5,3.7,7.0,241.5,145.13,124.7
2016,1,1,14,30,31.0,199.0,3.6,7.0,215.0,134.3,115.34
2016,1,1,14,45,15.5,140.0,3.5,7.0,148.0,103.0,87.64
2016,1,1,15,0,0.0,81.0,3.4,7.0,81.0,62.19,51.07
2016,1,1,15,15,0.0,73.5,3.2,6.5,73.5,56.42,46.06
2016,1,1,15,30,0.0,66.0,3.0,6.0,66.0,50.61,40.95
2016,1,1,15,45,0.0,58.0,2.8,6.0,58.0,44.42,35.35
2016,1,1,16,0,0.0,50.0,2.6,6.0,50.0,38.24,29.7
2016,1,1,16,15,0.0,41.5,2.35,5.5,41.5,31.7,23.69
2016,1,1,16,30,0.0,33.0,2.1,5.0,33.0,25.17,17.6
2016,1,1,16,45,0.0,24.5,1.85,5.0,24.5,18.65,11.42
2016,1,1,17,0,0.0,16.0,1.6,5.0,16.0,12.16,5.21
2016,1,1,17,15,0.0,9.0,1.55,4.5,9.0,6.82,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.57,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,4.5,4.0,3.02,0.0
2016,1,2,8,0,0.0,8.0,0.8,5.0,8.0,6.06,0.0
2016,1,2,8,15,0.0,13.5,0.8,5.0,13.5,10.24,3.23
2016,1,2,8,30,0.0,19.0,0.8,5.0,19.0,14.44,7.09
2016,1,2,8,45,0.0,25.5,0.85,5.0,25.5,19.41,11.61
2016,1,2,9,0,0.0,32.0,0.9,5.0,32.0,24.39,16.1
2016,1,2,9,15,0.0,38.0,0.85,5.0,38.0,29.0,20.2
2016,1,2,9,30,0.0,44.0,0.8,5.0,44.0,33.62,24.27
2016,1,2,9,45,0.0,75.5,0.8,5.0,75.5,58.12,45.79
2016,1,2,10,0,0.0,107.0,0.8,5.0,107.0,85.34,69.35
2016,1,2,10,15,0.0,62.5,0.8,5.0,62.5,47.92,36.57
2016,1,2,10,30,0.0,18.0,0.8,5.0,18.0,13.73,6.49
2016,1,2,10,45,0.0,89.5,0.8,5.5,89.5,68.98,54.74
2016,1,2,11,0,0.0,161.0,0.8,6.0,161.0,128.26,105.03
2016,1,2,11,15,14.0,193.5,0.8,6.0,201.5,162.94,133.99
2016,1,2,11,30,28.0,226.0,0.8,6.0,242.0,195.81,161.0
2016,1,2,11,45,16.5,208.0,0.8,6.0,217.5,171.88,140.68
2016,1,2,12,0,5.0,190.0,0.8,6.0,193.0,149.9,122.29
2016,1,2,12,15,2.5,134.0,0.85,6.0,135.5,104.32,84.03
2016,1,2,12,30,0.0,78.0,0.9,6.0,78.0,60.02,46.37
2016,1,2,12,45,0.0,105.0,0.95,6.5,105.0,80.74,64.08
2016,1,2,13,0,0.0,132.0,1.0,7.0,132.0,100.75,80.93
2016,1,2,13,15,5.0,166.5,0.95,7.0,169.5,126.38,102.32
2016,1,2,13,30,10.0,201.0,0.9,7.0,207.0,149.65,121.51
2016,1,2,13,45,8.0,192.5,0.9,7.5,197.0,141.49,114.63
2016,1,2,14,0,6.0,184.0,0.9,8.0,187.0,133.63,108.21
2016,1,2,14,15,3.0,147.0,0.8,8.0,148.5,108.29,91.34
2016,1,2,14,30,0.0,110.0,0.7,8.0,110.0,83.04,69.2
2016,1,2,14,45,0.0,81.0,0.6,8.0,81.0,62.25,50.81
2016,1,2,15,0,0.0,52.0,0.5,8.0,52.0,39.81,30.7
2016,1,2,15,15,0.0,47.0,0.4,7.5,47.0,35.95,27.36
2016,1,2,15,30,0.0,42.0,0.3,7.0,42.0,32.09,23.97
2016,1,2,15,45,0.0,37.0,0.25,7.0,37.0,28.24,20.49
2016,1,2,16,0,0.0,32.0,0.2,7.0,32.0,24.4,16.97
2016,1,2,16,15,0.0,26.5,0.2,6.5,26.5,20.18,13.09
2016,1,2,16,30,0.0,21.0,0.2,6.0,21.0,15.97,9.15
2016,1,2,16,45,0.0,15.5,0.2,6.0,15.5,11.77,5.15
2016,1,2,17,0,0.0,10.0,0.2,6.0,10.0,7.58,1.15
2016,1,2,17,15,0.0,6.0,0.25,5.5,6.0,4.54,0.0
2016,1,2,17,30,0.0,2.0,0.3,5.0,2.0,1.57,0.0
2016,1,2,17,45,0.0,1.0,0.4,5.0,1.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,7,45,171.5,15.0,2.65,5.5,30.5,176.04,0.0
2016,1,3,8,0,343.0,30.0,3.0,6.0,61.0,347.97,272.84
2016,1,3,8,15,444.0,39.5,3.0,6.5,105.5,437.35,366.9
2016,1,3,8,30,545.0,49.0,3.0,7.0,150.0,527.21,445.62
2016,1,3,8,45,607.0,55.5,3.05,7.5,197.5,581.64,491.93
2016,1,3,9,0,669.0,62.0,3.1,8.0,245.0,633.55,533.79
2016,1,3,9,15,502.5,96.5,3.1,8.5,247.5,531.1,450.45
2016,1,3,9,30,336.0,131.0,3.1,9.0,250.0,416.83,353.96
2016,1,3,9,45,287.0,155.0,3.15,10.0,265.0,397.77,335.43
2016,1,3,10,0,238.0,179.0,3.2,11.0,280.0,377.6,315.61
2016,1,3,10,15,153.5,194.0,3.15,11.5,261.5,306.14,254.26
2016,1,3,10,30,69.0,209.0,3.1,12.0,243.0,239.19,196.55
2016,1,3,10,45,84.0,225.0,3.05,12.5,268.5,258.01,211.37
2016,1,3,11,0,99.0,241.0,3.0,13.0,294.0,275.2,224.37
2016,1,3,11,15,198.0,246.5,2.95,13.0,357.0,342.43,278.68
2016,1,3,11,30,297.0,252.0,2.9,13.0,420.0,400.11,323.39
2016,1,3,11,45,270.5,263.0,2.9,13.5,419.0,376.33,302.01
2016,1,3,12,0,244.0,274.0,2.9,14.0,418.0,345.73,275.79
2016,1,3,12,15,268.5,272.5,2.9,14.0,432.5,343.78,272.41
2016,1,3,12,30,293.0,271.0,2.9,14.0,447.0,331.46,260.3
2016,1,3,12,45,295.5,269.5,2.9,14.5,446.5,308.75,239.52
2016,1,3,13,0,298.0,268.0,2.9,15.0,446.0,285.26,218.1
2016,1,3,13,15,601.5,178.5,2.9,15.0,529.0,276.03,197.17
2016,1,3,13,30,905.0,89.0,2.9,15.0,612.0,235.5,148.91
2016,1,3,13,45,900.5,87.0,2.95,15.0,594.0,179.82,105.52
2016,1,3,14,0,896.0,85.0,3.0,15.0,576.0,123.78,72.89
2016,1,3,14,15,886.0,83.5,3.0,15.0,549.5,73.88,59.33
2016,1,3,14,30,876.0,82.0,3.0,15.0,523.0,72.77,58.52
2016,1,3,14,45,862.5,79.0,3.0,15.0,490.0,70.52,56.67
2016,1,3,15,0,849.0,76.0,3.0,15.0,457.0,68.23,54.79
2016,1,3,15,15,827.0,73.5,2.75,14.5,417.5,66.11,53.16
2016,1,3,15,30,805.0,71.0,2.5,14.0,378.0,63.98,51.51
2016,1,3,15,45,778.0,66.0,2.3,14.0,334.0,59.84,47.92
2016,1,3,16,0,751.0,61.0,2.1,14.0,290.0,55.62,44.21
2016,1,3,16,15,703.0,56.0,1.9,12.5,242.5,51.1,40.4
2016,1,3,16,30,655.0,51.0,1.7,11.0,195.0,46.6,36.42
2016,1,3,16,45,583.0,43.0,1.5,10.0,148.0,39.34,29.69
2016,1,3,17,0,511.0,35.0,1.3,9.0,101.0,32.09,22.68
2016,1,3,17,15,364.0,24.5,1.3,8.5,60.5,20.44,10.15
2016,1,3,17,30,217.0,14.0,1.3,8.0,20.0,11.02,0.0
2016,1,3,17,45,108.5,7.0,1.35,8.0,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.5,13.0,2.65,1.5,34.0,217.84,0.0
2016,1,4,8,0,475.0,26.0,3.0,2.0,68.0,433.43,341.89
2016,1,4,8,15,573.5,33.0,2.95,2.5,116.0,521.33,439.7
2016,1,4,8,30,672.0,40.0,2.9,3.0,164.0,608.15,516.45
2016,1,4,8,45,728.5,45.0,2.9,4.0,214.0,657.76,557.92
2016,1,4,9,0,785.0,50.0,2.9,5.0,264.0,704.35,594.11
2016,1,4,9,15,820.5,53.5,2.9,5.5,311.5,729.15,612.29
2016,1,4,9,30,856.0,57.0,2.9,6.0,359.0,742.72,620.86
2016,1,4,9,45,880.5,59.0,2.95,7.0,402.0,749.56,622.94
2016,1,4,10,0,905.0,61.0,3.0,8.0,445.0,752.55,621.9
2016,1,4,10,15,921.5,63.0,2.95,8.5,482.0,745.69,613.93
2016,1,4,10,30,938.0,65.0,2.9,9.0,519.0,734.83,603.11
2016,1,4,10,45,949.0,66.5,2.9,9.5,549.0,715.65,585.06
2016,1,4,11,0,960.0,68.0,2.9,10.0,579.0,692.66,563.6
2016,1,4,11,15,967.0,69.0,2.85,10.0,602.0,662.92,537.46
2016,1,4,11,30,974.0,70.0,2.8,10.0,625.0,629.72,508.2
2016,1,4,11,45,975.0,72.5,2.75,10.5,638.5,591.44,473.5
2016,1,4,12,0,976.0,75.0,2.7,11.0,652.0,550.28,435.91
2016,1,4,12,15,977.5,75.0,2.65,11.0,658.0,504.35,394.6
2016,1,4,12,30,979.0,75.0,2.6,11.0,664.0,456.01,350.33
2016,1,4,12,45,976.5,75.5,2.6,11.5,661.0,404.48,302.15
2016,1,4,13,0,974.0,76.0,2.6,12.0,658.0,351.28,252.11
2016,1,4,13,15,970.0,75.5,2.6,12.0,646.5,295.49,200.74
2016,1,4,13,30,966.0,75.0,2.6,12.0,635.0,238.69,150.46
2016,1,4,13,45,958.5,74.0,2.6,12.5,615.5,180.3,104.12
2016,1,4,14,0,951.0,73.0,2.6,13.0,596.0,121.78,69.27
2016,1,4,14,15,940.0,72.0,2.6,12.5,568.5,74.88,60.79
2016,1,4,14,30,929.0,71.0,2.6,12.0,541.0,73.55,59.9
2016,1,4,14,45,912.0,70.0,2.6,12.0,506.5,72.02,58.66
2016,1,4,15,0,895.0,69.0,2.6,12.0,472.0,70.4,57.36
2016,1,4,15,15,873.0,66.5,2.45,11.5,431.5,61.76,49.91
2016,1,4,15,30,851.0,64.0,2.3,11.0,391.0,59.44,48.05
2016,1,4,15,45,819.5,60.5,2.15,11.0,345.0,56.19,45.22
2016,1,4,16,0,788.0,57.0,2.0,11.0,299.0,52.92,42.33
2016,1,4,16,15,740.0,52.5,1.8,10.0,250.5,48.65,38.61
2016,1,4,16,30,692.0,48.0,1.6,9.0,202.0,44.41,34.76
2016,1,4,16,45,613.5,41.5,1.45,8.0,153.0,38.26,28.99
2016,1,4,17,0,535.0,35.0,1.3,7.0,104.0,32.2,23.04
2016,1,4,17,15,388.0,24.5,1.35,6.5,63.0,22.33,12.09
2016,1,4,17,30,241.0,14.0,1.4,6.0,22.0,11.02,0.0
2016,1,4,17,45,120.5,7.0,1.45,5.5,11.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,166.5,15.0,2.95,1.5,30.0,172.22,0.0
2016,1,5,8,0,333.0,30.0,3.1,2.0,60.0,341.06,270.47
2016,1,5,8,15,434.5,40.5,3.1,2.5,104.5,432.14,367.93
2016,1,5,8,30,536.0,51.0,3.1,3.0,149.0,523.92,449.54
2016,1,5,8,45,597.0,57.5,3.1,3.5,196.5,578.02,496.22
2016,1,5,9,0,658.0,64.0,3.1,4.0,244.0,629.51,538.24
2016,1,5,9,15,698.0,69.0,3.0,4.0,289.5,659.61,561.81
2016,1,5,9,30,738.0,74.0,2.9,4.0,335.0,681.24,577.67
2016,1,5,9,45,588.0,111.0,2.85,4.5,334.5,601.28,510.73
2016,1,5,10,0,438.0,148.0,2.8,5.0,334.0,508.87,431.9
2016,1,5,10,15,633.5,118.0,2.75,5.0,412.0,611.68,515.65
2016,1,5,10,30,829.0,88.0,2.7,5.0,490.0,692.9,578.4
2016,1,5,10,45,842.5,90.0,2.65,5.5,519.0,677.71,562.11
2016,1,5,11,0,856.0,92.0,2.6,6.0,548.0,658.74,543.48
2016,1,5,11,15,864.5,93.0,2.6,6.5,570.0,631.95,518.83
2016,1,5,11,30,873.0,94.0,2.6,7.0,592.0,601.81,491.21
2016,1,5,11,45,890.0,90.0,2.6,7.5,608.0,565.46,458.35
2016,1,5,12,0,907.0,86.0,2.6,8.0,624.0,529.22,424.72
2016,1,5,12,15,908.5,86.5,2.6,8.5,630.0,486.53,385.2
2016,1,5,12,30,910.0,87.0,2.6,9.0,636.0,441.55,343.01
2016,1,5,12,45,908.0,87.0,2.6,9.5,633.0,392.83,297.11
2016,1,5,13,0,906.0,87.0,2.6,10.0,630.0,342.55,249.46
2016,1,5,13,15,901.5,86.5,2.6,10.0,619.0,289.93,200.65
2016,1,5,13,30,897.0,86.0,2.6,10.0,608.0,236.45,152.87
2016,1,5,13,45,631.5,157.5,2.6,10.5,519.5,188.37,125.41
2016,1,5,14,0,366.0,229.0,2.6,11.0,431.0,171.73,127.98
2016,1,5,14,15,324.0,224.5,2.55,11.0,397.5,144.48,122.04
2016,1,5,14,30,282.0,220.0,2.5,11.0,364.0,141.37,119.6
2016,1,5,14,45,378.5,187.0,2.5,11.0,367.0,125.67,106.12
2016,1,5,15,0,475.0,154.0,2.5,11.0,370.0,105.31,88.46
2016,1,5,15,15,446.0,148.5,2.35,11.0,337.0,102.11,85.86
2016,1,5,15,30,417.0,143.0,2.2,11.0,304.0,98.91,83.21
2016,1,5,15,45,388.0,130.0,2.05,11.0,266.0,90.92,76.25
2016,1,5,16,0,359.0,117.0,1.9,11.0,228.0,82.74,69.03
2016,1,5,16,15,327.0,101.0,1.8,10.5,190.0,72.33,59.81
2016,1,5,16,30,295.0,85.0,1.7,10.0,152.0,61.65,50.12
2016,1,5,16,45,237.5,68.5,1.65,9.5,114.0,50.13,39.45
2016,1,5,17,0,180.0,52.0,1.6,9.0,76.0,38.24,28.19
2016,1,5,17,15,90.0,33.5,1.75,8.5,45.5,24.81,14.24
2016,1,5,17,30,0.0,15.0,1.9,8.0,15.0,11.8,0.0
2016,1,5,17,45,0.0,7.5,2.05,8.0,7.5,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,18.0,2.35,5.5,26.0,118.27,0.0
2016,1,6,8,0,183.0,36.0,2.5,6.0,52.0,236.57,183.64
2016,1,6,8,15,279.5,50.5,2.55,6.0,93.5,324.13,273.45
2016,1,6,8,30,376.0,65.0,2.6,6.0,135.0,413.86,353.89
2016,1,6,8,45,432.0,77.0,2.65,6.5,178.5,468.2,401.0
2016,1,6,9,0,488.0,89.0,2.7,7.0,222.0,521.08,444.72
2016,1,6,9,15,533.5,97.0,2.65,7.0,265.5,563.71,478.71
2016,1,6,9,30,579.0,105.0,2.6,7.0,309.0,599.86,506.4
2016,1,6,9,45,608.0,111.5,2.6,7.5,349.0,618.11,518.33
2016,1,6,10,0,637.0,118.0,2.6,8.0,389.0,632.57,526.95
2016,1,6,10,15,318.5,101.0,2.6,8.5,236.5,357.35,301.85
2016,1,6,10,30,0.0,84.0,2.6,9.0,84.0,64.58,49.97
2016,1,6,10,45,0.0,114.0,2.65,9.5,114.0,89.22,71.04
2016,1,6,11,0,0.0,144.0,2.7,10.0,144.0,113.84,91.55
2016,1,6,11,15,2.5,164.0,2.7,10.0,165.0,131.23,106.01
2016,1,6,11,30,5.0,184.0,2.7,10.0,186.0,148.03,119.89
2016,1,6,11,45,2.5,126.0,2.7,10.5,127.0,98.96,78.47
2016,1,6,12,0,0.0,68.0,2.7,11.0,68.0,52.27,38.93
2016,1,6,12,15,0.0,68.5,2.65,11.0,68.5,52.66,39.27
2016,1,6,12,30,0.0,69.0,2.6,11.0,69.0,53.05,39.59
2016,1,6,12,45,0.0,93.5,2.55,11.0,93.5,72.04,55.65
2016,1,6,13,0,0.0,118.0,2.5,11.0,118.0,90.4,71.1
2016,1,6,13,15,0.0,124.5,2.45,11.0,124.5,94.97,74.95
2016,1,6,13,30,0.0,131.0,2.4,11.0,131.0,99.35,78.67
2016,1,6,13,45,0.0,104.5,2.35,11.5,104.5,79.93,62.29
2016,1,6,14,0,0.0,78.0,2.3,12.0,78.0,59.98,45.44
2016,1,6,14,15,0.0,69.0,2.3,12.0,69.0,52.99,41.6
2016,1,6,14,30,0.0,60.0,2.3,12.0,60.0,46.02,35.49
2016,1,6,14,45,0.0,67.0,2.3,12.0,67.0,51.41,40.38
2016,1,6,15,0,0.0,74.0,2.3,12.0,74.0,56.82,45.29
2016,1,6,15,15,0.0,67.5,2.1,11.5,67.5,51.77,40.98
2016,1,6,15,30,0.0,61.0,1.9,11.0,61.0,46.74,36.64
2016,1,6,15,45,0.0,53.5,1.75,11.0,53.5,40.94,31.49
2016,1,6,16,0,0.0,46.0,1.6,11.0,46.0,35.16,26.31
2016,1,6,16,15,0.0,38.0,1.35,10.5,38.0,29.0,20.78
2016,1,6,16,30,0.0,30.0,1.1,10.0,30.0,22.86,15.17
2016,1,6,16,45,0.0,22.5,0.85,10.0,22.5,17.12,9.82
2016,1,6,17,0,0.0,15.0,0.6,10.0,15.0,11.39,4.47
2016,1,6,17,15,0.0,9.0,0.55,10.0,9.0,6.82,0.0
2016,1,6,17,30,0.0,3.0,0.5,10.0,3.0,2.36,0.0
2016,1,6,17,45,0.0,1.5,0.5,10.0,1.5,1.18,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,14.5,2.2,7.0,30.5,181.41,0.0
2016,1,7,8,0,359.0,29.0,2.3,7.0,61.0,360.96,279.28
2016,1,7,8,15,462.0,38.5,2.35,7.5,106.5,452.38,376.03
2016,1,7,8,30,565.0,48.0,2.4,8.0,152.0,544.56,455.86
2016,1,7,8,45,627.0,53.5,2.5,8.5,200.0,598.25,501.17
2016,1,7,9,0,689.0,59.0,2.6,9.0,248.0,643.43,537.41
2016,1,7,9,15,344.5,89.0,2.6,9.5,183.5,401.93,341.23
2016,1,7,9,30,0.0,119.0,2.6,10.0,119.0,101.64,81.89
2016,1,7,9,45,69.0,152.5,2.65,10.5,182.0,199.42,166.85
2016,1,7,10,0,138.0,186.0,2.7,11.0,245.0,297.59,248.52
2016,1,7,10,15,502.0,131.0,2.65,12.0,371.0,524.53,434.72
2016,1,7,10,30,866.0,76.0,2.6,13.0,497.0,709.14,575.0
2016,1,7,10,45,883.0,76.0,2.6,14.0,527.5,687.92,553.21
2016,1,7,11,0,900.0,76.0,2.6,15.0,558.0,669.11,534.53
2016,1,7,11,15,909.0,77.5,2.7,15.5,581.0,643.06,511.52
2016,1,7,11,30,918.0,79.0,2.8,16.0,604.0,613.54,485.45
2016,1,7,11,45,925.0,78.5,2.95,17.0,619.0,577.61,453.3
2016,1,7,12,0,932.0,78.0,3.1,18.0,634.0,538.63,418.13
2016,1,7,12,15,934.5,78.5,3.1,18.5,640.5,495.6,379.49
2016,1,7,12,30,937.0,79.0,3.1,19.0,647.0,450.1,338.11
2016,1,7,12,45,940.0,77.5,3.15,19.5,646.0,400.81,293.04
2016,1,7,13,0,943.0,76.0,3.2,20.0,645.0,349.47,245.76
2016,1,7,13,15,940.5,75.5,3.2,20.0,635.0,295.68,197.21
2016,1,7,13,30,938.0,75.0,3.2,20.0,625.0,240.75,149.3
2016,1,7,13,45,934.0,73.5,3.2,20.5,606.5,183.97,104.33
2016,1,7,14,0,930.0,72.0,3.2,21.0,588.0,126.69,69.15
2016,1,7,14,15,920.0,70.5,3.1,20.5,562.0,73.55,57.7
2016,1,7,14,30,910.0,69.0,3.0,20.0,536.0,71.93,56.59
2016,1,7,14,45,896.0,67.0,2.95,20.0,502.5,69.81,54.88
2016,1,7,15,0,882.0,65.0,2.9,20.0,469.0,67.58,53.09
2016,1,7,15,15,861.5,63.0,2.5,19.5,429.5,65.13,51.21
2016,1,7,15,30,841.0,61.0,2.1,19.0,390.0,57.06,44.41
2016,1,7,15,45,811.5,58.0,1.75,18.5,346.0,54.18,42.08
2016,1,7,16,0,782.0,55.0,1.4,18.0,302.0,51.29,39.69
2016,1,7,16,15,737.0,51.0,1.35,17.0,254.0,47.42,36.43
2016,1,7,16,30,692.0,47.0,1.3,16.0,206.0,43.58,33.07
2016,1,7,16,45,618.0,41.0,1.3,15.0,158.0,37.85,27.85
2016,1,7,17,0,544.0,35.0,1.3,14.0,110.0,32.22,22.48
2016,1,7,17,15,406.0,25.5,1.35,13.5,68.5,23.26,13.2
2016,1,7,17,30,268.0,16.0,1.4,13.0,27.0,14.47,0.0
2016,1,7,17,45,134.0,8.0,1.5,12.5,13.5,6.29,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,8,7,45,106.5,16.0,2.3,8.5,25.5,125.59,0.0
2016,1,8,8,0,213.0,32.0,2.4,9.0,51.0,252.57,194.19
2016,1,8,8,15,279.5,47.5,2.3,9.5,89.0,320.23,266.64
2016,1,8,8,30,346.0,63.0,2.2,10.0,127.0,388.69,327.39
2016,1,8,8,45,384.5,77.0,2.15,10.5,167.0,432.3,364.66
2016,1,8,9,0,423.0,91.0,2.1,11.0,207.0,474.31,398.62
2016,1,8,9,15,462.0,99.0,2.35,11.5,245.5,507.08,424.83
2016,1,8,9,30,501.0,107.0,2.6,12.0,284.0,537.56,448.27
2016,1,8,9,45,649.0,93.5,2.85,13.0,352.0,632.75,521.61
2016,1,8,10,0,797.0,80.0,3.1,14.0,420.0,708.83,576.88
2016,1,8,10,15,816.0,82.5,3.25,14.5,456.0,706.09,572.59
2016,1,8,10,30,835.0,85.0,3.4,15.0,492.0,699.38,565.33
2016,1,8,10,45,853.0,85.5,3.55,15.5,522.5,685.79,552.22
2016,1,8,11,0,871.0,86.0,3.7,16.0,553.0,668.19,535.85
2016,1,8,11,15,880.0,87.5,3.7,16.5,575.5,642.09,512.21
2016,1,8,11,30,889.0,89.0,3.7,17.0,598.0,608.88,482.95
2016,1,8,11,45,882.0,94.5,3.7,17.5,610.5,574.84,452.37
2016,1,8,12,0,875.0,100.0,3.7,18.0,623.0,534.9,416.87
2016,1,8,12,15,454.0,174.5,3.6,18.0,446.0,359.93,280.53
2016,1,8,12,30,33.0,249.0,3.5,18.0,269.0,206.3,161.96
2016,1,8,12,45,20.0,222.0,3.45,18.5,234.0,175.06,136.98
2016,1,8,13,0,7.0,195.0,3.4,19.0,199.0,149.07,116.12
2016,1,8,13,15,55.0,235.0,3.25,19.0,267.5,185.23,143.38
2016,1,8,13,30,103.0,275.0,3.1,19.0,336.0,212.12,162.43
2016,1,8,13,45,79.0,258.5,3.0,19.0,304.5,187.86,144.16
2016,1,8,14,0,55.0,242.0,2.9,19.0,273.0,166.9,129.19
2016,1,8,14,15,412.0,170.5,2.7,19.0,384.5,111.3,90.25
2016,1,8,14,30,769.0,99.0,2.5,19.0,496.0,82.23,65.61
2016,1,8,14,45,581.0,137.5,2.3,19.0,426.5,98.34,79.6
2016,1,8,15,0,393.0,176.0,2.1,19.0,357.0,119.82,98.12
2016,1,8,15,15,349.0,166.0,1.75,18.5,317.0,113.26,92.84
2016,1,8,15,30,305.0,156.0,1.4,18.0,277.0,106.63,87.49
2016,1,8,15,45,287.0,142.0,1.1,18.0,245.0,97.98,80.18
2016,1,8,16,0,269.0,128.0,0.8,18.0,213.0,89.1,72.57
2016,1,8,16,15,430.0,94.0,0.75,17.0,205.5,68.86,55.21
2016,1,8,16,30,591.0,60.0,0.7,16.0,198.0,49.25,38.08
2016,1,8,16,45,523.0,51.0,0.7,15.5,152.0,42.05,31.52
2016,1,8,17,0,455.0,42.0,0.7,15.0,106.0,34.83,24.71
2016,1,8,17,15,320.5,30.0,0.7,14.5,66.0,24.77,14.59
2016,1,8,17,30,186.0,18.0,0.7,14.0,26.0,14.8,0.0
2016,1,8,17,45,93.0,9.0,0.75,13.5,13.0,7.08,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,190.0,14.5,6.05,4.5,31.5,189.72,0.0
2016,1,9,8,0,380.0,29.0,6.4,5.0,63.0,378.1,298.2
2016,1,9,8,15,484.0,38.0,6.55,5.5,109.5,470.28,400.52
2016,1,9,8,30,588.0,47.0,6.7,6.0,156.0,563.13,485.03
2016,1,9,8,45,650.0,53.0,6.85,6.5,205.0,610.53,527.77
2016,1,9,9,0,712.0,59.0,7.0,7.0,254.0,663.96,572.96
2016,1,9,9,15,751.5,63.0,7.0,7.0,301.0,693.89,597.64
2016,1,9,9,30,791.0,67.0,7.0,7.0,348.0,719.98,618.2
2016,1,9,9,45,820.0,70.0,7.05,7.5,391.5,732.75,626.33
2016,1,9,10,0,849.0,73.0,7.1,8.0,435.0,741.39,630.91
2016,1,9,10,15,867.5,75.0,7.1,8.0,472.5,736.88,625.85
2016,1,9,10,30,886.0,77.0,7.1,8.0,510.0,728.32,617.66
2016,1,9,10,45,899.5,78.5,7.1,8.5,540.5,705.91,596.01
2016,1,9,11,0,913.0,80.0,7.1,9.0,571.0,686.03,576.03
2016,1,9,11,15,921.5,81.5,7.05,9.0,594.5,659.25,551.13
2016,1,9,11,30,930.0,83.0,7.0,9.0,618.0,628.97,522.98
2016,1,9,11,45,934.5,84.0,6.95,9.5,633.0,592.64,488.51
2016,1,9,12,0,939.0,85.0,6.9,10.0,648.0,553.33,451.05
2016,1,9,12,15,704.0,160.0,6.85,10.0,584.5,466.96,377.2
2016,1,9,12,30,469.0,235.0,6.8,10.0,521.0,386.0,309.67
2016,1,9,12,45,452.0,239.0,6.75,10.0,514.0,351.39,278.18
2016,1,9,13,0,435.0,243.0,6.7,10.0,507.0,317.34,247.08
2016,1,9,13,15,315.0,261.0,6.65,10.0,450.5,267.07,206.85
2016,1,9,13,30,195.0,279.0,6.6,10.0,394.0,231.01,180.53
2016,1,9,13,45,556.5,181.5,6.55,10.0,496.0,198.79,137.85
2016,1,9,14,0,918.0,84.0,6.5,10.0,598.0,138.62,81.28
2016,1,9,14,15,481.5,150.5,6.45,10.0,419.5,101.21,84.74
2016,1,9,14,30,45.0,217.0,6.4,10.0,241.0,144.67,123.34
2016,1,9,14,45,23.5,185.5,6.4,10.0,198.0,131.99,112.35
2016,1,9,15,0,2.0,154.0,6.4,10.0,155.0,111.38,94.32
2016,1,9,15,15,80.5,162.5,6.25,9.5,194.5,113.06,96.22
2016,1,9,15,30,159.0,171.0,6.1,9.0,234.0,114.96,98.32
2016,1,9,15,45,150.0,153.0,6.0,8.5,207.5,104.0,88.84
2016,1,9,16,0,141.0,135.0,5.9,8.0,181.0,92.75,78.95
2016,1,9,16,15,132.0,115.0,5.55,7.5,152.5,80.09,67.6
2016,1,9,16,30,123.0,95.0,5.2,7.0,124.0,67.09,55.73
2016,1,9,16,45,105.0,74.5,4.9,6.5,95.0,53.41,42.99
2016,1,9,17,0,87.0,54.0,4.6,6.0,66.0,39.41,29.77
2016,1,9,17,15,43.5,35.5,4.35,5.5,41.5,26.26,16.65
2016,1,9,17,30,0.0,17.0,4.1,5.0,17.0,12.85,0.0
2016,1,9,17,45,0.0,8.5,3.9,4.5,8.5,6.69,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,198.0,14.5,2.7,-0.5,32.5,196.09,0.0
2016,1,10,8,0,396.0,29.0,3.0,0.0,65.0,390.99,310.5
2016,1,10,8,15,499.0,38.5,3.1,0.5,112.0,483.35,412.41
2016,1,10,8,30,602.0,48.0,3.2,1.0,159.0,576.4,495.68
2016,1,10,8,45,664.5,54.0,3.3,1.5,209.0,624.15,537.64
2016,1,10,9,0,727.0,60.0,3.4,2.0,259.0,678.23,582.15
2016,1,10,9,15,766.0,64.5,3.35,2.5,307.0,708.47,604.89
2016,1,10,9,30,805.0,69.0,3.3,3.0,355.0,734.81,623.48
2016,1,10,9,45,832.0,72.0,3.25,3.5,398.5,746.03,629.55
2016,1,10,10,0,859.0,75.0,3.2,4.0,442.0,753.09,632.22
2016,1,10,10,15,877.5,77.5,3.05,4.5,480.0,749.05,625.73
2016,1,10,10,30,896.0,80.0,2.9,5.0,518.0,740.87,616.21
2016,1,10,10,45,909.5,81.5,2.8,5.5,549.0,718.1,594.69
2016,1,10,11,0,923.0,83.0,2.7,6.0,580.0,697.91,574.84
2016,1,10,11,15,931.0,84.0,2.55,6.0,603.5,669.94,549.48
2016,1,10,11,30,939.0,85.0,2.4,6.0,627.0,638.52,521.09
2016,1,10,11,45,941.0,87.0,2.3,6.5,641.5,601.4,487.12
2016,1,10,12,0,943.0,89.0,2.2,7.0,656.0,561.42,450.36
2016,1,10,12,15,944.5,89.5,2.1,7.0,662.5,517.17,410.32
2016,1,10,12,30,946.0,90.0,2.0,7.0,669.0,470.52,367.41
2016,1,10,12,45,945.5,90.0,1.9,7.5,667.0,420.5,320.31
2016,1,10,13,0,945.0,90.0,1.8,8.0,665.0,368.66,271.17
2016,1,10,13,15,940.5,89.5,1.7,8.0,654.5,313.81,220.21
2016,1,10,13,30,936.0,89.0,1.6,8.0,644.0,258.0,169.81
2016,1,10,13,45,928.0,88.0,1.55,8.5,624.5,200.63,122.22
2016,1,10,14,0,920.0,87.0,1.5,9.0,605.0,143.16,84.04
2016,1,10,14,15,909.0,85.5,1.5,9.0,578.5,85.42,70.83
2016,1,10,14,30,898.0,84.0,1.5,9.0,552.0,74.54,61.38
2016,1,10,14,45,883.0,82.0,1.5,9.0,518.0,72.98,60.13
2016,1,10,15,0,868.0,80.0,1.5,9.0,484.0,71.41,58.87
2016,1,10,15,15,743.5,90.0,1.45,8.5,416.0,70.82,58.6
2016,1,10,15,30,619.0,100.0,1.4,8.0,348.0,76.26,63.76
2016,1,10,15,45,582.0,96.5,1.4,7.5,308.5,74.16,62.11
2016,1,10,16,0,545.0,93.0,1.4,7.0,269.0,72.16,60.51
2016,1,10,16,15,511.0,82.5,1.25,6.5,227.5,64.89,54.0
2016,1,10,16,30,477.0,72.0,1.1,6.0,186.0,57.43,47.17
2016,1,10,16,45,416.5,60.5,1.0,5.5,143.5,48.75,39.01
2016,1,10,17,0,356.0,49.0,0.9,5.0,101.0,39.93,30.48
2016,1,10,17,15,178.0,38.0,0.95,4.5,64.0,28.48,18.87
2016,1,10,17,30,0.0,27.0,1.0,4.0,27.0,19.28,0.0
2016,1,10,17,45,0.0,13.5,1.05,4.0,13.5,10.62,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,50.0,16.0,1.1,0.5,20.5,71.36,0.0
2016,1,11,8,0,100.0,32.0,1.2,1.0,41.0,147.24,114.96
2016,1,11,8,15,133.0,51.5,1.25,1.5,71.5,196.29,167.0
2016,1,11,8,30,166.0,71.0,1.3,2.0,102.0,243.35,210.44
2016,1,11,8,45,186.0,91.0,1.4,3.0,134.5,279.5,242.21
2016,1,11,9,0,206.0,111.0,1.5,4.0,167.0,314.01,271.23
2016,1,11,9,15,224.0,127.5,1.5,4.5,198.5,340.48,292.76
2016,1,11,9,30,242.0,144.0,1.5,5.0,230.0,365.53,312.37
2016,1,11,9,45,237.5,165.5,1.55,6.0,258.5,377.61,319.8
2016,1,11,10,0,233.0,187.0,1.6,7.0,287.0,371.47,312.56
2016,1,11,10,15,266.5,197.0,1.55,7.5,321.0,411.28,343.11
2016,1,11,10,30,300.0,207.0,1.5,8.0,355.0,432.25,357.91
2016,1,11,10,45,373.5,205.5,1.5,8.5,400.5,465.86,383.24
2016,1,11,11,0,447.0,204.0,1.5,9.0,446.0,508.43,414.23
2016,1,11,11,15,449.0,213.0,1.45,9.0,465.0,495.86,401.93
2016,1,11,11,30,451.0,222.0,1.4,9.0,484.0,481.14,388.29
2016,1,11,11,45,327.0,253.5,1.4,9.5,446.0,405.76,326.61
2016,1,11,12,0,203.0,285.0,1.4,10.0,408.0,340.44,273.36
2016,1,11,12,15,202.5,288.5,1.4,10.0,412.0,327.01,261.71
2016,1,11,12,30,202.0,292.0,1.4,10.0,416.0,312.94,249.13
2016,1,11,12,45,177.0,292.0,1.45,10.5,401.0,286.93,227.08
2016,1,11,13,0,152.0,292.0,1.5,11.0,386.0,262.99,207.04
2016,1,11,13,15,203.0,283.5,1.5,11.0,406.0,255.23,197.94
2016,1,11,13,30,254.0,275.0,1.5,11.0,426.0,240.61,182.94
2016,1,11,13,45,243.0,267.5,1.5,11.5,408.5,214.7,162.09
2016,1,11,14,0,232.0,260.0,1.5,12.0,391.0,188.5,143.43
2016,1,11,14,15,182.0,250.0,1.45,12.0,350.0,161.11,135.39
2016,1,11,14,30,132.0,240.0,1.4,12.0,309.0,153.06,128.78
2016,1,11,14,45,479.5,163.0,1.4,12.0,391.0,109.67,91.46
2016,1,11,15,0,827.0,86.0,1.4,12.0,473.0,74.9,61.19
2016,1,11,15,15,468.5,130.0,1.3,11.5,345.5,90.83,75.62
