Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,45,0.0,115.5,3.25,17.0,115.5,93.5,72.96
2016,2,1,10,0,0.0,128.0,3.6,18.0,128.0,103.51,80.74
2016,2,1,10,15,26.5,180.0,3.9,18.5,194.0,185.05,147.83
2016,2,1,10,30,53.0,232.0,4.2,19.0,260.0,254.5,203.41
2016,2,1,10,45,54.0,245.0,4.5,19.5,275.5,261.2,207.77
2016,2,1,11,0,55.0,258.0,4.8,20.0,291.0,267.47,211.92
2016,2,1,11,15,171.5,275.0,5.05,20.0,383.0,368.5,293.04
2016,2,1,11,30,288.0,292.0,5.3,20.0,475.0,457.75,362.49
2016,2,1,11,45,601.5,195.5,5.55,20.5,589.5,559.09,441.06
2016,2,1,12,0,915.0,99.0,5.8,21.0,704.0,613.06,480.07
2016,2,1,12,15,917.0,99.5,5.95,21.0,712.5,569.82,442.84
2016,2,1,12,30,919.0,100.0,6.1,21.0,721.0,524.06,402.96
2016,2,1,12,45,917.0,100.5,6.35,21.5,720.5,474.27,358.35
2016,2,1,13,0,915.0,101.0,6.6,22.0,720.0,422.73,311.43
2016,2,1,13,15,911.5,101.0,6.75,22.0,710.5,368.8,262.5
2016,2,1,13,30,908.0,101.0,6.9,22.0,701.0,313.74,212.64
2016,2,1,13,45,899.5,100.5,7.05,22.0,683.0,256.42,162.74
2016,2,1,14,0,891.0,100.0,7.2,22.0,665.0,193.02,112.53
2016,2,1,14,15,881.5,98.5,7.2,22.0,639.5,134.03,75.93
2016,2,1,14,30,872.0,97.0,7.2,22.0,614.0,81.87,64.21
2016,2,1,14,45,854.5,96.0,7.2,22.0,580.0,81.18,63.77
2016,2,1,15,0,837.0,95.0,7.2,22.0,546.0,80.54,63.37
2016,2,1,15,15,817.5,92.5,6.9,22.0,506.5,78.85,62.09
2016,2,1,15,30,798.0,90.0,6.6,22.0,467.0,77.16,60.81
2016,2,1,15,45,765.5,87.5,6.3,22.0,421.0,75.23,59.33
2016,2,1,16,0,733.0,85.0,6.0,22.0,375.0,67.7,53.01
2016,2,1,16,15,693.0,79.5,5.45,21.5,326.0,63.7,49.78
2016,2,1,16,30,653.0,74.0,4.9,21.0,277.0,59.68,46.45
2016,2,1,16,45,586.5,68.0,4.4,20.5,226.0,54.97,42.42
2016,2,1,17,0,520.0,62.0,3.9,20.0,175.0,50.37,38.3
2016,2,1,17,15,425.0,51.0,3.75,19.5,127.0,41.61,30.33
2016,2,1,17,30,330.0,40.0,3.6,19.0,79.0,32.85,22.01
2016,2,1,17,45,165.0,20.0,3.45,18.5,39.5,16.16,3.87
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,17.0,3.15,9.0,46.0,257.28,153.23
2016,2,2,8,0,483.0,34.0,3.5,10.0,92.0,488.22,398.13
2016,2,2,8,15,577.5,41.5,3.75,10.5,144.5,569.4,472.91
2016,2,2,8,30,672.0,49.0,4.0,11.0,197.0,661.51,550.32
2016,2,2,8,45,727.5,54.0,4.3,12.0,250.5,715.83,593.79
2016,2,2,9,0,783.0,59.0,4.6,13.0,304.0,767.02,632.69
2016,2,2,9,15,818.0,63.0,4.95,13.5,355.5,796.12,654.58
2016,2,2,9,30,853.0,67.0,5.3,14.0,407.0,821.38,672.85
2016,2,2,9,45,876.5,70.0,5.7,15.0,454.0,831.69,678.29
2016,2,2,10,0,900.0,73.0,6.1,16.0,501.0,829.5,674.07
2016,2,2,10,15,917.0,75.0,6.05,16.0,542.0,825.27,668.96
2016,2,2,10,30,934.0,77.0,6.0,16.0,583.0,816.91,660.88
2016,2,2,10,45,945.0,79.0,5.95,16.5,617.0,799.83,645.18
2016,2,2,11,0,956.0,81.0,5.9,17.0,651.0,778.74,626.73
2016,2,2,11,15,964.5,82.5,5.85,17.0,677.0,751.41,603.52
2016,2,2,11,30,973.0,84.0,5.8,17.0,703.0,720.3,576.66
2016,2,2,11,45,975.5,86.0,5.8,17.5,720.5,682.3,543.21
2016,2,2,12,0,978.0,88.0,5.8,18.0,738.0,641.14,506.82
2016,2,2,12,15,980.5,88.5,5.7,18.0,747.0,595.63,467.1
2016,2,2,12,30,983.0,89.0,5.6,18.0,756.0,547.38,424.34
2016,2,2,12,45,982.5,89.0,5.55,18.5,756.0,494.9,376.65
2016,2,2,13,0,982.0,89.0,5.5,19.0,756.0,440.39,326.49
2016,2,2,13,15,979.0,88.5,5.4,19.0,746.5,382.9,273.92
2016,2,2,13,30,976.0,88.0,5.3,19.0,737.0,324.12,220.28
2016,2,2,13,45,970.5,87.0,5.25,19.0,719.5,263.45,166.82
2016,2,2,14,0,965.0,86.0,5.2,19.0,702.0,202.27,117.69
2016,2,2,14,15,956.5,85.0,5.05,19.0,675.5,140.59,78.99
2016,2,2,14,30,948.0,84.0,4.9,19.0,649.0,83.71,66.49
2016,2,2,14,45,935.5,82.0,4.8,19.0,615.0,81.85,65.07
2016,2,2,15,0,923.0,80.0,4.7,19.0,581.0,79.89,63.54
2016,2,2,15,15,906.0,78.0,4.35,18.5,540.0,77.73,61.96
2016,2,2,15,30,889.0,76.0,4.0,18.0,499.0,68.94,54.62
2016,2,2,15,45,864.0,73.0,3.7,18.0,452.0,66.36,52.54
2016,2,2,16,0,839.0,70.0,3.4,18.0,405.0,63.75,50.41
2016,2,2,16,15,803.0,66.0,2.95,16.5,354.0,60.18,47.71
2016,2,2,16,30,767.0,62.0,2.5,15.0,303.0,56.61,44.9
2016,2,2,16,45,711.0,56.5,2.1,14.0,249.5,51.59,40.59
2016,2,2,17,0,655.0,51.0,1.7,13.0,196.0,46.59,36.12
2016,2,2,17,15,559.5,43.5,1.7,12.5,144.0,36.49,26.8
2016,2,2,17,30,464.0,36.0,1.7,12.0,92.0,30.14,20.51
2016,2,2,17,45,232.0,18.0,1.75,11.5,46.0,14.67,3.99
2016,2,2,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,242.0,17.5,4.85,3.5,47.0,260.42,168.21
2016,2,3,8,0,484.0,35.0,5.2,4.0,94.0,491.59,413.83
2016,2,3,8,15,575.0,43.0,5.35,4.5,146.5,580.15,497.13
2016,2,3,8,30,666.0,51.0,5.5,5.0,199.0,660.66,567.9
2016,2,3,8,45,727.5,55.0,5.65,5.5,253.5,719.22,617.08
2016,2,3,9,0,789.0,59.0,5.8,6.0,308.0,774.44,661.07
2016,2,3,9,15,823.5,63.0,5.7,6.5,359.5,803.22,681.19
2016,2,3,9,30,858.0,67.0,5.6,7.0,411.0,828.13,697.41
2016,2,3,9,45,606.0,128.5,5.55,7.5,385.5,681.92,578.25
2016,2,3,10,0,354.0,190.0,5.5,8.0,360.0,503.74,427.08
2016,2,3,10,15,650.0,132.0,5.45,8.5,474.5,691.74,581.64
2016,2,3,10,30,946.0,74.0,5.4,9.0,589.0,825.51,682.88
2016,2,3,10,45,959.5,75.0,5.4,9.5,623.5,809.0,666.8
2016,2,3,11,0,973.0,76.0,5.4,10.0,658.0,788.37,648.58
2016,2,3,11,15,980.5,77.0,5.35,10.0,684.0,759.46,624.06
2016,2,3,11,30,988.0,78.0,5.3,10.0,710.0,726.81,595.45
2016,2,3,11,45,990.5,79.5,5.3,10.5,727.5,687.93,560.66
2016,2,3,12,0,993.0,81.0,5.3,11.0,745.0,645.87,522.83
2016,2,3,12,15,994.5,81.5,5.2,11.0,753.5,599.36,481.43
2016,2,3,12,30,996.0,82.0,5.1,11.0,762.0,550.15,436.94
2016,2,3,12,45,994.0,83.0,5.1,11.5,761.5,497.38,388.04
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,442.63,336.59
2016,2,3,13,15,989.5,83.5,5.05,12.0,752.0,384.83,282.47
2016,2,3,13,30,987.0,83.0,5.0,12.0,743.0,325.68,227.11
2016,2,3,13,45,980.0,83.0,4.95,12.5,725.0,264.84,171.72
2016,2,3,14,0,973.0,83.0,4.9,13.0,707.0,203.61,120.95
2016,2,3,14,15,965.0,81.5,4.85,13.0,681.0,141.16,80.33
2016,2,3,14,30,957.0,80.0,4.8,13.0,655.0,81.48,66.12
2016,2,3,14,45,943.5,79.0,4.8,13.0,620.5,80.2,65.17
2016,2,3,15,0,930.0,78.0,4.8,13.0,586.0,78.83,64.12
2016,2,3,15,15,913.5,76.0,4.7,12.5,545.5,76.66,62.49
2016,2,3,15,30,897.0,74.0,4.6,12.0,505.0,74.38,60.76
2016,2,3,15,45,874.0,71.0,4.5,12.0,458.0,65.09,52.68
2016,2,3,16,0,851.0,68.0,4.4,12.0,411.0,62.46,50.49
2016,2,3,16,15,817.0,64.0,3.95,11.0,360.0,58.86,47.58
2016,2,3,16,30,783.0,60.0,3.5,10.0,309.0,55.24,44.58
2016,2,3,16,45,731.0,55.0,3.05,9.5,255.5,50.58,40.43
2016,2,3,17,0,679.0,50.0,2.6,9.0,202.0,45.96,36.16
2016,2,3,17,15,591.5,42.0,2.45,8.0,149.5,38.53,29.19
2016,2,3,17,30,504.0,34.0,2.3,7.0,97.0,31.18,21.96
2016,2,3,17,45,332.0,22.5,2.2,6.5,55.5,18.71,7.64
2016,2,3,18,0,160.0,11.0,2.1,6.0,14.0,8.65,0.0
2016,2,3,18,15,80.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,102.0,5.5,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,204.0,11.0,1.1,1.0,14.0,168.97,0.0
2016,2,4,7,45,374.0,22.0,1.2,2.0,57.0,365.66,244.34
2016,2,4,8,0,544.0,33.0,1.3,3.0,100.0,528.87,434.85
2016,2,4,8,15,629.5,40.0,1.3,4.0,154.0,614.97,509.95
2016,2,4,8,30,715.0,47.0,1.3,5.0,208.0,699.59,577.26
2016,2,4,8,45,765.0,52.0,1.35,6.0,262.0,749.52,614.5
2016,2,4,9,0,815.0,57.0,1.4,7.0,316.0,796.35,647.13
2016,2,4,9,15,847.5,60.5,1.45,7.5,368.0,822.79,664.38
2016,2,4,9,30,880.0,64.0,1.5,8.0,420.0,836.56,671.94
2016,2,4,9,45,902.0,67.0,1.6,8.5,467.5,845.68,676.59
2016,2,4,10,0,924.0,70.0,1.7,9.0,515.0,850.73,678.27
2016,2,4,10,15,940.0,72.0,1.8,9.5,556.0,845.49,672.64
2016,2,4,10,30,956.0,74.0,1.9,10.0,597.0,836.06,664.2
2016,2,4,10,45,967.0,75.5,2.0,10.5,631.5,818.01,649.71
2016,2,4,11,0,978.0,77.0,2.1,11.0,666.0,795.9,632.45
2016,2,4,11,15,985.5,78.0,2.1,11.0,692.5,766.79,609.59
2016,2,4,11,30,993.0,79.0,2.1,11.0,719.0,733.91,582.65
2016,2,4,11,45,988.0,84.5,2.15,11.5,735.0,694.04,549.22
2016,2,4,12,0,983.0,90.0,2.2,12.0,751.0,651.28,513.01
2016,2,4,12,15,985.5,90.5,2.15,12.0,760.0,605.4,474.1
2016,2,4,12,30,988.0,91.0,2.1,12.0,769.0,556.76,432.03
2016,2,4,12,45,990.0,90.0,2.1,12.5,769.5,504.08,385.16
2016,2,4,13,0,992.0,89.0,2.1,13.0,770.0,449.16,335.37
2016,2,4,13,15,989.5,88.5,2.0,13.0,761.0,391.14,282.64
2016,2,4,13,30,987.0,88.0,1.9,13.0,752.0,331.76,228.52
2016,2,4,13,45,984.0,86.0,1.85,13.0,734.5,270.09,173.84
2016,2,4,14,0,981.0,84.0,1.8,13.0,717.0,207.67,122.85
2016,2,4,14,15,972.5,83.0,1.75,13.0,690.5,144.9,82.11
2016,2,4,14,30,964.0,82.0,1.7,13.0,664.0,82.96,67.28
2016,2,4,14,45,945.0,83.0,1.65,13.0,628.5,82.8,67.36
2016,2,4,15,0,926.0,84.0,1.6,13.0,593.0,82.6,67.34
2016,2,4,15,15,908.5,81.5,1.45,12.5,551.5,80.15,65.49
2016,2,4,15,30,891.0,79.0,1.3,12.0,510.0,71.08,57.79
2016,2,4,15,45,867.0,76.0,1.2,12.0,463.0,68.58,55.75
2016,2,4,16,0,843.0,73.0,1.1,12.0,416.0,66.05,53.67
2016,2,4,16,15,808.0,69.0,1.0,11.0,364.5,62.56,50.9
2016,2,4,16,30,773.0,65.0,0.9,10.0,313.0,59.06,48.04
2016,2,4,16,45,719.5,59.0,0.85,9.5,259.0,53.71,43.3
2016,2,4,17,0,666.0,53.0,0.8,9.0,205.0,48.36,38.38
2016,2,4,17,15,577.5,45.0,0.9,8.0,152.0,37.78,28.59
2016,2,4,17,30,489.0,37.0,1.0,7.0,99.0,31.05,21.96
2016,2,4,17,45,320.5,24.5,1.15,6.5,57.0,20.33,9.48
2016,2,4,18,0,152.0,12.0,1.3,6.0,15.0,9.44,0.0
2016,2,4,18,15,76.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,72.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,145.0,11.0,1.9,2.0,14.0,122.97,0.0
2016,2,5,7,45,311.5,24.0,2.25,3.0,56.0,330.98,231.16
2016,2,5,8,0,478.0,37.0,2.6,4.0,98.0,491.75,410.24
2016,2,5,8,15,565.5,45.5,2.6,4.5,150.0,578.82,488.53
2016,2,5,8,30,653.0,54.0,2.6,5.0,202.0,665.62,560.8
2016,2,5,8,45,702.0,60.0,2.65,6.0,255.0,707.71,593.29
2016,2,5,9,0,751.0,66.0,2.7,7.0,308.0,755.26,627.86
2016,2,5,9,15,785.5,70.5,3.15,8.0,358.5,785.12,649.63
2016,2,5,9,30,820.0,75.0,3.6,9.0,409.0,811.11,667.61
2016,2,5,9,45,840.0,79.5,4.05,10.0,455.0,820.82,672.74
2016,2,5,10,0,860.0,84.0,4.5,11.0,501.0,826.42,675.52
2016,2,5,10,15,877.0,86.5,4.45,11.5,541.5,823.05,669.63
2016,2,5,10,30,894.0,89.0,4.4,12.0,582.0,815.46,660.82
2016,2,5,10,45,904.0,92.0,4.4,12.5,615.0,798.84,645.81
2016,2,5,11,0,914.0,95.0,4.4,13.0,648.0,771.41,622.99
2016,2,5,11,15,922.0,96.5,4.35,13.0,674.0,744.64,600.2
2016,2,5,11,30,930.0,98.0,4.3,13.0,700.0,714.22,574.13
2016,2,5,11,45,933.0,100.0,4.25,13.5,717.5,677.63,541.9
2016,2,5,12,0,936.0,102.0,4.2,14.0,735.0,637.95,506.85
2016,2,5,12,15,938.5,102.5,4.15,14.0,743.5,593.76,468.67
2016,2,5,12,30,941.0,103.0,4.1,14.0,752.0,546.94,427.52
2016,2,5,12,45,940.0,103.5,4.05,14.0,752.0,496.14,382.25
2016,2,5,13,0,939.0,104.0,4.0,14.0,752.0,443.42,334.36
2016,2,5,13,15,936.0,103.5,3.95,14.0,743.0,387.61,283.19
2016,2,5,13,30,933.0,103.0,3.9,14.0,734.0,330.6,230.78
2016,2,5,13,45,817.0,135.0,3.9,14.0,678.0,267.71,179.55
2016,2,5,14,0,701.0,167.0,3.9,14.0,622.0,212.48,138.97
2016,2,5,14,15,801.5,133.0,3.85,14.0,634.5,151.04,92.31
2016,2,5,14,30,902.0,99.0,3.8,14.0,647.0,85.12,68.95
2016,2,5,14,45,879.0,100.5,3.75,14.0,611.5,84.54,68.64
2016,2,5,15,0,856.0,102.0,3.7,14.0,576.0,85.53,69.66
2016,2,5,15,15,837.5,99.0,3.55,13.5,535.5,83.62,68.29
2016,2,5,15,30,819.0,96.0,3.4,13.0,495.0,81.69,66.92
2016,2,5,15,45,789.5,92.5,3.3,13.0,448.5,79.17,64.89
2016,2,5,16,0,760.0,89.0,3.2,13.0,402.0,70.75,57.62
2016,2,5,16,15,721.5,84.0,2.75,12.0,351.5,67.17,54.8
2016,2,5,16,30,683.0,79.0,2.3,11.0,301.0,63.59,51.9
2016,2,5,16,45,621.0,72.5,1.9,10.5,248.0,58.6,47.51
2016,2,5,17,0,559.0,66.0,1.5,10.0,195.0,53.67,43.0
2016,2,5,17,15,469.0,55.0,1.5,9.0,144.5,44.95,34.91
2016,2,5,17,30,379.0,44.0,1.5,8.0,94.0,36.23,26.48
2016,2,5,17,45,189.5,29.0,1.5,7.5,54.0,22.01,11.24
2016,2,5,18,0,0.0,14.0,1.5,7.0,14.0,11.02,0.0
2016,2,5,18,15,0.0,7.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,82.0,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,164.0,12.0,5.5,4.0,16.0,139.15,0.0
2016,2,6,7,45,327.5,24.5,5.65,4.5,58.0,347.18,251.41
2016,2,6,8,0,491.0,37.0,5.8,5.0,100.0,503.94,425.87
2016,2,6,8,15,578.5,44.5,6.2,6.0,153.0,590.01,505.64
2016,2,6,8,30,666.0,52.0,6.6,7.0,206.0,668.01,573.48
2016,2,6,8,45,716.5,58.0,7.0,8.0,259.5,720.03,616.56
2016,2,6,9,0,767.0,64.0,7.4,9.0,313.0,768.93,654.84
2016,2,6,9,15,802.0,68.5,7.5,9.5,365.0,799.22,677.0
2016,2,6,9,30,837.0,73.0,7.6,10.0,417.0,825.61,695.33
2016,2,6,9,45,863.0,75.5,7.75,10.5,464.5,837.83,702.22
2016,2,6,10,0,889.0,78.0,7.9,11.0,512.0,845.77,705.71
2016,2,6,10,15,906.0,80.0,7.85,11.0,553.0,833.17,693.84
2016,2,6,10,30,923.0,82.0,7.8,11.0,594.0,825.05,685.74
2016,2,6,10,45,935.5,83.5,7.75,11.5,628.5,808.73,670.14
2016,2,6,11,0,948.0,85.0,7.7,12.0,663.0,788.37,651.65
2016,2,6,11,15,956.5,86.5,7.6,12.0,689.5,761.15,628.08
2016,2,6,11,30,965.0,88.0,7.5,12.0,716.0,730.15,600.4
2016,2,6,11,45,972.5,87.5,7.45,12.5,734.5,692.9,566.49
2016,2,6,12,0,980.0,87.0,7.4,13.0,753.0,652.23,529.37
2016,2,6,12,15,982.5,87.5,7.25,13.0,762.0,606.49,488.33
2016,2,6,12,30,985.0,88.0,7.1,13.0,771.0,557.98,444.18
2016,2,6,12,45,985.5,87.5,7.0,13.0,771.5,505.2,395.7
2016,2,6,13,0,986.0,87.0,6.9,13.0,772.0,450.3,344.43
2016,2,6,13,15,983.5,86.5,6.75,13.0,763.0,392.51,290.01
2016,2,6,13,30,981.0,86.0,6.6,13.0,754.0,333.37,234.33
2016,2,6,13,45,976.5,85.5,6.45,13.5,736.5,272.7,178.49
2016,2,6,14,0,972.0,85.0,6.3,14.0,719.0,211.36,126.72
2016,2,6,14,15,964.0,83.5,6.15,13.5,693.0,148.65,84.56
2016,2,6,14,30,956.0,82.0,6.0,13.0,667.0,86.23,70.23
2016,2,6,14,45,939.0,82.5,5.85,13.0,632.0,82.43,67.08
2016,2,6,15,0,922.0,83.0,5.7,13.0,597.0,81.98,66.83
2016,2,6,15,15,905.5,81.0,5.45,12.5,556.0,79.88,65.28
2016,2,6,15,30,889.0,79.0,5.2,12.0,515.0,71.01,57.73
2016,2,6,15,45,866.0,75.5,5.0,12.0,468.5,68.17,55.38
2016,2,6,16,0,843.0,72.0,4.8,12.0,422.0,65.28,52.97
2016,2,6,16,15,809.5,68.0,4.2,11.5,370.5,61.8,50.09
2016,2,6,16,30,776.0,64.0,3.6,11.0,319.0,58.29,47.13
2016,2,6,16,45,726.5,58.5,3.05,10.5,265.5,53.36,42.79
2016,2,6,17,0,677.0,53.0,2.5,10.0,212.0,48.44,38.29
2016,2,6,17,15,593.0,45.0,2.25,9.0,159.0,41.1,31.47
2016,2,6,17,30,509.0,37.0,2.0,8.0,106.0,31.11,22.01
2016,2,6,17,45,353.0,25.0,1.8,7.0,62.5,20.81,10.79
2016,2,6,18,0,197.0,13.0,1.6,6.0,19.0,10.23,0.0
2016,2,6,18,15,98.5,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,59.5,7.0,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,119.0,14.0,3.0,2.0,17.0,105.44,0.0
2016,2,7,7,45,281.0,28.0,3.05,2.5,59.0,315.36,235.03
2016,2,7,8,0,443.0,42.0,3.1,3.0,101.0,470.69,397.56
2016,2,7,8,15,532.0,51.5,3.15,4.0,153.5,561.3,478.04
2016,2,7,8,30,621.0,61.0,3.2,5.0,206.0,651.22,552.55
2016,2,7,8,45,685.5,65.5,3.3,6.0,261.0,712.18,600.2
2016,2,7,9,0,750.0,70.0,3.4,7.0,316.0,763.65,638.0
2016,2,7,9,15,785.0,74.5,3.55,7.5,367.0,794.26,659.63
2016,2,7,9,30,820.0,79.0,3.7,8.0,418.0,820.89,677.63
2016,2,7,9,45,848.5,81.0,3.9,9.0,466.0,834.89,684.72
2016,2,7,10,0,877.0,83.0,4.1,10.0,514.0,844.54,688.48
2016,2,7,10,15,894.0,85.5,4.25,10.5,555.0,840.94,683.72
2016,2,7,10,30,911.0,88.0,4.4,11.0,596.0,825.05,670.04
2016,2,7,10,45,924.0,89.0,4.6,12.0,630.5,808.7,655.27
2016,2,7,11,0,937.0,90.0,4.8,13.0,665.0,788.33,637.59
2016,2,7,11,15,945.0,91.5,4.9,13.5,691.0,760.95,614.34
2016,2,7,11,30,953.0,93.0,5.0,14.0,717.0,729.84,587.21
2016,2,7,11,45,954.5,95.5,5.1,14.5,734.0,691.99,554.46
2016,2,7,12,0,956.0,98.0,5.2,15.0,751.0,651.04,518.75
2016,2,7,12,15,958.5,98.5,5.2,15.0,760.0,605.99,479.77
2016,2,7,12,30,961.0,99.0,5.2,15.0,769.0,558.22,437.69
2016,2,7,12,45,962.0,98.0,5.2,15.5,769.5,506.08,390.36
2016,2,7,13,0,963.0,97.0,5.2,16.0,770.0,451.84,340.39
2016,2,7,13,15,960.5,96.5,5.1,16.0,761.0,394.95,288.05
2016,2,7,13,30,958.0,96.0,5.0,16.0,752.0,336.74,234.38
2016,2,7,13,45,954.5,94.5,4.95,16.5,734.5,276.54,180.0
2016,2,7,14,0,951.0,93.0,4.9,17.0,717.0,215.65,129.23
2016,2,7,14,15,942.5,91.5,4.75,17.0,691.0,153.84,87.7
2016,2,7,14,30,934.0,90.0,4.6,17.0,665.0,92.39,74.37
2016,2,7,14,45,922.5,88.0,4.45,17.0,631.0,85.46,68.6
2016,2,7,15,0,911.0,86.0,4.3,17.0,597.0,83.64,67.18
2016,2,7,15,15,894.0,83.5,3.95,17.0,556.0,74.05,59.04
2016,2,7,15,30,877.0,81.0,3.6,17.0,515.0,72.14,57.55
2016,2,7,15,45,853.5,77.5,3.25,17.0,468.0,69.36,55.29
2016,2,7,16,0,830.0,74.0,2.9,17.0,421.0,66.53,52.98
2016,2,7,16,15,796.0,70.0,2.65,15.5,370.0,63.1,50.43
2016,2,7,16,30,762.0,66.0,2.4,14.0,319.0,59.65,47.78
2016,2,7,16,45,710.5,60.5,2.2,13.0,265.0,54.78,43.63
2016,2,7,17,0,659.0,55.0,2.0,12.0,211.0,46.05,35.86
2016,2,7,17,15,575.0,47.0,2.0,11.0,158.5,39.3,29.64
2016,2,7,17,30,491.0,39.0,2.0,10.0,106.0,32.62,23.2
2016,2,7,17,45,335.0,26.5,2.0,9.5,63.0,21.97,11.93
2016,2,7,18,0,179.0,14.0,2.0,9.0,20.0,11.02,0.0
2016,2,7,18,15,89.5,7.0,2.0,9.0,10.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,4.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,5.0,20.0,15.74,0.0
2016,2,8,7,45,278.5,27.0,4.45,5.5,65.0,315.55,239.09
2016,2,8,8,0,557.0,34.0,4.6,6.0,110.0,547.92,459.33
2016,2,8,8,15,637.5,40.5,4.9,6.5,163.5,630.07,534.45
2016,2,8,8,30,718.0,47.0,5.2,7.0,217.0,710.8,603.85
2016,2,8,8,45,766.5,51.5,5.55,8.0,271.5,759.32,643.12
2016,2,8,9,0,815.0,56.0,5.9,9.0,326.0,804.8,677.82
2016,2,8,9,15,846.5,59.5,5.9,9.5,378.0,821.71,688.41
2016,2,8,9,30,878.0,63.0,5.9,10.0,430.0,843.88,702.58
2016,2,8,9,45,640.5,125.5,5.95,10.5,409.0,718.08,601.18
2016,2,8,10,0,403.0,188.0,6.0,11.0,388.0,565.78,473.46
2016,2,8,10,15,484.0,181.5,5.95,11.5,440.5,610.85,508.82
2016,2,8,10,30,565.0,175.0,5.9,12.0,493.0,650.67,538.54
2016,2,8,10,45,499.0,210.0,5.9,12.5,502.5,614.11,505.12
2016,2,8,11,0,433.0,245.0,5.9,13.0,512.0,576.39,471.36
2016,2,8,11,15,711.0,160.5,5.95,13.0,620.0,677.26,552.94
2016,2,8,11,30,989.0,76.0,6.0,13.0,728.0,739.49,601.73
2016,2,8,11,45,988.0,80.0,6.1,13.5,745.0,700.72,567.15
2016,2,8,12,0,987.0,84.0,6.2,14.0,762.0,658.83,529.99
2016,2,8,12,15,989.5,84.5,6.2,14.0,771.5,612.77,489.6
2016,2,8,12,30,992.0,85.0,6.2,14.0,781.0,563.91,446.0
2016,2,8,12,45,995.0,83.5,6.25,14.5,782.0,511.0,397.39
2016,2,8,13,0,998.0,82.0,6.3,15.0,783.0,455.73,345.83
2016,2,8,13,15,996.0,81.5,6.25,15.0,774.0,397.45,291.6
2016,2,8,13,30,994.0,81.0,6.2,15.0,765.0,337.73,235.89
2016,2,8,13,45,992.0,79.0,6.2,15.0,748.0,275.73,179.48
2016,2,8,14,0,990.0,77.0,6.2,15.0,731.0,212.85,126.43
2016,2,8,14,15,983.0,76.0,6.15,15.0,705.0,149.52,82.97
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,86.32,69.73
2016,2,8,14,45,968.0,72.5,6.1,15.0,645.5,76.91,61.71
2016,2,8,15,0,960.0,70.0,6.1,15.0,612.0,74.64,59.88
2016,2,8,15,15,945.0,68.0,5.95,14.5,571.0,72.41,58.2
2016,2,8,15,30,930.0,66.0,5.8,14.0,530.0,70.08,56.42
2016,2,8,15,45,911.5,63.0,5.7,14.0,483.0,66.87,53.76
2016,2,8,16,0,893.0,60.0,5.6,14.0,436.0,63.52,50.96
2016,2,8,16,15,863.0,57.0,5.1,13.0,384.5,59.84,48.02
2016,2,8,16,30,833.0,54.0,4.6,12.0,333.0,56.04,44.91
2016,2,8,16,45,789.0,49.5,4.1,11.5,278.5,46.92,36.81
2016,2,8,17,0,745.0,45.0,3.6,11.0,224.0,42.5,32.81
2016,2,8,17,15,668.5,39.0,3.3,10.0,170.0,36.57,27.32
2016,2,8,17,30,592.0,33.0,3.0,9.0,116.0,30.74,21.68
2016,2,8,17,45,441.5,23.5,2.7,8.0,70.0,21.59,12.01
2016,2,8,18,0,291.0,14.0,2.4,7.0,24.0,11.02,0.0
2016,2,8,18,15,145.5,7.0,2.3,6.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,125.5,6.5,3.05,3.0,11.0,0.0,0.0
2016,2,9,7,30,251.0,13.0,3.3,4.0,22.0,210.71,0.0
2016,2,9,7,45,406.5,23.0,3.55,5.0,66.5,406.67,311.72
2016,2,9,8,0,562.0,33.0,3.8,6.0,111.0,553.04,461.61
2016,2,9,8,15,641.0,39.5,3.7,7.0,164.5,633.78,532.44
2016,2,9,8,30,720.0,46.0,3.6,8.0,218.0,713.39,596.7
2016,2,9,8,45,767.0,50.0,3.5,9.0,272.0,760.0,631.18
2016,2,9,9,0,814.0,54.0,3.4,10.0,326.0,803.64,661.03
2016,2,9,9,15,844.5,57.0,3.6,11.0,377.5,818.97,669.64
2016,2,9,9,30,875.0,60.0,3.8,12.0,429.0,839.88,682.02
2016,2,9,9,45,895.5,62.5,4.05,13.0,475.5,847.73,684.54
2016,2,9,10,0,916.0,65.0,4.3,14.0,522.0,851.57,684.3
2016,2,9,10,15,930.5,67.0,4.4,14.5,563.0,845.69,677.6
2016,2,9,10,30,945.0,69.0,4.5,15.0,604.0,835.66,668.05
2016,2,9,10,45,954.5,71.0,4.6,15.5,637.5,817.57,652.76
2016,2,9,11,0,964.0,73.0,4.7,16.0,671.0,795.47,634.69
2016,2,9,11,15,971.0,74.0,4.75,16.5,697.0,766.55,611.36
2016,2,9,11,30,978.0,75.0,4.8,17.0,723.0,733.92,583.26
2016,2,9,11,45,972.0,81.0,4.85,17.5,739.0,694.39,549.43
2016,2,9,12,0,966.0,87.0,4.9,18.0,755.0,652.01,512.95
2016,2,9,12,15,968.0,87.5,4.9,18.0,763.5,606.49,474.24
2016,2,9,12,30,970.0,88.0,4.9,18.0,772.0,558.26,432.47
2016,2,9,12,45,970.5,87.5,4.9,18.5,772.5,506.05,385.76
2016,2,9,13,0,971.0,87.0,4.9,19.0,773.0,451.74,336.41
2016,2,9,13,15,968.0,86.5,4.85,19.0,764.0,394.38,284.42
2016,2,9,13,30,965.0,86.0,4.8,19.0,755.0,335.75,231.04
2016,2,9,13,45,961.0,85.0,4.75,19.0,737.5,275.5,177.37
2016,2,9,14,0,957.0,84.0,4.7,19.0,720.0,214.59,126.9
2016,2,9,14,15,949.0,82.5,4.6,19.0,694.0,152.53,84.68
2016,2,9,14,30,941.0,81.0,4.5,19.0,668.0,90.78,61.76
2016,2,9,14,45,927.0,80.5,4.45,19.0,633.5,81.0,64.2
2016,2,9,15,0,913.0,80.0,4.4,19.0,599.0,80.01,63.5
2016,2,9,15,15,896.5,78.0,4.05,18.5,558.5,77.92,61.99
2016,2,9,15,30,880.0,76.0,3.7,18.0,518.0,75.73,60.39
2016,2,9,15,45,859.5,72.5,3.4,18.0,472.0,65.88,52.01
2016,2,9,16,0,839.0,69.0,3.1,18.0,426.0,62.99,49.66
2016,2,9,16,15,807.0,65.0,2.7,17.0,375.0,59.47,46.92
2016,2,9,16,30,775.0,61.0,2.3,16.0,324.0,55.91,44.08
2016,2,9,16,45,729.0,56.0,1.9,15.0,271.0,51.36,40.25
2016,2,9,17,0,683.0,51.0,1.5,14.0,218.0,46.8,36.27
2016,2,9,17,15,604.0,44.0,1.5,13.5,165.0,40.28,30.26
2016,2,9,17,30,525.0,37.0,1.5,13.0,112.0,33.85,24.08
2016,2,9,17,45,380.0,26.0,1.5,12.5,68.0,21.68,12.07
2016,2,9,18,0,235.0,15.0,1.5,12.0,24.0,11.8,0.0
2016,2,9,18,15,117.5,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,110.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,220.0,14.0,1.5,5.0,22.0,187.33,0.0
2016,2,10,7,45,372.0,25.0,1.75,6.0,66.0,392.53,302.56
2016,2,10,8,0,524.0,36.0,2.0,7.0,110.0,525.7,434.27
2016,2,10,8,15,604.5,43.0,2.1,7.5,163.5,608.79,506.3
2016,2,10,8,30,685.0,50.0,2.2,8.0,217.0,690.5,572.5
2016,2,10,8,45,734.0,55.0,2.3,9.0,270.5,740.37,609.7
2016,2,10,9,0,783.0,60.0,2.4,10.0,324.0,787.24,642.6
2016,2,10,9,15,815.5,63.5,2.65,11.0,375.5,814.37,660.49
2016,2,10,9,30,848.0,67.0,2.9,12.0,427.0,837.72,675.03
2016,2,10,9,45,870.0,70.0,3.2,13.0,474.0,838.35,672.87
2016,2,10,10,0,892.0,73.0,3.5,14.0,521.0,844.16,674.52
2016,2,10,10,15,908.0,75.0,3.45,14.5,562.0,839.64,667.92
2016,2,10,10,30,924.0,77.0,3.4,15.0,603.0,831.01,658.6
2016,2,10,10,45,934.5,79.0,3.4,15.5,637.0,813.92,643.66
2016,2,10,11,0,945.0,81.0,3.4,16.0,671.0,792.83,626.1
2016,2,10,11,15,952.5,82.0,3.35,16.5,697.0,764.59,603.05
2016,2,10,11,30,960.0,83.0,3.3,17.0,723.0,732.65,575.64
2016,2,10,11,45,964.0,84.0,3.25,17.5,741.0,694.89,543.61
2016,2,10,12,0,968.0,85.0,3.2,18.0,759.0,653.89,508.7
2016,2,10,12,15,970.5,85.5,3.2,18.5,768.0,608.56,470.06
2016,2,10,12,30,973.0,86.0,3.2,19.0,777.0,560.47,428.47
2016,2,10,12,45,972.0,86.5,3.2,19.5,777.0,508.26,382.78
2016,2,10,13,0,971.0,87.0,3.2,20.0,777.0,454.05,334.48
2016,2,10,13,15,969.0,86.5,3.15,20.0,768.0,396.94,283.57
2016,2,10,13,30,967.0,86.0,3.1,20.0,759.0,338.45,231.06
2016,2,10,13,45,961.0,86.0,3.1,20.5,741.5,278.28,177.84
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,217.62,127.89
2016,2,10,14,15,947.5,84.5,3.1,21.0,698.5,155.58,85.85
2016,2,10,14,30,940.0,83.0,3.1,21.0,673.0,93.81,62.42
2016,2,10,14,45,928.5,81.5,3.1,21.0,639.0,81.71,64.23
2016,2,10,15,0,917.0,80.0,3.1,21.0,605.0,80.16,63.07
2016,2,10,15,15,901.0,78.0,2.85,20.5,564.5,78.08,61.58
2016,2,10,15,30,885.0,76.0,2.6,20.0,524.0,75.9,60.01
2016,2,10,15,45,862.0,73.5,2.4,20.0,477.5,66.63,52.21
2016,2,10,16,0,839.0,71.0,2.2,20.0,431.0,64.45,50.5
2016,2,10,16,15,807.0,67.0,2.1,19.0,380.0,60.97,47.83
2016,2,10,16,30,775.0,63.0,2.0,18.0,329.0,57.47,45.07
2016,2,10,16,45,725.0,58.5,1.95,17.0,275.0,53.31,41.63
2016,2,10,17,0,675.0,54.0,1.9,16.0,221.0,49.2,38.08
2016,2,10,17,15,596.0,46.5,2.05,15.0,168.0,39.03,28.98
2016,2,10,17,30,517.0,39.0,2.2,14.0,115.0,32.71,23.02
2016,2,10,17,45,371.0,27.5,2.4,13.5,70.0,22.87,13.17
2016,2,10,18,0,225.0,16.0,2.6,13.0,25.0,13.18,0.0
2016,2,10,18,15,112.5,8.0,2.75,13.0,12.5,6.29,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,7.5,3.85,8.5,12.5,0.0,0.0
2016,2,11,7,30,242.0,15.0,4.0,9.0,25.0,206.4,0.0
2016,2,11,7,45,393.0,26.0,4.15,10.0,70.5,412.1,320.12
2016,2,11,8,0,544.0,37.0,4.3,11.0,116.0,545.23,449.95
2016,2,11,8,15,623.5,44.0,4.15,12.0,170.0,628.11,520.56
2016,2,11,8,30,703.0,51.0,4.0,13.0,224.0,709.42,584.71
2016,2,11,8,45,751.5,56.0,3.85,14.0,279.0,759.14,620.66
2016,2,11,9,0,800.0,61.0,3.7,15.0,334.0,805.75,651.91
2016,2,11,9,15,831.5,64.5,3.85,16.0,385.5,832.07,668.0
2016,2,11,9,30,863.0,68.0,4.0,17.0,437.0,854.52,680.72
2016,2,11,9,45,885.5,70.5,4.2,18.0,484.5,854.75,677.22
2016,2,11,10,0,908.0,73.0,4.4,19.0,532.0,860.18,677.76
2016,2,11,10,15,923.5,75.0,4.55,19.5,573.5,854.99,671.95
2016,2,11,10,30,939.0,77.0,4.7,20.0,615.0,845.64,663.32
2016,2,11,10,45,950.0,78.5,4.85,21.0,649.0,827.99,647.58
2016,2,11,11,0,961.0,80.0,5.0,22.0,683.0,806.28,629.11
2016,2,11,11,15,968.0,81.0,4.9,22.5,709.5,777.17,605.36
2016,2,11,11,30,975.0,82.0,4.8,23.0,736.0,744.34,577.09
2016,2,11,11,45,971.5,86.5,4.7,23.5,752.0,704.59,543.41
2016,2,11,12,0,968.0,91.0,4.6,24.0,768.0,661.94,507.23
2016,2,11,12,15,970.0,91.5,4.5,24.0,777.0,616.08,469.14
2016,2,11,12,30,972.0,92.0,4.4,24.0,786.0,567.51,428.14
2016,2,11,12,45,970.0,92.5,4.35,24.5,785.5,514.65,382.33
2016,2,11,13,0,968.0,93.0,4.3,25.0,785.0,459.88,334.14
2016,2,11,13,15,965.0,93.0,4.2,25.0,775.5,402.73,283.85
2016,2,11,13,30,962.0,93.0,4.1,25.0,766.0,344.28,232.1
2016,2,11,13,45,954.5,93.0,4.05,25.0,747.5,283.77,179.75
2016,2,11,14,0,947.0,93.0,4.0,25.0,729.0,222.96,130.53
2016,2,11,14,15,938.5,91.5,3.85,24.5,703.0,161.04,88.91
2016,2,11,14,30,930.0,90.0,3.7,24.0,677.0,99.49,65.12
2016,2,11,14,45,917.0,88.5,3.6,24.0,642.5,85.76,66.83
2016,2,11,15,0,904.0,87.0,3.5,24.0,608.0,84.26,65.72
2016,2,11,15,15,887.5,84.5,3.25,23.5,567.0,74.48,57.77
2016,2,11,15,30,871.0,82.0,3.0,23.0,526.0,72.63,56.49
2016,2,11,15,45,845.5,79.5,2.75,23.0,479.0,70.56,54.9
2016,2,11,16,0,820.0,77.0,2.5,23.0,432.0,68.49,53.3
2016,2,11,16,15,786.5,73.0,2.35,21.5,380.5,65.16,50.93
2016,2,11,16,30,753.0,69.0,2.2,20.0,329.0,61.81,48.46
2016,2,11,16,45,702.0,63.5,2.1,19.0,275.0,57.02,44.53
2016,2,11,17,0,651.0,58.0,2.0,18.0,221.0,48.19,36.89
2016,2,11,17,15,571.0,50.0,2.1,17.0,168.5,41.54,30.95
2016,2,11,17,30,491.0,42.0,2.2,16.0,116.0,34.96,24.8
2016,2,11,17,45,349.0,29.5,2.3,15.5,71.0,24.41,14.49
2016,2,11,18,0,207.0,17.0,2.4,15.0,26.0,13.97,0.0
2016,2,11,18,15,103.5,8.5,2.45,15.0,13.0,6.69,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
