Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,45,654.0,92.5,4.9,21.0,343.5,770.05,615.94
2016,3,3,9,0,739.0,89.0,5.2,22.0,404.0,841.61,665.52
2016,3,3,9,15,770.0,93.0,5.55,22.5,456.5,862.54,678.82
2016,3,3,9,30,801.0,97.0,5.9,23.0,509.0,886.48,694.39
2016,3,3,9,45,841.5,93.5,6.3,23.5,561.0,906.1,706.97
2016,3,3,10,0,882.0,90.0,6.7,24.0,613.0,910.47,708.54
2016,3,3,10,15,897.0,92.0,6.8,24.0,655.0,904.72,703.04
2016,3,3,10,30,912.0,94.0,6.9,24.0,697.0,894.76,694.74
2016,3,3,10,45,930.0,92.5,7.0,24.5,733.5,879.32,681.31
2016,3,3,11,0,948.0,91.0,7.1,25.0,770.0,859.55,664.98
2016,3,3,11,15,955.5,92.0,7.05,25.0,796.5,829.85,642.42
2016,3,3,11,30,963.0,93.0,7.0,25.0,823.0,796.35,617.24
2016,3,3,11,45,971.0,92.0,7.0,25.0,842.0,757.63,586.28
2016,3,3,12,0,979.0,91.0,7.0,25.0,861.0,715.39,552.09
2016,3,3,12,15,981.5,91.5,6.9,25.0,870.0,667.79,512.9
2016,3,3,12,30,984.0,92.0,6.8,25.0,879.0,617.39,470.73
2016,3,3,12,45,987.0,90.5,6.75,25.5,879.5,563.04,423.8
2016,3,3,13,0,990.0,89.0,6.7,26.0,880.0,506.36,374.04
2016,3,3,13,15,988.5,88.5,6.6,26.0,871.0,446.59,321.56
2016,3,3,13,30,987.0,88.0,6.5,26.0,862.0,385.39,267.1
2016,3,3,13,45,986.0,85.5,6.45,26.0,844.0,321.75,210.74
2016,3,3,14,0,985.0,83.0,6.4,26.0,826.0,257.18,155.51
2016,3,3,14,15,978.5,82.5,6.3,25.5,799.0,192.46,106.35
2016,3,3,14,30,972.0,82.0,6.2,25.0,772.0,127.89,70.34
2016,3,3,14,45,959.0,82.0,6.1,25.0,736.5,83.49,64.3
2016,3,3,15,0,946.0,82.0,6.0,25.0,701.0,82.95,64.01
2016,3,3,15,15,932.5,80.0,5.85,24.5,658.5,81.09,62.75
2016,3,3,15,30,919.0,78.0,5.7,24.0,616.0,79.12,61.39
2016,3,3,15,45,903.0,75.0,5.55,24.0,568.0,76.31,59.21
2016,3,3,16,0,887.0,72.0,5.4,24.0,520.0,73.34,56.9
2016,3,3,16,15,861.5,69.0,5.0,23.0,466.5,70.02,54.5
2016,3,3,16,30,836.0,66.0,4.6,22.0,413.0,60.73,46.93
2016,3,3,16,45,800.0,61.5,4.25,21.5,356.5,56.7,43.69
2016,3,3,17,0,764.0,57.0,3.9,21.0,300.0,52.62,40.33
2016,3,3,17,15,705.5,51.5,3.5,20.0,242.5,47.45,35.96
2016,3,3,17,30,647.0,46.0,3.1,19.0,185.0,42.31,31.43
2016,3,3,17,45,545.5,38.0,2.75,18.0,130.5,34.77,24.56
2016,3,3,18,0,444.0,30.0,2.4,17.0,76.0,25.17,15.44
2016,3,3,18,15,222.0,15.0,2.4,16.5,38.0,12.26,0.0
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,232.0,17.5,1.2,9.0,45.5,266.85,167.72
2016,3,4,7,30,464.0,35.0,1.2,10.0,91.0,505.72,407.35
2016,3,4,7,45,563.0,43.5,1.3,11.0,147.0,611.58,495.75
2016,3,4,8,0,662.0,52.0,1.4,12.0,203.0,710.99,572.96
2016,3,4,8,15,718.0,57.5,1.6,13.0,262.0,776.5,621.47
2016,3,4,8,30,774.0,63.0,1.8,14.0,321.0,839.62,665.65
2016,3,4,8,45,810.0,67.5,2.0,15.0,378.0,879.82,691.59
2016,3,4,9,0,846.0,72.0,2.2,16.0,435.0,916.55,714.29
2016,3,4,9,15,870.5,75.0,2.3,16.5,488.5,936.68,725.25
2016,3,4,9,30,895.0,78.0,2.4,17.0,542.0,942.03,726.07
2016,3,4,9,45,910.5,81.0,2.55,18.0,589.5,945.71,725.05
2016,3,4,10,0,926.0,84.0,2.7,19.0,637.0,945.19,721.27
2016,3,4,10,15,938.5,86.0,2.6,19.0,679.0,936.55,712.7
2016,3,4,10,30,951.0,88.0,2.5,19.0,721.0,923.66,701.51
2016,3,4,10,45,957.0,91.0,2.4,19.5,754.0,902.09,683.38
2016,3,4,11,0,963.0,94.0,2.3,20.0,787.0,876.49,662.83
2016,3,4,11,15,969.0,95.0,2.25,20.0,813.0,844.96,640.15
2016,3,4,11,30,975.0,96.0,2.2,20.0,839.0,809.69,615.01
2016,3,4,11,45,973.5,99.0,2.2,20.5,855.0,767.47,582.07
2016,3,4,12,0,972.0,102.0,2.2,21.0,871.0,722.25,546.45
2016,3,4,12,15,973.5,102.5,2.2,21.0,879.0,673.96,508.95
2016,3,4,12,30,975.0,103.0,2.2,21.0,887.0,622.99,468.45
2016,3,4,12,45,972.5,103.5,2.2,21.5,885.5,567.59,422.69
2016,3,4,13,0,970.0,104.0,2.2,22.0,884.0,510.37,374.35
2016,3,4,13,15,967.5,104.0,2.2,22.0,874.0,451.24,323.96
2016,3,4,13,30,965.0,104.0,2.2,22.0,864.0,390.8,271.42
2016,3,4,13,45,958.5,103.5,2.25,22.5,844.5,327.94,216.44
2016,3,4,14,0,952.0,103.0,2.3,23.0,825.0,264.76,162.9
2016,3,4,14,15,944.5,101.5,2.35,23.0,797.0,200.78,114.39
2016,3,4,14,30,937.0,100.0,2.4,23.0,769.0,137.15,78.45
2016,3,4,14,45,925.5,98.5,2.45,23.0,733.5,92.14,71.9
2016,3,4,15,0,914.0,97.0,2.5,23.0,698.0,90.97,71.15
2016,3,4,15,15,899.5,94.5,2.5,22.5,655.0,89.04,69.85
2016,3,4,15,30,885.0,92.0,2.5,22.0,612.0,78.94,61.67
2016,3,4,15,45,803.0,98.0,2.5,22.0,541.0,81.56,64.09
2016,3,4,16,0,721.0,104.0,2.5,22.0,470.0,78.2,61.45
2016,3,4,16,15,754.0,91.5,2.2,21.5,439.0,77.45,61.15
2016,3,4,16,30,787.0,79.0,1.9,21.0,408.0,69.46,54.61
2016,3,4,16,45,745.5,74.0,1.65,20.5,351.0,65.38,51.38
2016,3,4,17,0,704.0,69.0,1.4,20.0,294.0,56.58,43.94
2016,3,4,17,15,642.0,62.0,1.45,18.5,237.0,50.98,39.31
2016,3,4,17,30,580.0,55.0,1.5,17.0,180.0,45.4,34.45
2016,3,4,17,45,476.5,44.5,1.55,16.0,127.0,36.74,26.54
2016,3,4,18,0,373.0,34.0,1.6,15.0,74.0,28.14,18.21
2016,3,4,18,15,186.5,17.0,1.65,14.5,37.0,13.82,0.0
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,179.5,20.0,1.15,11.5,42.5,229.72,154.14
2016,3,5,7,30,359.0,40.0,1.2,12.0,85.0,420.38,340.72
2016,3,5,7,45,458.0,51.0,1.3,13.0,138.5,528.59,430.75
2016,3,5,8,0,557.0,62.0,1.4,14.0,192.0,638.53,516.31
2016,3,5,8,15,321.0,99.5,1.45,15.0,179.0,464.1,380.84
2016,3,5,8,30,85.0,137.0,1.5,16.0,166.0,227.03,186.02
2016,3,5,8,45,285.0,138.0,1.6,17.0,258.0,448.42,367.19
2016,3,5,9,0,485.0,139.0,1.7,18.0,350.0,656.15,522.93
2016,3,5,9,15,521.0,148.5,1.7,18.5,399.5,693.97,545.84
2016,3,5,9,30,557.0,158.0,1.7,19.0,449.0,728.87,567.7
2016,3,5,9,45,705.0,130.0,1.7,19.5,532.0,832.71,637.19
2016,3,5,10,0,853.0,102.0,1.7,20.0,615.0,912.74,687.35
2016,3,5,10,15,867.5,104.5,1.8,20.5,656.0,906.91,680.7
2016,3,5,10,30,882.0,107.0,1.9,21.0,697.0,896.81,672.32
2016,3,5,10,45,739.0,172.0,2.0,21.5,683.0,820.25,618.86
2016,3,5,11,0,596.0,237.0,2.1,22.0,669.0,729.68,552.04
2016,3,5,11,15,755.5,175.5,2.25,22.0,742.5,772.95,584.96
2016,3,5,11,30,915.0,114.0,2.4,22.0,816.0,784.38,594.25
2016,3,5,11,45,918.0,115.5,2.55,22.5,833.0,745.66,564.34
2016,3,5,12,0,921.0,117.0,2.7,23.0,850.0,703.85,531.93
2016,3,5,12,15,923.0,117.5,2.8,23.0,858.0,657.72,496.35
2016,3,5,12,30,925.0,118.0,2.9,23.0,866.0,609.01,457.8
2016,3,5,12,45,922.5,119.0,3.05,23.5,864.5,556.07,414.23
2016,3,5,13,0,920.0,120.0,3.2,24.0,863.0,501.41,368.1
2016,3,5,13,15,917.0,119.5,3.25,24.0,853.0,444.06,319.21
2016,3,5,13,30,914.0,119.0,3.3,24.0,843.0,385.6,268.41
2016,3,5,13,45,905.0,120.0,3.4,24.5,823.5,325.63,215.98
2016,3,5,14,0,896.0,121.0,3.5,25.0,804.0,265.66,165.22
2016,3,5,14,15,888.0,119.5,3.5,24.5,776.5,204.61,119.17
2016,3,5,14,30,880.0,118.0,3.5,24.0,749.0,135.91,78.4
2016,3,5,14,45,850.5,123.5,3.55,24.0,710.5,95.39,74.35
2016,3,5,15,0,821.0,129.0,3.6,24.0,672.0,99.17,77.7
2016,3,5,15,15,800.0,121.0,3.55,23.5,623.0,94.72,74.32
2016,3,5,15,30,779.0,113.0,3.5,23.0,574.0,90.07,70.78
2016,3,5,15,45,757.0,114.5,3.5,23.0,533.0,84.57,66.37
2016,3,5,16,0,735.0,116.0,3.5,23.0,492.0,86.22,67.99
2016,3,5,16,15,703.5,110.0,3.15,22.5,439.5,82.83,65.47
2016,3,5,16,30,672.0,104.0,2.8,22.0,387.0,79.36,62.86
2016,3,5,16,45,624.0,97.5,2.5,21.5,332.0,75.19,59.6
2016,3,5,17,0,576.0,91.0,2.2,21.0,277.0,71.01,56.24
2016,3,5,17,15,511.0,80.5,2.05,20.0,222.5,63.54,49.98
2016,3,5,17,30,446.0,70.0,1.9,19.0,168.0,55.98,43.37
2016,3,5,17,45,345.0,55.0,1.8,18.0,117.5,41.6,30.54
2016,3,5,18,0,244.0,40.0,1.7,17.0,67.0,30.25,19.89
2016,3,5,18,15,122.0,20.0,1.7,16.5,33.5,15.21,0.19
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,1.0,2.8,12.0,1.0,0.0,0.0
2016,3,6,7,0,0.0,2.0,3.1,13.0,2.0,1.57,0.0
2016,3,6,7,15,0.0,14.0,3.2,13.5,14.0,10.64,1.97
2016,3,6,7,30,0.0,26.0,3.3,14.0,26.0,19.83,10.89
2016,3,6,7,45,0.0,41.5,3.45,14.5,41.5,31.74,21.33
2016,3,6,8,0,0.0,57.0,3.6,15.0,57.0,45.14,32.92
2016,3,6,8,15,0.0,74.0,3.9,15.5,74.0,60.18,45.73
2016,3,6,8,30,0.0,91.0,4.2,16.0,91.0,74.9,58.03
2016,3,6,8,45,0.0,107.5,4.5,16.5,107.5,88.87,69.48
2016,3,6,9,0,0.0,124.0,4.8,17.0,124.0,102.67,80.6
2016,3,6,9,15,0.0,140.0,4.95,17.5,140.0,115.82,91.03
2016,3,6,9,30,0.0,156.0,5.1,18.0,156.0,128.84,101.22
2016,3,6,9,45,0.0,148.0,5.25,18.5,148.0,119.59,93.14
2016,3,6,10,0,0.0,140.0,5.4,19.0,140.0,111.43,86.06
2016,3,6,10,15,12.0,199.0,5.5,19.5,207.5,173.1,135.95
2016,3,6,10,30,24.0,258.0,5.6,20.0,275.0,234.39,184.46
2016,3,6,10,45,12.0,197.0,5.75,20.5,205.5,167.72,130.41
2016,3,6,11,0,0.0,136.0,5.9,21.0,136.0,106.32,80.52
2016,3,6,11,15,0.0,129.0,6.0,21.5,129.0,100.49,75.6
2016,3,6,11,30,0.0,122.0,6.1,22.0,122.0,94.79,70.8
2016,3,6,11,45,0.0,125.0,6.25,22.5,125.0,97.04,72.39
2016,3,6,12,0,0.0,128.0,6.4,23.0,128.0,99.25,73.95
2016,3,6,12,15,2.5,155.5,6.45,23.0,158.0,121.9,91.91
2016,3,6,12,30,5.0,183.0,6.5,23.0,188.0,143.87,109.24
2016,3,6,12,45,4.5,178.5,6.55,23.5,183.0,139.37,105.42
2016,3,6,13,0,4.0,174.0,6.6,24.0,178.0,134.97,101.74
2016,3,6,13,15,4.0,172.5,6.55,24.0,176.0,133.09,100.26
2016,3,6,13,30,4.0,171.0,6.5,24.0,174.0,131.21,98.79
2016,3,6,13,45,6.5,196.0,6.45,24.0,201.0,148.91,112.68
2016,3,6,14,0,9.0,221.0,6.4,24.0,228.0,165.29,125.5
2016,3,6,14,15,405.5,183.5,6.3,24.0,476.0,166.81,110.27
2016,3,6,14,30,802.0,146.0,6.2,24.0,724.0,148.15,90.14
2016,3,6,14,45,401.0,150.5,6.1,24.5,439.5,93.86,73.0
2016,3,6,15,0,0.0,155.0,6.0,25.0,155.0,115.41,90.92
2016,3,6,15,15,371.5,143.5,5.8,24.5,364.5,91.58,71.45
2016,3,6,15,30,743.0,132.0,5.6,24.0,574.0,93.67,73.56
2016,3,6,15,45,413.0,178.5,5.45,24.0,421.0,115.19,91.83
2016,3,6,16,0,83.0,225.0,5.3,24.0,268.0,149.56,120.86
2016,3,6,16,15,210.0,194.0,5.1,23.5,286.5,130.32,105.3
2016,3,6,16,30,337.0,163.0,4.9,23.0,305.0,111.33,89.8
2016,3,6,16,45,442.0,128.5,4.75,22.5,288.5,90.35,72.35
2016,3,6,17,0,547.0,94.0,4.6,22.0,272.0,72.78,57.55
2016,3,6,17,15,482.5,83.5,4.45,21.5,218.5,62.52,48.79
2016,3,6,17,30,418.0,73.0,4.3,21.0,165.0,54.73,41.94
2016,3,6,17,45,319.5,57.5,4.2,20.5,116.0,43.16,31.56
2016,3,6,18,0,221.0,42.0,4.1,20.0,67.0,31.56,20.76
2016,3,6,18,15,110.5,21.0,4.25,19.5,33.5,15.91,1.58
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,4.3,16.5,1.5,0.0,0.0
2016,3,7,7,0,0.0,3.0,4.4,17.0,3.0,2.36,0.0
2016,3,7,7,15,0.0,18.0,4.55,17.0,18.0,13.72,4.41
2016,3,7,7,30,0.0,33.0,4.7,17.0,33.0,25.23,15.19
2016,3,7,7,45,0.0,53.5,4.9,17.5,53.5,45.51,32.59
2016,3,7,8,0,0.0,74.0,5.1,18.0,74.0,64.68,48.95
2016,3,7,8,15,0.0,95.5,5.45,18.5,95.5,84.26,65.36
2016,3,7,8,30,0.0,117.0,5.8,19.0,117.0,103.22,80.93
2016,3,7,8,45,0.0,64.5,6.2,19.5,64.5,49.45,35.82
2016,3,7,9,0,0.0,12.0,6.6,20.0,12.0,9.14,1.99
2016,3,7,9,15,0.0,71.0,6.7,20.0,71.0,54.51,39.7
2016,3,7,9,30,0.0,130.0,6.8,20.0,130.0,104.45,80.61
2016,3,7,9,45,0.0,141.0,6.95,20.5,141.0,113.18,87.28
2016,3,7,10,0,0.0,152.0,7.1,21.0,152.0,121.87,93.88
2016,3,7,10,15,0.0,145.5,7.0,21.0,145.5,115.4,88.4
2016,3,7,10,30,0.0,139.0,6.9,21.0,139.0,109.39,83.35
2016,3,7,10,45,8.5,200.5,6.8,21.5,207.0,167.74,129.98
2016,3,7,11,0,17.0,262.0,6.7,22.0,275.0,225.52,175.29
2016,3,7,11,15,17.0,268.0,6.6,22.0,281.5,227.89,176.74
2016,3,7,11,30,17.0,274.0,6.5,22.0,288.0,230.21,178.25
2016,3,7,11,45,58.0,335.0,6.4,22.0,382.0,316.37,245.74
2016,3,7,12,0,99.0,396.0,6.3,22.0,476.0,384.88,298.13
2016,3,7,12,15,101.5,401.0,6.25,22.0,484.0,378.3,292.31
2016,3,7,12,30,104.0,406.0,6.2,22.0,492.0,370.97,286.02
2016,3,7,12,45,79.0,389.0,6.2,22.0,454.0,333.34,256.59
2016,3,7,13,0,54.0,372.0,6.2,22.0,416.0,299.26,230.1
2016,3,7,13,15,58.5,372.0,6.2,22.0,419.5,291.38,223.59
2016,3,7,13,30,63.0,372.0,6.2,22.0,423.0,282.69,216.35
2016,3,7,13,45,48.5,345.5,6.2,22.0,384.0,252.28,192.9
2016,3,7,14,0,34.0,319.0,6.2,22.0,345.0,224.73,171.94
2016,3,7,14,15,38.5,315.5,6.3,22.0,344.0,215.46,164.75
2016,3,7,14,30,43.0,312.0,6.4,22.0,343.0,205.33,157.44
2016,3,7,14,45,26.5,263.5,6.5,22.0,282.5,173.35,139.93
2016,3,7,15,0,10.0,215.0,6.6,22.0,222.0,154.75,124.82
2016,3,7,15,15,5.0,113.0,6.5,22.0,116.5,86.24,67.66
2016,3,7,15,30,0.0,11.0,6.4,22.0,11.0,8.41,1.55
2016,3,7,15,45,0.0,77.5,6.3,22.0,77.5,59.6,45.44
2016,3,7,16,0,0.0,144.0,6.2,22.0,144.0,106.17,85.26
2016,3,7,16,15,0.0,116.0,5.95,21.5,116.0,86.85,69.19
2016,3,7,16,30,0.0,88.0,5.7,21.0,88.0,67.04,52.52
2016,3,7,16,45,0.0,75.0,5.5,20.5,75.0,57.44,44.49
2016,3,7,17,0,0.0,62.0,5.3,20.0,62.0,47.52,36.02
2016,3,7,17,15,0.0,49.5,5.2,19.5,49.5,37.86,27.65
2016,3,7,17,30,0.0,37.0,5.1,19.0,37.0,28.24,19.16
2016,3,7,17,45,0.0,26.0,5.0,19.0,26.0,19.8,11.56
2016,3,7,18,0,0.0,15.0,4.9,19.0,15.0,11.39,3.95
2016,3,7,18,15,0.0,7.5,4.9,19.0,7.5,5.68,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,9.5,5.5,4.3,19.0,5.5,0.0,0.0
2016,3,8,7,0,19.0,11.0,4.4,19.0,11.0,24.52,0.0
2016,3,8,7,15,124.0,32.0,4.45,19.0,47.5,184.27,135.21
2016,3,8,7,30,229.0,53.0,4.5,19.0,84.0,324.33,263.32
2016,3,8,7,45,114.5,30.0,4.6,19.5,45.5,170.87,140.4
2016,3,8,8,0,0.0,7.0,4.7,20.0,7.0,5.31,0.0
2016,3,8,8,15,0.0,9.0,4.8,20.0,9.0,6.83,0.1
2016,3,8,8,30,0.0,11.0,4.9,20.0,11.0,8.36,1.38
2016,3,8,8,45,0.0,13.5,5.05,20.5,13.5,10.28,2.96
2016,3,8,9,0,0.0,16.0,5.2,21.0,16.0,12.2,4.52
2016,3,8,9,15,0.0,74.0,5.3,21.5,74.0,56.84,41.35
2016,3,8,9,30,0.0,132.0,5.4,22.0,132.0,106.17,81.29
2016,3,8,9,45,52.5,208.5,5.5,22.5,241.0,243.0,192.29
2016,3,8,10,0,105.0,285.0,5.6,23.0,350.0,367.55,289.69
2016,3,8,10,15,131.5,308.0,5.45,23.5,394.5,425.95,333.03
2016,3,8,10,30,158.0,331.0,5.3,24.0,439.0,460.88,358.07
2016,3,8,10,45,85.0,284.5,5.2,24.5,343.5,322.82,250.12
2016,3,8,11,0,12.0,238.0,5.1,25.0,248.0,200.81,153.29
2016,3,8,11,15,222.5,283.0,4.9,25.0,456.5,441.35,341.48
2016,3,8,11,30,433.0,328.0,4.7,25.0,665.0,630.99,481.2
2016,3,8,11,45,462.0,324.0,4.55,25.0,690.5,618.84,469.89
2016,3,8,12,0,491.0,320.0,4.4,25.0,716.0,602.69,456.29
2016,3,8,12,15,407.5,357.0,4.15,25.0,688.0,540.38,407.89
2016,3,8,12,30,324.0,394.0,3.9,25.0,660.0,491.09,369.25
2016,3,8,12,45,361.5,380.0,3.7,25.0,676.5,471.04,352.51
2016,3,8,13,0,399.0,366.0,3.5,25.0,693.0,447.08,331.95
2016,3,8,13,15,476.5,332.5,3.3,25.0,718.5,419.98,307.57
2016,3,8,13,30,554.0,299.0,3.1,25.0,744.0,385.24,275.91
2016,3,8,13,45,567.0,285.5,2.95,25.0,732.0,337.06,235.15
2016,3,8,14,0,580.0,272.0,2.8,25.0,720.0,287.5,194.05
2016,3,8,14,15,697.5,205.5,2.7,25.0,726.0,219.22,137.36
2016,3,8,14,30,815.0,139.0,2.6,25.0,732.0,146.2,86.79
2016,3,8,14,45,491.5,231.5,2.55,25.5,584.5,138.83,109.34
2016,3,8,15,0,168.0,324.0,2.5,26.0,437.0,195.8,155.43
2016,3,8,15,15,446.0,232.5,2.45,25.5,506.5,142.11,112.41
2016,3,8,15,30,724.0,141.0,2.4,25.0,576.0,98.46,77.01
2016,3,8,15,45,700.5,136.0,2.4,25.0,529.5,96.49,75.67
2016,3,8,16,0,677.0,131.0,2.4,25.0,483.0,94.47,74.23
2016,3,8,16,15,644.5,124.5,2.2,24.5,432.0,91.19,71.88
2016,3,8,16,30,612.0,118.0,2.0,24.0,381.0,87.83,69.44
2016,3,8,16,45,567.5,109.5,1.85,24.0,327.5,82.74,65.34
2016,3,8,17,0,523.0,101.0,1.7,24.0,274.0,74.43,58.42
2016,3,8,17,15,457.5,90.0,1.6,23.0,221.0,66.52,51.91
2016,3,8,17,30,392.0,79.0,1.5,22.0,168.0,58.53,45.07
2016,3,8,17,45,297.0,62.5,1.45,21.5,119.0,46.46,34.32
2016,3,8,18,0,202.0,46.0,1.4,21.0,70.0,34.3,23.12
2016,3,8,18,15,101.0,23.0,1.55,20.5,35.0,17.35,4.2
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.5,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,19.0,1.0,0.79,0.0
2016,3,9,7,15,0.0,5.0,4.2,19.0,5.0,3.78,0.0
2016,3,9,7,30,0.0,9.0,4.2,19.0,9.0,6.82,0.0
2016,3,9,7,45,0.0,15.0,4.25,19.0,15.0,11.39,3.9
2016,3,9,8,0,0.0,21.0,4.3,19.0,21.0,15.97,7.84
2016,3,9,8,15,0.0,27.0,4.3,19.0,27.0,20.57,11.74
2016,3,9,8,30,0.0,33.0,4.3,19.0,33.0,25.17,15.61
2016,3,9,8,45,0.0,28.5,4.35,19.5,28.5,21.74,12.63
2016,3,9,9,0,0.0,24.0,4.4,20.0,24.0,18.31,9.67
2016,3,9,9,15,0.0,33.5,4.35,20.0,33.5,25.62,15.7
2016,3,9,9,30,0.0,43.0,4.3,20.0,43.0,32.94,21.7
2016,3,9,9,45,0.0,35.0,4.25,20.5,35.0,26.81,16.52
2016,3,9,10,0,0.0,27.0,4.2,21.0,27.0,20.69,11.38
2016,3,9,10,15,0.0,30.0,4.0,21.0,30.0,23.02,13.25
2016,3,9,10,30,0.0,33.0,3.8,21.0,33.0,25.35,15.12
2016,3,9,10,45,0.0,44.0,3.65,21.0,44.0,33.85,22.02
2016,3,9,11,0,0.0,55.0,3.5,21.0,55.0,42.38,28.91
2016,3,9,11,15,0.0,69.5,3.55,21.0,69.5,53.65,37.98
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,64.95,47.04
2016,3,9,11,45,0.0,91.5,3.65,21.0,91.5,70.82,51.7
2016,3,9,12,0,0.0,99.0,3.7,21.0,99.0,76.68,56.36
2016,3,9,12,15,9.5,198.0,3.85,21.0,206.0,159.05,121.94
2016,3,9,12,30,19.0,297.0,4.0,21.0,313.0,238.44,183.77
2016,3,9,12,45,28.5,325.5,4.15,21.0,349.5,262.1,201.76
2016,3,9,13,0,38.0,354.0,4.3,21.0,386.0,279.73,215.05
2016,3,9,13,15,19.0,238.0,4.3,21.0,254.0,186.8,143.06
2016,3,9,13,30,0.0,122.0,4.3,21.0,122.0,93.74,69.97
2016,3,9,13,45,1.5,142.5,4.3,21.0,143.5,109.08,82.3
2016,3,9,14,0,3.0,163.0,4.3,21.0,165.0,123.7,93.96
2016,3,9,14,15,4.0,174.0,4.2,21.0,176.5,130.75,99.62
2016,3,9,14,30,5.0,185.0,4.1,21.0,188.0,137.2,104.92
2016,3,9,14,45,2.5,124.5,4.1,21.0,126.0,94.63,74.57
2016,3,9,15,0,0.0,64.0,4.1,21.0,64.0,49.26,36.41
2016,3,9,15,15,0.0,95.0,3.95,21.0,95.0,73.2,56.87
2016,3,9,15,30,0.0,126.0,3.8,21.0,126.0,95.05,75.52
2016,3,9,15,45,0.0,130.0,3.65,21.0,130.0,97.44,77.76
2016,3,9,16,0,0.0,134.0,3.5,21.0,134.0,99.64,79.87
2016,3,9,16,15,46.5,159.5,3.3,20.5,179.5,112.16,90.97
2016,3,9,16,30,93.0,185.0,3.1,20.0,225.0,125.56,102.88
2016,3,9,16,45,84.5,161.5,2.9,20.0,194.0,110.8,90.53
2016,3,9,17,0,76.0,138.0,2.7,20.0,163.0,95.71,77.77
2016,3,9,17,15,62.5,113.5,2.6,19.5,131.5,79.7,64.12
2016,3,9,17,30,49.0,89.0,2.5,19.0,100.0,63.4,49.88
2016,3,9,17,45,30.5,65.0,2.4,18.5,71.5,47.05,35.3
2016,3,9,18,0,12.0,41.0,2.3,18.0,43.0,30.42,20.22
2016,3,9,18,15,6.0,20.5,2.55,18.0,21.5,15.59,3.95
2016,3,9,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,4.0,4.25,13.0,4.0,0.0,0.0
2016,3,10,7,0,0.0,8.0,4.1,13.0,8.0,6.07,0.0
2016,3,10,7,15,0.0,25.0,4.05,13.0,25.0,19.16,9.55
2016,3,10,7,30,0.0,42.0,4.0,13.0,42.0,35.74,24.51
2016,3,10,7,45,0.0,63.5,4.0,13.5,63.5,56.93,42.99
2016,3,10,8,0,0.0,85.0,4.0,14.0,85.0,76.81,60.12
2016,3,10,8,15,3.5,106.0,4.05,14.5,107.0,98.58,78.66
2016,3,10,8,30,7.0,127.0,4.1,15.0,129.0,119.93,96.47
2016,3,10,8,45,3.5,74.5,4.2,15.5,75.5,60.54,45.94
2016,3,10,9,0,0.0,22.0,4.3,16.0,22.0,16.79,8.59
2016,3,10,9,15,0.0,40.5,4.45,16.0,40.5,30.99,20.55
2016,3,10,9,30,0.0,59.0,4.6,16.0,59.0,45.28,32.45
2016,3,10,9,45,93.0,176.5,4.75,16.0,234.5,265.78,217.06
2016,3,10,10,0,186.0,294.0,4.9,16.0,410.0,472.01,381.01
2016,3,10,10,15,93.0,155.0,5.1,16.0,213.0,232.96,188.85
2016,3,10,10,30,0.0,16.0,5.3,16.0,16.0,12.27,4.57
2016,3,10,10,45,1.0,90.5,5.5,16.5,91.5,70.73,52.95
2016,3,10,11,0,2.0,165.0,5.7,17.0,167.0,131.56,102.35
2016,3,10,11,15,3.0,171.0,5.8,17.0,173.5,136.65,106.3
2016,3,10,11,30,4.0,177.0,5.9,17.0,180.0,141.58,110.18
2016,3,10,11,45,2.0,148.5,6.05,17.5,150.0,116.95,89.93
2016,3,10,12,0,0.0,120.0,6.2,18.0,120.0,93.04,70.32
2016,3,10,12,15,4.0,161.5,6.15,18.0,164.5,127.48,98.17
2016,3,10,12,30,8.0,203.0,6.1,18.0,209.0,160.86,124.9
2016,3,10,12,45,4.0,167.5,6.05,18.5,170.5,130.83,100.52
2016,3,10,13,0,0.0,132.0,6.0,19.0,132.0,101.64,76.91
2016,3,10,13,15,2.0,152.0,5.95,19.0,154.0,117.16,89.4
2016,3,10,13,30,4.0,172.0,5.9,19.0,176.0,132.01,101.29
2016,3,10,13,45,2.0,150.0,5.85,19.0,152.0,114.71,87.5
2016,3,10,14,0,0.0,128.0,5.8,19.0,128.0,97.81,74.04
2016,3,10,14,15,0.0,115.5,5.7,18.5,115.5,88.48,66.73
2016,3,10,14,30,0.0,103.0,5.6,18.0,103.0,79.23,59.44
2016,3,10,14,45,0.0,126.0,5.6,18.0,126.0,95.63,76.39
2016,3,10,15,0,0.0,149.0,5.6,18.0,149.0,111.45,90.01
2016,3,10,15,15,0.0,110.0,5.5,18.0,110.0,84.01,66.8
2016,3,10,15,30,0.0,71.0,5.4,18.0,71.0,54.61,41.69
2016,3,10,15,45,0.0,61.0,5.3,18.0,61.0,46.84,35.11
2016,3,10,16,0,0.0,51.0,5.2,18.0,51.0,39.09,28.5
2016,3,10,16,15,0.0,41.0,4.95,17.5,41.0,31.37,21.91
2016,3,10,16,30,0.0,31.0,4.7,17.0,31.0,23.67,15.27
2016,3,10,16,45,0.0,26.5,4.45,17.0,26.5,20.2,12.27
2016,3,10,17,0,0.0,22.0,4.2,17.0,22.0,16.75,9.24
2016,3,10,17,15,0.0,18.0,4.05,16.5,18.0,13.68,6.55
2016,3,10,17,30,0.0,14.0,3.9,16.0,14.0,10.63,3.81
2016,3,10,17,45,0.0,9.5,3.75,16.0,9.5,7.2,0.69
2016,3,10,18,0,0.0,5.0,3.6,16.0,5.0,3.78,0.0
2016,3,10,18,15,0.0,2.5,3.6,15.5,2.5,1.89,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,2.15,14.5,1.0,0.79,0.0
2016,3,11,7,0,0.0,2.0,2.0,15.0,2.0,1.51,0.0
2016,3,11,7,15,0.0,7.0,1.95,15.0,7.0,5.3,0.0
2016,3,11,7,30,0.0,12.0,1.9,15.0,12.0,9.1,2.01
2016,3,11,7,45,0.0,18.0,1.85,15.0,18.0,13.67,6.03
2016,3,11,8,0,0.0,24.0,1.8,15.0,24.0,18.26,10.04
2016,3,11,8,15,0.0,30.5,1.85,15.5,30.5,23.25,14.29
2016,3,11,8,30,0.0,37.0,1.9,16.0,37.0,28.25,18.48
2016,3,11,8,45,0.0,43.5,1.95,16.5,43.5,33.26,22.61
2016,3,11,9,0,0.0,50.0,2.0,17.0,50.0,38.28,26.69
2016,3,11,9,15,0.0,43.0,2.15,17.0,43.0,32.92,22.08
2016,3,11,9,30,0.0,36.0,2.3,17.0,36.0,27.56,17.51
2016,3,11,9,45,0.0,75.5,2.5,17.5,75.5,58.08,42.75
2016,3,11,10,0,0.0,115.0,2.7,18.0,115.0,89.89,68.61
2016,3,11,10,15,9.5,185.0,2.85,18.0,192.0,157.94,123.88
2016,3,11,10,30,19.0,255.0,3.0,18.0,269.0,226.57,178.38
2016,3,11,10,45,9.5,137.5,3.2,18.5,144.5,115.79,89.14
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,15.38,6.99
2016,3,11,11,15,0.0,20.5,3.4,19.0,20.5,15.77,7.31
2016,3,11,11,30,0.0,21.0,3.4,19.0,21.0,16.17,7.62
2016,3,11,11,45,164.0,205.5,3.4,19.5,340.0,299.63,236.6
2016,3,11,12,0,328.0,390.0,3.4,20.0,659.0,546.37,420.77
2016,3,11,12,15,215.5,402.0,3.3,20.0,579.5,454.3,348.81
2016,3,11,12,30,103.0,414.0,3.2,20.0,500.0,376.56,289.03
2016,3,11,12,45,173.0,415.5,3.1,20.5,559.5,400.98,306.19
2016,3,11,13,0,243.0,417.0,3.0,21.0,619.0,413.55,312.9
2016,3,11,13,15,132.5,361.0,2.9,21.0,471.0,310.92,235.71
2016,3,11,13,30,22.0,305.0,2.8,21.0,323.0,232.1,177.44
2016,3,11,13,45,11.0,183.5,2.7,21.0,192.5,141.36,107.21
2016,3,11,14,0,0.0,62.0,2.6,21.0,62.0,47.86,33.2
2016,3,11,14,15,52.0,209.5,2.6,21.0,248.0,155.37,116.97
2016,3,11,14,30,104.0,357.0,2.6,21.0,434.0,233.34,176.89
2016,3,11,14,45,52.0,251.5,2.6,21.0,290.0,167.93,135.09
2016,3,11,15,0,0.0,146.0,2.6,21.0,146.0,109.41,86.97
2016,3,11,15,15,38.0,210.0,2.55,20.5,233.0,143.88,116.24
2016,3,11,15,30,76.0,274.0,2.5,20.0,320.0,177.64,144.81
2016,3,11,15,45,39.5,221.5,2.45,20.0,245.5,148.76,121.08
2016,3,11,16,0,3.0,169.0,2.4,20.0,171.0,122.56,99.46
2016,3,11,16,15,20.5,171.5,2.15,19.5,181.0,123.31,100.64
2016,3,11,16,30,38.0,174.0,1.9,19.0,191.0,118.93,97.42
2016,3,11,16,45,31.5,151.5,1.65,19.0,164.5,104.72,85.54
2016,3,11,17,0,25.0,129.0,1.4,19.0,138.0,90.21,73.24
2016,3,11,17,15,17.0,106.0,1.2,18.5,112.0,76.57,61.62
2016,3,11,17,30,9.0,83.0,1.0,18.0,86.0,60.45,47.54
2016,3,11,17,45,4.5,60.0,0.85,17.5,61.5,44.23,33.08
2016,3,11,18,0,0.0,37.0,0.7,17.0,37.0,27.82,18.24
2016,3,11,18,15,0.0,18.5,0.7,16.5,18.5,14.11,4.06
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,41.0,9.0,1.15,12.5,11.0,40.68,0.0
2016,3,12,7,0,82.0,18.0,1.3,13.0,22.0,126.01,0.0
2016,3,12,7,15,205.5,36.5,1.35,13.5,64.0,281.42,223.2
2016,3,12,7,30,329.0,55.0,1.4,14.0,106.0,416.77,341.26
2016,3,12,7,45,430.0,64.5,1.45,14.5,160.5,527.57,431.25
2016,3,12,8,0,531.0,74.0,1.5,15.0,215.0,639.48,517.03
2016,3,12,8,15,586.5,82.0,1.65,15.5,270.5,706.27,565.87
2016,3,12,8,30,642.0,90.0,1.8,16.0,326.0,771.12,611.52
2016,3,12,8,45,697.5,90.5,2.0,16.5,383.5,823.88,647.46
2016,3,12,9,0,753.0,91.0,2.2,17.0,441.0,867.15,675.93
2016,3,12,9,15,779.0,95.0,2.25,17.5,493.0,890.21,688.52
2016,3,12,9,30,805.0,99.0,2.3,18.0,545.0,909.31,698.47
2016,3,12,9,45,830.0,99.5,2.4,18.5,592.5,919.19,702.61
2016,3,12,10,0,855.0,100.0,2.5,19.0,640.0,924.74,704.0
2016,3,12,10,15,455.0,205.0,2.4,19.0,494.5,650.8,505.77
2016,3,12,10,30,55.0,310.0,2.3,19.0,349.0,329.63,256.41
2016,3,12,10,45,48.0,316.5,2.25,19.5,352.0,322.1,250.57
2016,3,12,11,0,41.0,323.0,2.2,20.0,355.0,315.0,243.9
2016,3,12,11,15,103.0,362.0,2.15,20.0,443.5,391.76,302.84
2016,3,12,11,30,165.0,401.0,2.1,20.0,532.0,474.22,363.73
2016,3,12,11,45,194.5,408.0,2.05,20.5,566.0,484.05,369.21
2016,3,12,12,0,224.0,415.0,2.0,21.0,600.0,490.34,372.25
2016,3,12,12,15,254.5,413.5,2.0,21.0,625.0,492.9,373.15
2016,3,12,12,30,285.0,412.0,2.0,21.0,650.0,483.55,365.09
2016,3,12,12,45,287.0,411.0,2.05,21.5,650.5,456.49,343.2
2016,3,12,13,0,289.0,410.0,2.1,22.0,651.0,428.69,320.53
2016,3,12,13,15,285.5,405.5,2.1,22.0,641.5,395.87,294.4
2016,3,12,13,30,282.0,401.0,2.1,22.0,632.0,363.32,268.19
2016,3,12,13,45,594.0,256.5,2.15,22.0,728.0,327.17,228.93
2016,3,12,14,0,906.0,112.0,2.2,22.0,824.0,268.54,168.43
2016,3,12,14,15,539.0,239.0,2.15,22.0,659.0,219.62,145.4
2016,3,12,14,30,172.0,366.0,2.1,22.0,494.0,231.85,172.47
2016,3,12,14,45,516.5,238.0,2.1,22.0,596.0,142.07,113.2
2016,3,12,15,0,861.0,110.0,2.1,22.0,698.0,87.72,68.5
2016,3,12,15,15,515.5,199.0,2.1,21.5,545.0,125.23,100.24
2016,3,12,15,30,170.0,288.0,2.1,21.0,392.0,178.79,145.08
2016,3,12,15,45,138.5,263.0,2.1,21.0,344.0,165.54,134.42
2016,3,12,16,0,107.0,238.0,2.1,21.0,296.0,157.39,128.1
2016,3,12,16,15,425.5,163.0,1.95,20.5,356.0,108.73,87.79
2016,3,12,16,30,744.0,88.0,1.8,20.0,416.0,69.34,54.6
2016,3,12,16,45,711.5,81.5,1.7,20.0,361.5,64.91,51.01
2016,3,12,17,0,679.0,75.0,1.6,20.0,307.0,60.37,47.2
2016,3,12,17,15,621.5,67.5,1.5,19.0,250.5,54.65,42.46
2016,3,12,17,30,564.0,60.0,1.4,18.0,194.0,48.9,37.48
2016,3,12,17,45,477.5,49.5,1.3,17.5,141.5,40.52,29.87
2016,3,12,18,0,391.0,39.0,1.2,17.0,89.0,32.12,21.95
2016,3,12,18,15,195.5,19.5,1.3,16.5,44.5,15.75,5.56
2016,3,12,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,65.5,9.5,3.6,13.5,13.0,61.3,0.0
2016,3,13,7,0,131.0,19.0,3.8,14.0,26.0,171.48,36.35
2016,3,13,7,15,270.5,34.5,3.75,14.5,71.0,337.44,270.78
2016,3,13,7,30,410.0,50.0,3.7,15.0,116.0,486.17,399.97
2016,3,13,7,45,510.0,58.5,3.7,15.5,173.5,595.91,490.27
2016,3,13,8,0,610.0,67.0,3.7,16.0,231.0,706.4,576.08
2016,3,13,8,15,665.0,73.0,3.8,17.0,289.5,770.68,622.06
2016,3,13,8,30,720.0,79.0,3.9,18.0,348.0,833.0,664.45
2016,3,13,8,45,771.5,80.5,4.0,19.0,408.0,877.26,692.08
2016,3,13,9,0,823.0,82.0,4.1,20.0,468.0,925.38,721.64
2016,3,13,9,15,848.0,85.0,4.25,20.5,522.0,945.94,732.8
2016,3,13,9,30,873.0,88.0,4.4,21.0,576.0,962.4,741.23
2016,3,13,9,45,897.5,88.5,4.6,22.0,626.0,959.82,735.81
2016,3,13,10,0,922.0,89.0,4.8,23.0,676.0,964.4,735.72
2016,3,13,10,15,934.0,91.0,4.95,23.5,717.5,954.84,726.99
2016,3,13,10,30,946.0,93.0,5.1,24.0,759.0,941.02,715.55
2016,3,13,10,45,956.5,94.0,5.25,24.5,793.5,920.58,699.68
2016,3,13,11,0,967.0,95.0,5.4,25.0,828.0,895.96,681.03
2016,3,13,11,15,972.0,96.0,5.5,25.0,853.5,862.9,657.59
2016,3,13,11,30,977.0,97.0,5.6,25.0,879.0,826.15,631.53
2016,3,13,11,45,980.5,97.5,5.75,25.5,895.5,784.34,599.28
2016,3,13,12,0,984.0,98.0,5.9,26.0,912.0,739.28,563.34
2016,3,13,12,15,984.5,98.5,5.95,26.0,919.0,689.34,523.81
2016,3,13,12,30,985.0,99.0,6.0,26.0,926.0,636.81,481.35
2016,3,13,12,45,983.5,99.0,6.05,26.0,923.5,580.55,434.94
2016,3,13,13,0,982.0,99.0,6.1,26.0,921.0,522.41,385.78
2016,3,13,13,15,978.5,98.5,6.05,26.0,909.5,461.51,333.11
2016,3,13,13,30,975.0,98.0,6.0,26.0,898.0,399.49,278.56
2016,3,13,13,45,967.5,98.5,6.0,26.5,877.0,336.16,222.45
2016,3,13,14,0,960.0,99.0,6.0,27.0,856.0,272.64,167.86
2016,3,13,14,15,952.0,97.5,5.85,27.0,827.5,207.88,117.62
2016,3,13,14,30,944.0,96.0,5.7,27.0,799.0,143.58,79.13
2016,3,13,14,45,931.0,95.5,5.55,27.0,762.0,90.5,69.37
2016,3,13,15,0,918.0,95.0,5.4,27.0,725.0,89.92,69.06
2016,3,13,15,15,904.0,93.0,5.05,26.5,682.0,88.35,68.07
2016,3,13,15,30,890.0,91.0,4.7,26.0,639.0,86.66,66.99
2016,3,13,15,45,868.5,88.5,4.4,26.0,589.0,76.37,58.6
2016,3,13,16,0,847.0,86.0,4.1,26.0,539.0,74.62,57.34
2016,3,13,16,15,820.5,82.5,3.6,25.0,485.5,72.02,55.59
2016,3,13,16,30,794.0,79.0,3.1,24.0,432.0,69.37,53.77
