Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,45,754.5,74.5,2.7,23.5,374.5,65.7,50.94
2016,3,13,17,0,715.0,70.0,2.3,23.0,317.0,62.01,48.02
2016,3,13,17,15,657.5,64.0,2.15,22.0,259.5,52.49,40.05
2016,3,13,17,30,600.0,58.0,2.0,21.0,202.0,47.71,35.97
2016,3,13,17,45,504.0,48.5,1.9,20.0,147.0,39.91,29.02
2016,3,13,18,0,408.0,39.0,1.8,19.0,92.0,32.18,21.83
2016,3,13,18,15,240.5,24.5,1.75,18.5,51.5,20.04,8.91
2016,3,13,18,30,73.0,10.0,1.7,18.0,11.0,7.87,0.0
2016,3,13,18,45,36.5,5.0,1.7,18.0,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,116.0,9.5,3.2,13.0,16.0,103.07,0.0
2016,3,14,7,0,232.0,19.0,3.4,14.0,32.0,264.67,101.83
2016,3,14,7,15,376.5,31.0,3.5,15.0,80.5,427.23,341.8
2016,3,14,7,30,521.0,43.0,3.6,16.0,129.0,579.3,471.06
2016,3,14,7,45,599.5,51.0,3.75,17.0,187.0,669.67,544.07
2016,3,14,8,0,678.0,59.0,3.9,18.0,245.0,752.93,607.08
2016,3,14,8,15,726.5,64.5,3.75,18.5,304.0,812.3,648.67
2016,3,14,8,30,775.0,70.0,3.6,19.0,363.0,869.14,686.13
2016,3,14,8,45,807.5,74.0,3.45,20.0,420.0,905.58,706.04
2016,3,14,9,0,840.0,78.0,3.3,21.0,477.0,938.48,722.68
2016,3,14,9,15,863.0,81.5,3.35,22.0,530.0,957.69,730.8
2016,3,14,9,30,886.0,85.0,3.4,23.0,583.0,961.41,728.4
2016,3,14,9,45,902.5,87.5,3.45,24.0,631.0,965.03,726.22
2016,3,14,10,0,919.0,90.0,3.5,25.0,679.0,964.44,721.38
2016,3,14,10,15,931.0,92.0,3.75,25.5,720.5,954.85,713.42
2016,3,14,10,30,943.0,94.0,4.0,26.0,762.0,941.02,702.73
2016,3,14,10,45,951.0,96.0,4.3,27.0,796.0,919.48,685.78
2016,3,14,11,0,959.0,98.0,4.6,28.0,830.0,893.87,666.16
2016,3,14,11,15,965.5,99.0,4.6,28.0,855.5,862.09,643.74
2016,3,14,11,30,972.0,100.0,4.6,28.0,881.0,826.54,618.78
2016,3,14,11,45,974.5,101.5,4.6,28.5,898.0,784.96,586.94
2016,3,14,12,0,977.0,103.0,4.6,29.0,915.0,740.18,551.73
2016,3,14,12,15,978.5,103.0,4.6,29.0,922.5,690.54,513.52
2016,3,14,12,30,980.0,103.0,4.6,29.0,930.0,638.28,472.44
2016,3,14,12,45,979.0,103.5,4.65,29.0,928.0,582.73,427.94
2016,3,14,13,0,978.0,104.0,4.7,29.0,926.0,525.26,380.63
2016,3,14,13,15,975.0,103.5,4.7,29.0,915.0,464.6,329.54
2016,3,14,13,30,972.0,103.0,4.7,29.0,904.0,402.78,276.44
2016,3,14,13,45,965.5,102.5,4.7,29.0,883.5,339.09,221.64
2016,3,14,14,0,959.0,102.0,4.7,29.0,863.0,275.14,167.92
2016,3,14,14,15,951.5,101.0,4.55,29.0,834.5,210.74,118.49
2016,3,14,14,30,944.0,100.0,4.4,29.0,806.0,146.71,80.47
2016,3,14,14,45,926.5,101.0,4.3,29.0,767.5,93.42,71.09
2016,3,14,15,0,909.0,102.0,4.2,29.0,729.0,93.62,71.45
2016,3,14,15,15,894.0,99.5,3.95,28.5,685.5,91.85,70.32
2016,3,14,15,30,879.0,97.0,3.7,28.0,642.0,81.56,62.19
2016,3,14,15,45,857.5,94.5,3.5,27.5,592.0,80.01,61.23
2016,3,14,16,0,836.0,92.0,3.3,27.0,542.0,78.43,60.24
2016,3,14,16,15,809.0,88.0,3.05,26.0,488.0,75.63,58.37
2016,3,14,16,30,782.0,84.0,2.8,25.0,434.0,72.77,56.41
2016,3,14,16,45,743.0,79.0,2.6,24.5,376.5,68.89,53.42
2016,3,14,17,0,704.0,74.0,2.4,24.0,319.0,59.97,46.06
2016,3,14,17,15,646.5,67.0,2.35,23.0,261.0,54.54,41.65
2016,3,14,17,30,589.0,60.0,2.3,22.0,203.0,49.1,37.03
2016,3,14,17,45,496.5,50.0,2.25,21.5,148.5,41.01,29.79
2016,3,14,18,0,404.0,40.0,2.2,21.0,94.0,32.95,22.31
2016,3,14,18,15,243.5,25.0,2.25,20.5,53.0,20.44,9.44
2016,3,14,18,30,83.0,10.0,2.3,20.0,12.0,7.87,0.0
2016,3,14,18,45,41.5,5.0,2.35,19.5,6.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,35.0,11.0,3.75,16.0,13.0,37.58,0.0
2016,3,15,7,0,70.0,22.0,3.9,17.0,26.0,111.49,52.39
2016,3,15,7,15,158.5,42.5,3.9,17.5,65.5,228.26,183.06
2016,3,15,7,30,247.0,63.0,3.9,18.0,105.0,355.59,292.55
2016,3,15,7,45,310.5,80.5,3.95,18.5,153.5,437.04,361.2
2016,3,15,8,0,374.0,98.0,4.0,19.0,202.0,519.52,427.55
2016,3,15,8,15,427.0,107.5,3.9,20.0,251.5,581.34,473.36
2016,3,15,8,30,480.0,117.0,3.8,21.0,301.0,642.57,516.56
2016,3,15,8,45,624.0,106.5,3.75,22.0,382.5,777.4,612.08
2016,3,15,9,0,768.0,96.0,3.7,23.0,464.0,892.49,688.41
2016,3,15,9,15,793.5,100.0,3.7,23.5,516.5,914.95,699.54
2016,3,15,9,30,819.0,104.0,3.7,24.0,569.0,933.34,708.47
2016,3,15,9,45,842.0,105.0,3.7,25.0,617.0,941.65,709.17
2016,3,15,10,0,865.0,106.0,3.7,26.0,665.0,945.59,707.12
2016,3,15,10,15,878.0,108.5,3.75,26.5,705.5,937.62,698.96
2016,3,15,10,30,891.0,111.0,3.8,27.0,746.0,914.52,680.89
2016,3,15,10,45,902.0,112.0,3.9,27.5,779.5,895.35,666.06
2016,3,15,11,0,913.0,113.0,4.0,28.0,813.0,872.17,648.62
2016,3,15,11,15,919.5,114.5,4.05,28.0,838.0,841.92,627.52
2016,3,15,11,30,926.0,116.0,4.1,28.0,863.0,808.01,603.96
2016,3,15,11,45,921.5,121.5,4.2,28.5,877.5,766.23,571.87
2016,3,15,12,0,917.0,127.0,4.3,29.0,892.0,721.71,537.3
2016,3,15,12,15,918.0,127.0,4.35,29.0,899.0,673.84,500.67
2016,3,15,12,30,919.0,127.0,4.4,29.0,906.0,623.58,461.35
2016,3,15,12,45,917.5,127.5,4.5,29.5,904.0,570.23,417.9
2016,3,15,13,0,916.0,128.0,4.6,30.0,902.0,515.17,372.19
2016,3,15,13,15,912.5,127.5,4.55,30.0,891.0,457.18,323.6
2016,3,15,13,30,909.0,127.0,4.5,30.0,880.0,398.23,273.3
2016,3,15,13,45,708.0,216.5,4.5,30.0,795.0,333.9,224.98
2016,3,15,14,0,507.0,306.0,4.5,30.0,710.0,294.2,198.9
2016,3,15,14,15,696.0,213.0,4.4,29.5,747.5,226.6,140.49
2016,3,15,14,30,885.0,120.0,4.3,29.0,785.0,153.56,87.23
2016,3,15,14,45,713.5,178.5,4.2,29.0,699.0,112.77,86.77
2016,3,15,15,0,542.0,237.0,4.1,29.0,613.0,143.77,112.07
2016,3,15,15,15,532.0,224.0,3.85,29.0,574.5,138.68,108.16
2016,3,15,15,30,522.0,211.0,3.6,29.0,536.0,133.3,104.08
2016,3,15,15,45,434.5,215.5,3.35,29.0,472.0,135.5,106.16
2016,3,15,16,0,347.0,220.0,3.1,29.0,408.0,142.5,112.17
2016,3,15,16,15,271.5,206.5,2.8,28.0,344.5,134.0,106.0
2016,3,15,16,30,196.0,193.0,2.5,27.0,281.0,128.89,102.56
2016,3,15,16,45,183.0,170.0,2.25,26.5,244.0,115.08,91.61
2016,3,15,17,0,170.0,147.0,2.0,26.0,207.0,100.85,80.12
2016,3,15,17,15,155.0,122.0,2.0,25.0,169.5,85.07,67.23
2016,3,15,17,30,140.0,97.0,2.0,24.0,132.0,68.85,53.58
2016,3,15,17,45,113.0,73.0,2.0,23.0,96.5,52.68,39.58
2016,3,15,18,0,86.0,49.0,2.0,22.0,61.0,36.15,24.94
2016,3,15,18,15,43.0,28.5,2.15,21.5,34.5,21.43,10.43
2016,3,15,18,30,0.0,8.0,2.3,21.0,8.0,6.29,0.0
2016,3,15,18,45,0.0,4.0,2.45,20.5,4.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,48.0,11.5,1.85,13.5,14.5,48.83,0.0
2016,3,16,7,0,96.0,23.0,2.0,14.0,29.0,136.71,77.97
2016,3,16,7,15,174.0,42.5,2.15,14.5,67.5,262.21,212.42
2016,3,16,7,30,252.0,62.0,2.3,15.0,106.0,358.49,296.96
2016,3,16,7,45,309.5,77.0,2.45,15.5,151.0,431.27,358.59
2016,3,16,8,0,367.0,92.0,2.6,16.0,196.0,505.13,418.03
2016,3,16,8,15,289.5,125.0,2.9,16.5,218.0,450.34,372.37
2016,3,16,8,30,212.0,158.0,3.2,17.0,240.0,414.4,340.38
2016,3,16,8,45,270.0,175.5,3.55,18.0,295.5,485.58,395.67
2016,3,16,9,0,328.0,193.0,3.9,19.0,351.0,555.58,447.97
2016,3,16,9,15,401.5,199.0,4.1,19.5,414.0,648.01,516.36
2016,3,16,9,30,475.0,205.0,4.3,20.0,477.0,715.45,564.87
2016,3,16,9,45,662.5,157.5,4.55,21.0,569.5,839.08,653.9
2016,3,16,10,0,850.0,110.0,4.8,22.0,662.0,937.69,720.16
2016,3,16,10,15,862.0,112.5,4.7,22.5,701.5,928.98,709.59
2016,3,16,10,30,874.0,115.0,4.6,23.0,741.0,916.1,697.08
2016,3,16,10,45,880.5,118.0,4.5,23.5,772.5,884.2,671.67
2016,3,16,11,0,887.0,121.0,4.4,24.0,804.0,859.65,651.95
2016,3,16,11,15,892.5,122.5,4.2,24.0,828.5,829.2,629.18
2016,3,16,11,30,898.0,124.0,4.0,24.0,853.0,795.27,603.93
2016,3,16,11,45,894.0,129.0,3.8,24.5,866.5,754.18,570.72
2016,3,16,12,0,890.0,134.0,3.6,25.0,880.0,710.46,535.36
2016,3,16,12,15,891.0,134.5,3.4,25.0,887.0,664.0,498.68
2016,3,16,12,30,892.0,135.0,3.2,25.0,894.0,615.2,459.53
2016,3,16,12,45,882.5,140.0,3.05,25.0,889.5,562.07,416.45
2016,3,16,13,0,873.0,145.0,2.9,25.0,885.0,509.46,372.7
2016,3,16,13,15,869.5,144.5,2.75,25.0,874.0,451.89,324.28
2016,3,16,13,30,866.0,144.0,2.6,25.0,863.0,393.47,274.25
2016,3,16,13,45,853.0,146.5,2.5,25.5,842.0,333.83,222.87
2016,3,16,14,0,840.0,149.0,2.4,26.0,821.0,274.88,173.35
2016,3,16,14,15,542.5,257.5,2.3,26.0,686.0,231.74,151.99
2016,3,16,14,30,245.0,366.0,2.2,26.0,551.0,239.18,172.79
2016,3,16,14,45,160.0,343.0,2.15,26.0,462.0,204.2,161.14
2016,3,16,15,0,75.0,320.0,2.1,26.0,373.0,202.61,160.28
2016,3,16,15,15,72.5,301.5,2.0,25.5,350.0,192.67,152.96
2016,3,16,15,30,70.0,283.0,1.9,25.0,327.0,182.39,145.36
2016,3,16,15,45,348.0,221.5,1.85,25.0,413.5,142.69,113.44
2016,3,16,16,0,626.0,160.0,1.8,25.0,500.0,111.4,88.06
2016,3,16,16,15,593.0,152.0,1.65,24.5,448.5,105.45,83.62
2016,3,16,16,30,560.0,144.0,1.5,24.0,397.0,100.84,80.22
2016,3,16,16,45,495.5,138.0,1.35,24.0,341.0,96.77,77.06
2016,3,16,17,0,431.0,132.0,1.2,24.0,285.0,92.74,73.86
2016,3,16,17,15,372.5,116.5,1.1,23.0,231.5,82.67,65.69
2016,3,16,17,30,314.0,101.0,1.0,22.0,178.0,72.4,57.05
2016,3,16,17,45,224.5,80.0,0.95,21.5,127.5,57.55,44.02
2016,3,16,18,0,135.0,59.0,0.9,21.0,77.0,42.59,30.57
2016,3,16,18,15,72.0,33.0,0.95,20.5,42.0,24.47,13.11
2016,3,16,18,30,9.0,7.0,1.0,20.0,7.0,5.51,0.0
2016,3,16,18,45,4.5,3.5,1.05,20.0,3.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.0,13.0,1.25,17.5,16.5,50.96,0.0
2016,3,17,7,0,98.0,26.0,1.4,18.0,33.0,146.85,91.28
2016,3,17,7,15,202.5,46.0,1.4,18.5,77.0,293.27,234.12
2016,3,17,7,30,307.0,66.0,1.4,19.0,121.0,414.89,335.79
2016,3,17,7,45,387.0,79.0,1.45,19.5,174.0,506.78,408.71
2016,3,17,8,0,467.0,92.0,1.5,20.0,227.0,600.52,479.14
2016,3,17,8,15,233.5,60.5,1.45,20.0,128.0,328.25,268.34
2016,3,17,8,30,0.0,29.0,1.4,20.0,29.0,22.12,12.84
2016,3,17,8,45,0.0,34.0,1.35,20.5,34.0,25.97,16.09
2016,3,17,9,0,0.0,39.0,1.3,21.0,39.0,29.83,19.17
2016,3,17,9,15,0.0,43.5,1.3,21.0,43.5,33.32,21.97
2016,3,17,9,30,0.0,48.0,1.3,21.0,48.0,36.82,24.75
2016,3,17,9,45,0.0,73.0,1.3,21.5,73.0,56.17,40.39
2016,3,17,10,0,0.0,98.0,1.3,22.0,98.0,75.78,55.99
2016,3,17,10,15,3.5,150.0,1.3,22.0,152.5,122.0,92.84
2016,3,17,10,30,7.0,202.0,1.3,22.0,207.0,168.61,129.24
2016,3,17,10,45,18.5,257.5,1.35,22.5,272.0,224.73,172.27
2016,3,17,11,0,30.0,313.0,1.4,23.0,337.0,295.7,225.36
2016,3,17,11,15,35.0,332.5,1.4,23.0,361.5,310.94,236.1
2016,3,17,11,30,40.0,352.0,1.4,23.0,386.0,324.84,246.04
2016,3,17,11,45,77.5,387.5,1.45,23.5,453.5,373.72,281.86
2016,3,17,12,0,115.0,423.0,1.5,24.0,521.0,417.06,312.55
2016,3,17,12,15,83.0,406.0,1.55,24.0,477.0,370.79,277.92
2016,3,17,12,30,51.0,389.0,1.6,24.0,433.0,328.65,246.68
2016,3,17,12,45,54.0,392.0,1.65,24.0,438.5,322.94,242.42
2016,3,17,13,0,57.0,395.0,1.7,24.0,444.0,316.56,237.4
2016,3,17,13,15,66.0,397.5,1.7,24.0,453.5,311.47,233.13
2016,3,17,13,30,75.0,400.0,1.7,24.0,463.0,304.86,227.56
2016,3,17,13,45,191.0,392.0,1.7,24.0,547.0,312.57,229.02
2016,3,17,14,0,307.0,384.0,1.7,24.0,631.0,302.41,215.73
2016,3,17,14,15,277.0,376.0,1.65,24.0,593.0,263.61,187.66
2016,3,17,14,30,247.0,368.0,1.6,24.0,555.0,240.56,174.5
2016,3,17,14,45,296.5,339.0,1.55,24.0,553.5,194.0,153.88
2016,3,17,15,0,346.0,310.0,1.5,24.0,552.0,183.62,145.96
2016,3,17,15,15,401.5,274.5,1.5,24.0,538.5,169.36,134.81
2016,3,17,15,30,457.0,239.0,1.5,24.0,525.0,146.53,116.6
2016,3,17,15,45,480.5,211.5,1.5,24.0,492.0,134.15,106.84
2016,3,17,16,0,504.0,184.0,1.5,24.0,459.0,120.88,96.23
2016,3,17,16,15,474.5,173.5,1.5,23.5,412.5,115.58,92.37
2016,3,17,16,30,445.0,163.0,1.5,23.0,366.0,110.06,88.27
2016,3,17,16,45,495.5,132.5,1.5,23.0,331.0,93.31,74.43
2016,3,17,17,0,546.0,102.0,1.5,23.0,296.0,77.81,61.48
2016,3,17,17,15,487.0,91.5,1.35,22.5,242.0,67.83,53.15
2016,3,17,17,30,428.0,81.0,1.2,22.0,188.0,60.23,46.64
2016,3,17,17,45,344.5,66.0,1.1,21.5,138.0,49.26,36.96
2016,3,17,18,0,261.0,51.0,1.0,21.0,88.0,38.18,26.89
2016,3,17,18,15,130.5,31.5,1.05,20.5,50.0,23.66,12.75
2016,3,17,18,30,0.0,12.0,1.1,20.0,12.0,9.44,0.0
2016,3,17,18,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,49.0,14.0,0.85,18.5,17.5,51.86,0.0
2016,3,18,7,0,98.0,28.0,0.9,19.0,35.0,152.67,101.09
2016,3,18,7,15,199.0,48.5,1.0,19.0,79.5,293.99,234.19
2016,3,18,7,30,300.0,69.0,1.1,19.0,124.0,413.16,333.58
2016,3,18,7,45,377.5,83.0,1.25,19.5,177.0,504.15,405.92
2016,3,18,8,0,455.0,97.0,1.4,20.0,230.0,596.79,475.77
2016,3,18,8,15,507.5,107.0,1.45,20.0,284.5,660.26,521.42
2016,3,18,8,30,560.0,117.0,1.5,20.0,339.0,731.47,571.09
2016,3,18,8,45,280.0,102.5,1.6,20.5,213.5,426.85,341.92
2016,3,18,9,0,0.0,88.0,1.7,21.0,88.0,67.93,50.13
2016,3,18,9,15,0.0,98.0,1.7,21.0,98.0,76.19,57.07
2016,3,18,9,30,0.0,108.0,1.7,21.0,108.0,84.4,63.53
2016,3,18,9,45,3.5,153.5,1.75,21.5,155.5,126.68,97.29
2016,3,18,10,0,7.0,199.0,1.8,22.0,203.0,169.23,130.5
2016,3,18,10,15,6.5,197.5,1.75,22.0,202.0,165.67,127.23
2016,3,18,10,30,6.0,196.0,1.7,22.0,201.0,162.5,124.43
2016,3,18,10,45,3.0,170.0,1.65,22.5,172.5,137.0,103.88
2016,3,18,11,0,0.0,144.0,1.6,23.0,144.0,112.75,84.41
2016,3,18,11,15,1.5,151.5,1.5,23.0,153.0,119.7,89.83
2016,3,18,11,30,3.0,159.0,1.4,23.0,162.0,126.45,95.01
2016,3,18,11,45,121.5,292.5,1.3,23.5,396.0,335.8,256.09
2016,3,18,12,0,240.0,426.0,1.2,24.0,630.0,510.2,379.73
2016,3,18,12,15,125.0,325.5,1.05,24.0,432.5,340.28,254.61
2016,3,18,12,30,10.0,225.0,0.9,24.0,235.0,178.84,133.73
2016,3,18,12,45,5.0,169.5,0.8,24.5,174.5,132.93,98.8
2016,3,18,13,0,0.0,114.0,0.7,25.0,114.0,88.01,63.92
2016,3,18,13,15,13.0,221.5,0.8,25.0,233.0,172.77,129.22
2016,3,18,13,30,26.0,329.0,0.9,25.0,352.0,243.59,181.88
2016,3,18,13,45,50.5,356.0,1.0,25.5,398.0,259.99,192.6
2016,3,18,14,0,75.0,383.0,1.1,26.0,444.0,270.84,199.16
2016,3,18,14,15,264.0,344.5,1.2,26.0,547.0,245.63,172.89
2016,3,18,14,30,453.0,306.0,1.3,26.0,650.0,206.94,141.09
2016,3,18,14,45,466.0,285.5,1.4,26.0,625.5,163.1,127.99
2016,3,18,15,0,479.0,265.0,1.5,26.0,601.0,155.76,122.52
2016,3,18,15,15,398.0,271.0,1.5,26.0,539.0,167.44,132.24
2016,3,18,15,30,317.0,277.0,1.5,26.0,477.0,169.25,134.02
2016,3,18,15,45,494.0,207.0,1.55,26.0,491.0,131.85,104.04
2016,3,18,16,0,671.0,137.0,1.6,26.0,505.0,97.03,75.77
2016,3,18,16,15,340.5,148.5,1.6,25.5,335.0,97.81,76.91
2016,3,18,16,30,10.0,160.0,1.6,25.0,165.0,115.18,91.86
2016,3,18,16,45,5.0,140.0,1.65,24.5,143.0,101.26,80.66
2016,3,18,17,0,0.0,120.0,1.7,24.0,121.0,87.22,69.2
2016,3,18,17,15,0.0,98.5,2.0,23.5,99.0,72.18,56.65
2016,3,18,17,30,0.0,77.0,2.3,23.0,77.0,56.99,43.67
2016,3,18,17,45,0.0,56.0,2.65,22.5,56.0,41.96,30.55
2016,3,18,18,0,0.0,35.0,3.0,22.0,35.0,26.73,17.08
2016,3,18,18,15,0.0,20.0,3.75,21.5,20.0,15.25,6.29
2016,3,18,18,30,0.0,5.0,4.5,21.0,5.0,3.93,0.0
2016,3,18,18,45,0.0,2.5,5.25,20.5,2.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,19.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,17.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,14.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,51.5,14.5,6.8,7.0,18.5,54.47,0.0
2016,3,19,7,0,103.0,29.0,6.8,7.0,37.0,160.09,117.46
2016,3,19,7,15,184.5,50.5,6.85,7.0,79.5,263.68,224.46
2016,3,19,7,30,266.0,72.0,6.9,7.0,122.0,386.52,335.23
2016,3,19,7,45,364.5,78.5,6.95,7.5,172.5,485.79,422.96
2016,3,19,8,0,463.0,85.0,7.0,8.0,223.0,588.05,508.76
2016,3,19,8,15,322.0,126.0,7.0,8.5,231.0,483.16,418.14
2016,3,19,8,30,181.0,167.0,7.0,9.0,239.0,373.69,320.36
2016,3,19,8,45,243.0,185.0,7.05,9.5,297.0,471.63,401.53
2016,3,19,9,0,305.0,203.0,7.1,10.0,355.0,546.2,461.51
2016,3,19,9,15,537.5,165.5,7.05,10.5,466.5,744.06,622.37
2016,3,19,9,30,770.0,128.0,7.0,11.0,578.0,926.77,759.98
2016,3,19,9,45,793.5,130.0,7.0,11.5,625.5,928.82,757.14
2016,3,19,10,0,817.0,132.0,7.0,12.0,673.0,934.82,758.28
2016,3,19,10,15,831.0,135.0,6.95,12.5,713.5,928.61,750.18
2016,3,19,10,30,845.0,138.0,6.9,13.0,754.0,918.12,739.19
2016,3,19,10,45,859.5,138.0,6.85,13.5,788.5,900.78,723.35
2016,3,19,11,0,874.0,138.0,6.8,14.0,823.0,879.19,704.63
2016,3,19,11,15,881.5,139.5,6.75,14.0,848.0,849.25,681.2
2016,3,19,11,30,889.0,141.0,6.7,14.0,873.0,815.58,654.22
2016,3,19,11,45,897.5,139.5,6.65,14.5,890.5,768.02,614.83
2016,3,19,12,0,906.0,138.0,6.6,15.0,908.0,726.78,579.53
2016,3,19,12,15,908.0,138.5,6.5,15.0,915.5,679.88,540.15
2016,3,19,12,30,910.0,139.0,6.4,15.0,923.0,630.52,498.04
2016,3,19,12,45,913.5,136.0,6.35,15.5,922.0,577.25,451.17
2016,3,19,13,0,917.0,133.0,6.3,16.0,921.0,521.97,401.66
2016,3,19,13,15,914.5,132.5,6.2,16.0,910.5,464.08,349.7
2016,3,19,13,30,912.0,132.0,6.1,16.0,900.0,405.13,295.94
2016,3,19,13,45,911.5,128.5,6.1,16.0,881.0,344.12,240.25
2016,3,19,14,0,911.0,125.0,6.1,16.0,862.0,282.37,185.13
2016,3,19,14,15,903.5,123.5,6.05,16.0,834.0,220.12,134.35
2016,3,19,14,30,896.0,122.0,6.0,16.0,806.0,158.33,94.58
2016,3,19,14,45,891.0,117.0,5.95,16.0,771.0,100.73,81.18
2016,3,19,15,0,886.0,112.0,5.9,16.0,736.0,98.33,79.32
2016,3,19,15,15,872.0,109.5,5.8,16.0,693.0,88.11,70.73
2016,3,19,15,30,858.0,107.0,5.7,16.0,650.0,87.1,70.06
2016,3,19,15,45,842.5,102.0,5.65,16.0,601.5,84.34,67.89
2016,3,19,16,0,827.0,97.0,5.6,16.0,553.0,81.42,65.58
2016,3,19,16,15,801.0,93.0,5.45,15.5,499.0,78.81,63.66
2016,3,19,16,30,775.0,89.0,5.3,15.0,445.0,76.12,61.67
2016,3,19,16,45,740.5,83.0,5.15,14.5,388.5,66.25,53.29
2016,3,19,17,0,706.0,77.0,5.0,14.0,332.0,62.02,49.81
2016,3,19,17,15,651.0,70.0,4.6,13.5,273.5,56.69,45.25
2016,3,19,17,30,596.0,63.0,4.2,13.0,215.0,51.35,40.5
2016,3,19,17,45,508.5,53.5,3.8,12.5,160.0,43.74,33.5
2016,3,19,18,0,421.0,44.0,3.4,12.0,105.0,36.17,26.26
2016,3,19,18,15,269.5,29.0,3.25,11.5,61.5,23.74,13.82
2016,3,19,18,30,118.0,14.0,3.1,11.0,18.0,11.02,0.0
2016,3,19,18,45,59.0,7.0,3.0,10.5,9.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,143.5,13.5,3.25,4.5,25.0,130.94,0.0
2016,3,20,7,0,287.0,27.0,3.5,5.0,50.0,342.94,264.17
2016,3,20,7,15,406.0,39.0,3.55,6.0,101.5,468.78,394.75
2016,3,20,7,30,525.0,51.0,3.6,7.0,153.0,600.81,507.44
2016,3,20,7,45,594.0,60.0,3.65,8.0,210.5,685.06,575.62
2016,3,20,8,0,663.0,69.0,3.7,9.0,268.0,769.19,639.45
2016,3,20,8,15,709.5,75.0,3.75,9.5,327.5,826.31,680.57
2016,3,20,8,30,756.0,81.0,3.8,10.0,387.0,874.39,713.32
2016,3,20,8,45,787.0,85.5,3.9,10.5,443.5,910.01,736.18
2016,3,20,9,0,818.0,90.0,4.0,11.0,500.0,941.99,755.98
2016,3,20,9,15,841.0,94.0,3.95,11.5,553.5,961.62,765.69
2016,3,20,9,30,864.0,98.0,3.9,12.0,607.0,977.1,772.5
2016,3,20,9,45,881.5,100.5,3.9,12.5,654.5,981.21,771.66
2016,3,20,10,0,899.0,103.0,3.9,13.0,702.0,969.22,759.74
2016,3,20,10,15,911.0,105.5,3.95,13.0,743.5,959.84,751.77
2016,3,20,10,30,923.0,108.0,4.0,13.0,785.0,946.23,740.97
2016,3,20,10,45,933.0,109.5,4.05,13.5,819.0,925.62,724.07
2016,3,20,11,0,943.0,111.0,4.1,14.0,853.0,900.91,704.48
2016,3,20,11,15,949.0,112.0,4.15,14.0,878.0,868.5,680.82
2016,3,20,11,30,955.0,113.0,4.2,14.0,903.0,832.41,654.54
2016,3,20,11,45,960.0,113.0,4.3,14.5,920.0,791.2,622.14
2016,3,20,12,0,965.0,113.0,4.4,15.0,937.0,746.74,586.18
2016,3,20,12,15,966.5,113.5,4.45,15.0,944.5,697.43,546.57
2016,3,20,12,30,968.0,114.0,4.5,15.0,952.0,645.54,503.92
2016,3,20,12,45,969.5,113.0,4.6,15.5,950.5,590.2,456.65
2016,3,20,13,0,971.0,112.0,4.7,16.0,949.0,532.82,406.45
2016,3,20,13,15,968.5,111.5,4.7,16.0,938.0,472.37,353.04
2016,3,20,13,30,966.0,111.0,4.7,16.0,927.0,410.75,297.51
2016,3,20,13,45,963.5,109.0,4.7,16.0,907.0,347.27,240.0
2016,3,20,14,0,961.0,107.0,4.7,16.0,887.0,283.16,183.12
2016,3,20,14,15,954.0,105.5,4.7,16.0,858.5,218.26,130.3
2016,3,20,14,30,947.0,104.0,4.7,16.0,830.0,153.72,88.79
2016,3,20,14,45,940.0,101.0,4.7,16.0,794.0,93.7,75.11
2016,3,20,15,0,933.0,98.0,4.7,16.0,758.0,92.02,73.87
2016,3,20,15,15,920.0,96.0,4.6,15.5,714.5,90.57,72.95
2016,3,20,15,30,907.0,94.0,4.5,15.0,671.0,88.98,71.92
2016,3,20,15,45,892.0,90.0,4.45,15.0,621.5,85.99,69.55
2016,3,20,16,0,877.0,86.0,4.4,15.0,572.0,75.14,60.34
2016,3,20,16,15,853.0,82.5,4.2,14.5,517.0,72.57,58.43
2016,3,20,16,30,829.0,79.0,4.0,14.0,462.0,69.92,56.43
2016,3,20,16,45,797.5,74.0,3.8,14.0,404.5,65.96,53.13
2016,3,20,17,0,766.0,69.0,3.6,14.0,347.0,61.9,49.7
2016,3,20,17,15,714.5,63.0,3.1,13.0,287.5,56.71,45.35
2016,3,20,17,30,663.0,57.0,2.6,12.0,228.0,51.49,40.81
2016,3,20,17,45,581.5,48.5,2.1,11.0,171.0,40.44,30.79
2016,3,20,18,0,500.0,40.0,1.6,10.0,114.0,33.39,24.09
2016,3,20,18,15,342.0,27.0,1.6,9.5,67.5,22.33,12.99
2016,3,20,18,30,184.0,14.0,1.6,9.0,21.0,11.02,0.0
2016,3,20,18,45,92.0,7.0,1.6,8.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,181.5,13.5,1.9,3.0,29.0,163.23,0.0
2016,3,21,7,0,363.0,27.0,2.2,4.0,58.0,409.6,321.1
2016,3,21,7,15,481.0,37.5,2.35,5.0,112.0,534.94,447.05
2016,3,21,7,30,599.0,48.0,2.5,6.0,166.0,666.01,556.68
2016,3,21,7,45,666.0,55.0,2.7,7.0,226.0,738.92,614.95
2016,3,21,8,0,733.0,62.0,2.9,8.0,286.0,820.61,676.2
2016,3,21,8,15,775.5,66.5,3.05,8.5,346.0,873.69,713.88
2016,3,21,8,30,818.0,71.0,3.2,9.0,406.0,923.95,748.14
2016,3,21,8,45,847.0,75.0,3.4,10.0,464.0,957.06,767.97
2016,3,21,9,0,876.0,79.0,3.6,11.0,522.0,986.47,784.79
2016,3,21,9,15,896.5,82.0,3.55,11.5,575.5,990.48,782.98
2016,3,21,9,30,917.0,85.0,3.5,12.0,629.0,1002.18,786.95
2016,3,21,9,45,931.5,87.5,3.45,13.0,676.5,1003.25,782.08
2016,3,21,10,0,946.0,90.0,3.4,14.0,724.0,1000.03,774.55
2016,3,21,10,15,956.5,92.0,3.4,14.0,765.0,988.16,764.58
2016,3,21,10,30,967.0,94.0,3.4,14.0,806.0,971.99,751.92
2016,3,21,10,45,974.5,95.5,3.4,14.5,839.5,948.4,732.94
2016,3,21,11,0,982.0,97.0,3.4,15.0,873.0,920.72,711.37
2016,3,21,11,15,987.0,98.0,3.35,15.5,898.0,886.53,685.11
2016,3,21,11,30,992.0,99.0,3.3,16.0,923.0,848.63,656.42
2016,3,21,11,45,995.0,99.5,3.3,16.5,939.5,805.27,623.19
2016,3,21,12,0,998.0,100.0,3.3,17.0,956.0,758.69,585.93
2016,3,21,12,15,999.0,100.5,3.3,17.0,963.0,707.86,545.87
2016,3,21,12,30,1000.0,101.0,3.3,17.0,970.0,654.4,502.79
2016,3,21,12,45,999.0,101.0,3.3,17.5,967.5,597.17,454.75
2016,3,21,13,0,998.0,101.0,3.3,18.0,965.0,538.03,403.97
2016,3,21,13,15,995.5,100.5,3.35,18.0,953.0,476.29,350.67
2016,3,21,13,30,993.0,100.0,3.4,18.0,941.0,413.35,295.04
2016,3,21,13,45,988.0,99.5,3.45,18.5,920.5,348.74,237.07
2016,3,21,14,0,983.0,99.0,3.5,19.0,900.0,283.72,179.98
2016,3,21,14,15,976.0,97.5,3.55,19.0,871.0,217.61,126.98
2016,3,21,14,30,969.0,96.0,3.6,19.0,842.0,151.86,85.17
2016,3,21,14,45,949.5,99.5,3.65,19.0,802.5,93.16,73.71
2016,3,21,15,0,930.0,103.0,3.7,19.0,763.0,94.7,75.23
2016,3,21,15,15,916.5,100.5,3.7,18.5,719.0,93.04,74.15
2016,3,21,15,30,903.0,98.0,3.7,18.0,675.0,91.23,72.95
2016,3,21,15,45,885.5,94.5,3.75,18.0,624.5,80.44,63.94
2016,3,21,16,0,868.0,91.0,3.8,18.0,574.0,78.26,62.28
2016,3,21,16,15,842.5,87.5,3.65,17.5,519.0,75.79,60.5
2016,3,21,16,30,817.0,84.0,3.5,17.0,464.0,73.26,58.65
2016,3,21,16,45,782.5,79.0,3.4,17.0,405.5,69.4,55.49
2016,3,21,17,0,748.0,74.0,3.3,17.0,347.0,65.46,52.22
2016,3,21,17,15,695.0,67.5,3.0,15.5,287.5,55.42,43.75
2016,3,21,17,30,642.0,61.0,2.7,14.0,228.0,50.3,39.42
2016,3,21,17,45,557.5,52.0,2.45,13.0,171.0,42.94,32.77
2016,3,21,18,0,473.0,43.0,2.2,12.0,114.0,35.63,25.87
2016,3,21,18,15,319.5,29.0,2.35,11.5,68.0,23.88,14.27
2016,3,21,18,30,166.0,15.0,2.5,11.0,22.0,12.22,0.0
2016,3,21,18,45,83.0,7.5,2.65,11.0,11.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,134.0,16.0,4.9,8.0,28.0,125.56,0.0
2016,3,22,7,0,268.0,32.0,5.2,9.0,56.0,332.15,264.22
2016,3,22,7,15,383.0,45.0,5.5,10.0,107.5,456.91,384.62
2016,3,22,7,30,498.0,58.0,5.8,11.0,159.0,586.83,496.17
2016,3,22,7,45,576.5,65.5,6.15,12.0,217.5,678.34,571.62
2016,3,22,8,0,655.0,73.0,6.5,13.0,276.0,769.59,643.1
2016,3,22,8,15,699.5,79.0,6.7,13.5,334.5,824.81,684.31
2016,3,22,8,30,744.0,85.0,6.9,14.0,393.0,877.69,722.38
2016,3,22,8,45,776.0,89.5,7.15,15.0,449.5,906.99,740.34
2016,3,22,9,0,808.0,94.0,7.4,16.0,506.0,939.92,760.74
2016,3,22,9,15,829.5,98.0,7.4,16.5,558.0,958.03,770.16
2016,3,22,9,30,851.0,102.0,7.4,17.0,610.0,972.03,776.61
2016,3,22,9,45,866.5,105.0,7.4,18.0,656.5,974.81,773.41
2016,3,22,10,0,882.0,108.0,7.4,19.0,703.0,973.31,767.35
2016,3,22,10,15,893.5,110.0,7.4,19.5,743.0,950.96,747.84
2016,3,22,10,30,905.0,112.0,7.4,20.0,783.0,936.57,734.5
2016,3,22,10,45,913.0,114.0,7.4,20.5,815.0,915.0,716.15
2016,3,22,11,0,921.0,116.0,7.4,21.0,847.0,889.49,695.19
2016,3,22,11,15,926.5,117.0,7.35,21.0,871.5,857.19,670.62
2016,3,22,11,30,932.0,118.0,7.3,21.0,896.0,821.33,643.54
2016,3,22,11,45,931.0,121.0,7.3,21.5,910.5,779.08,609.0
2016,3,22,12,0,930.0,124.0,7.3,22.0,925.0,734.0,571.54
2016,3,22,12,15,931.5,124.5,7.25,22.0,931.5,685.94,532.27
2016,3,22,12,30,933.0,125.0,7.2,22.0,938.0,635.41,490.26
2016,3,22,12,45,931.0,125.0,7.15,22.5,935.5,580.49,443.05
2016,3,22,13,0,929.0,125.0,7.1,23.0,933.0,523.96,393.63
2016,3,22,13,15,926.0,124.5,7.05,23.0,921.0,465.34,342.28
2016,3,22,13,30,923.0,124.0,7.0,23.0,909.0,405.72,289.18
2016,3,22,13,45,916.5,123.5,6.95,23.5,888.5,344.35,234.04
2016,3,22,14,0,910.0,123.0,6.9,24.0,868.0,282.84,180.23
2016,3,22,14,15,902.0,121.5,6.8,24.0,839.0,220.64,130.67
2016,3,22,14,30,894.0,120.0,6.7,24.0,810.0,158.98,91.61
2016,3,22,14,45,889.5,114.5,6.65,24.0,775.0,99.25,77.38
2016,3,22,15,0,885.0,109.0,6.6,24.0,740.0,96.6,75.37
2016,3,22,15,15,870.5,106.5,6.5,23.5,696.5,86.02,66.86
2016,3,22,15,30,856.0,104.0,6.4,23.0,653.0,84.95,66.29
2016,3,22,15,45,835.5,101.0,6.35,23.0,603.5,83.35,65.14
2016,3,22,16,0,815.0,98.0,6.3,23.0,554.0,81.67,63.95
2016,3,22,16,15,788.5,94.0,6.15,22.5,500.0,79.11,62.13
2016,3,22,16,30,762.0,90.0,6.0,22.0,446.0,76.48,60.23
2016,3,22,16,45,722.5,85.0,5.85,22.0,389.0,67.21,52.49
2016,3,22,17,0,683.0,80.0,5.7,22.0,332.0,63.7,49.64
2016,3,22,17,15,627.5,73.0,5.5,21.0,274.5,58.5,45.43
2016,3,22,17,30,572.0,66.0,5.3,20.0,217.0,53.28,41.03
2016,3,22,17,45,480.0,56.5,5.15,19.5,161.5,45.76,34.31
2016,3,22,18,0,388.0,47.0,5.0,19.0,106.0,38.31,27.38
2016,3,22,18,15,248.0,31.5,5.0,18.5,63.0,25.64,15.3
2016,3,22,18,30,108.0,16.0,5.0,18.0,20.0,12.2,0.0
2016,3,22,18,45,54.0,8.0,5.0,17.5,10.0,6.29,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.5,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,71.0,19.0,5.5,16.5,26.0,104.02,0.0
2016,3,23,7,0,142.0,38.0,5.6,17.0,52.0,211.5,164.59
2016,3,23,7,15,243.5,56.5,5.8,17.0,99.0,345.37,285.21
2016,3,23,7,30,345.0,75.0,6.0,17.0,146.0,464.38,387.98
2016,3,23,7,45,433.0,84.5,6.25,17.5,202.0,560.87,467.55
2016,3,23,8,0,521.0,94.0,6.5,18.0,258.0,666.92,551.41
2016,3,23,8,15,260.5,93.5,6.65,18.5,175.5,404.62,337.63
2016,3,23,8,30,0.0,93.0,6.8,19.0,93.0,73.72,55.98
2016,3,23,8,45,0.0,104.0,7.0,20.0,104.0,82.66,63.05
2016,3,23,9,0,0.0,115.0,7.2,21.0,115.0,91.58,69.87
2016,3,23,9,15,5.0,157.5,7.1,21.5,160.5,134.33,104.42
2016,3,23,9,30,10.0,200.0,7.0,22.0,206.0,177.15,138.41
2016,3,23,9,45,37.0,251.5,6.95,22.5,276.5,270.49,212.59
2016,3,23,10,0,64.0,303.0,6.9,23.0,347.0,343.91,269.45
2016,3,23,10,15,38.0,270.5,6.8,23.0,297.0,278.77,217.23
2016,3,23,10,30,12.0,238.0,6.7,23.0,247.0,203.88,157.33
2016,3,23,10,45,60.5,315.5,6.6,23.5,363.5,329.61,255.81
2016,3,23,11,0,109.0,393.0,6.5,24.0,480.0,434.92,335.58
2016,3,23,11,15,487.0,266.5,6.3,24.5,672.5,654.72,506.0
2016,3,23,11,30,865.0,140.0,6.1,25.0,865.0,799.93,613.77
2016,3,23,11,45,870.5,140.0,5.95,25.5,881.0,752.26,575.06
2016,3,23,12,0,876.0,140.0,5.8,26.0,897.0,711.23,541.32
2016,3,23,12,15,877.5,140.5,5.65,26.0,904.0,665.23,504.49
2016,3,23,12,30,879.0,141.0,5.5,26.0,911.0,616.93,465.22
2016,3,23,12,45,880.0,140.0,5.35,26.5,909.0,565.27,421.73
2016,3,23,13,0,881.0,139.0,5.2,27.0,907.0,511.86,376.06
2016,3,23,13,15,878.5,138.0,5.05,27.0,896.0,455.51,328.0
2016,3,23,13,30,876.0,137.0,4.9,27.0,885.0,398.23,278.31
2016,3,23,13,45,872.0,135.5,4.8,27.0,865.5,339.52,227.31
2016,3,23,14,0,868.0,134.0,4.7,27.0,846.0,280.48,177.08
2016,3,23,14,15,860.0,132.0,4.6,27.0,818.0,213.68,124.95
2016,3,23,14,30,852.0,130.0,4.5,27.0,790.0,152.92,86.68
2016,3,23,14,45,837.5,129.5,4.4,27.0,754.0,96.2,73.84
2016,3,23,15,0,823.0,129.0,4.3,27.0,718.0,96.91,74.61
2016,3,23,15,15,808.0,126.0,4.2,26.5,675.5,96.1,74.29
2016,3,23,15,30,793.0,123.0,4.1,26.0,633.0,95.24,73.93
2016,3,23,15,45,770.5,119.5,4.05,26.0,584.5,93.8,72.96
2016,3,23,16,0,748.0,116.0,4.0,26.0,536.0,85.05,65.92
2016,3,23,16,15,720.0,111.0,3.75,25.5,483.5,82.5,64.15
2016,3,23,16,30,692.0,106.0,3.5,25.0,431.0,79.85,62.29
2016,3,23,16,45,651.5,100.0,3.3,25.0,376.0,76.22,59.44
2016,3,23,17,0,611.0,94.0,3.1,25.0,321.0,72.53,56.51
2016,3,23,17,15,555.0,85.5,2.9,24.0,265.0,66.74,51.9
2016,3,23,17,30,499.0,77.0,2.7,23.0,209.0,60.88,47.06
2016,3,23,17,45,412.0,65.0,2.5,22.0,156.0,49.19,36.92
2016,3,23,18,0,325.0,53.0,2.3,21.0,103.0,40.03,28.65
2016,3,23,18,15,162.5,36.5,2.5,20.5,61.5,27.35,16.67
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,14.8,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,7.87,0.0
