Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,65.5,6.5,1.55,8.0,8.5,0.0,0.0
2016,4,3,6,30,131.0,13.0,1.8,9.0,17.0,120.01,0.0
2016,4,3,6,45,286.0,27.0,2.1,10.5,61.0,342.02,265.78
2016,4,3,7,0,441.0,41.0,2.4,12.0,105.0,504.77,413.54
2016,4,3,7,15,529.0,50.0,2.4,12.5,161.0,607.2,498.78
2016,4,3,7,30,617.0,59.0,2.4,13.0,217.0,711.89,580.23
2016,4,3,7,45,672.5,65.5,2.45,14.0,276.5,782.55,630.71
2016,4,3,8,0,728.0,72.0,2.5,15.0,336.0,845.45,672.82
2016,4,3,8,15,765.0,77.0,2.5,16.0,395.0,893.71,702.13
2016,4,3,8,30,802.0,82.0,2.5,17.0,454.0,939.03,728.29
2016,4,3,8,45,828.0,85.5,2.5,18.5,510.5,968.06,741.05
2016,4,3,9,0,854.0,89.0,2.5,20.0,567.0,993.37,751.09
2016,4,3,9,15,873.0,92.0,2.4,20.5,619.0,994.51,746.72
2016,4,3,9,30,892.0,95.0,2.3,21.0,671.0,1004.17,748.4
2016,4,3,9,45,906.0,97.5,2.2,21.5,717.5,1004.18,743.75
2016,4,3,10,0,920.0,100.0,2.1,22.0,764.0,999.97,736.66
2016,4,3,10,15,930.5,102.0,2.05,22.0,803.5,987.65,726.55
2016,4,3,10,30,941.0,104.0,2.0,22.0,843.0,971.13,714.0
2016,4,3,10,45,948.0,105.5,2.0,22.5,875.0,946.83,695.83
2016,4,3,11,0,955.0,107.0,2.0,23.0,907.0,918.57,675.31
2016,4,3,11,15,960.0,108.0,2.05,23.0,931.0,884.37,652.77
2016,4,3,11,30,965.0,109.0,2.1,23.0,955.0,846.57,627.78
2016,4,3,11,45,968.0,110.0,2.2,23.5,969.5,803.88,597.69
2016,4,3,12,0,971.0,111.0,2.3,24.0,984.0,758.09,563.6
2016,4,3,12,15,972.0,111.0,2.35,24.0,990.0,707.38,525.96
2016,4,3,12,30,973.0,111.0,2.4,24.0,996.0,654.27,485.47
2016,4,3,12,45,972.0,111.0,2.5,24.5,992.5,597.95,440.68
2016,4,3,13,0,971.0,111.0,2.6,25.0,989.0,539.92,393.21
2016,4,3,13,15,968.5,110.5,2.6,25.0,977.0,479.48,343.0
2016,4,3,13,30,966.0,110.0,2.6,25.0,965.0,418.0,290.64
2016,4,3,13,45,961.5,109.5,2.65,25.0,943.5,355.11,236.58
2016,4,3,14,0,957.0,109.0,2.7,25.0,922.0,291.87,182.85
2016,4,3,14,15,950.0,107.5,2.7,25.0,893.0,227.52,131.86
2016,4,3,14,30,943.0,106.0,2.7,25.0,864.0,163.61,90.35
2016,4,3,14,45,934.5,104.0,2.7,25.0,826.5,100.05,77.38
2016,4,3,15,0,926.0,102.0,2.7,25.0,789.0,93.77,72.45
2016,4,3,15,15,913.5,99.5,2.65,24.5,745.0,92.27,71.54
2016,4,3,15,30,901.0,97.0,2.6,24.0,701.0,90.6,70.49
2016,4,3,15,45,884.0,94.5,2.6,24.0,651.0,88.64,69.06
2016,4,3,16,0,867.0,92.0,2.6,24.0,601.0,78.51,60.82
2016,4,3,16,15,844.0,88.5,2.4,23.5,546.0,76.18,59.2
2016,4,3,16,30,821.0,85.0,2.2,23.0,491.0,73.76,57.5
2016,4,3,16,45,789.5,80.0,2.05,23.0,433.0,70.0,54.52
2016,4,3,17,0,758.0,75.0,1.9,23.0,375.0,66.15,51.43
2016,4,3,17,15,710.5,69.5,1.7,21.5,315.5,61.58,47.96
2016,4,3,17,30,663.0,64.0,1.5,20.0,256.0,52.59,40.48
2016,4,3,17,45,589.5,55.5,1.3,19.0,198.0,45.73,34.54
2016,4,3,18,0,516.0,47.0,1.1,18.0,140.0,38.87,28.34
2016,4,3,18,15,386.5,35.0,1.15,17.0,90.5,28.85,19.06
2016,4,3,18,30,257.0,23.0,1.2,16.0,41.0,18.92,6.74
2016,4,3,18,45,128.5,11.5,1.3,15.5,20.5,9.05,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.5,3.1,9.5,9.5,0.0,0.0
2016,4,4,6,30,118.0,15.0,3.3,10.0,19.0,146.61,0.0
2016,4,4,6,45,266.5,30.0,3.55,11.0,62.5,328.79,260.15
2016,4,4,7,0,415.0,45.0,3.8,12.0,106.0,486.7,403.11
2016,4,4,7,15,502.5,55.0,3.8,13.0,162.0,590.0,489.52
2016,4,4,7,30,590.0,65.0,3.8,14.0,218.0,695.3,572.0
2016,4,4,7,45,647.0,71.5,3.85,15.0,277.0,767.19,624.49
2016,4,4,8,0,704.0,78.0,3.9,16.0,336.0,838.02,673.43
2016,4,4,8,15,741.0,83.0,4.05,17.0,394.5,878.21,698.45
2016,4,4,8,30,778.0,88.0,4.2,18.0,453.0,923.42,726.38
2016,4,4,8,45,805.5,92.0,4.35,19.0,509.0,954.51,743.57
2016,4,4,9,0,833.0,96.0,4.5,20.0,565.0,981.88,758.26
2016,4,4,9,15,852.5,99.0,4.35,20.5,616.5,996.07,762.89
2016,4,4,9,30,872.0,102.0,4.2,21.0,668.0,1006.13,765.12
2016,4,4,9,45,886.5,104.5,4.1,22.0,714.0,993.77,751.05
2016,4,4,10,0,901.0,107.0,4.0,23.0,760.0,990.11,743.39
2016,4,4,10,15,911.5,109.0,3.85,23.5,799.0,977.92,731.28
2016,4,4,10,30,922.0,111.0,3.7,24.0,838.0,961.6,716.7
2016,4,4,10,45,929.5,112.5,3.55,24.5,869.5,938.0,697.51
2016,4,4,11,0,937.0,114.0,3.4,25.0,901.0,910.5,675.99
2016,4,4,11,15,942.0,115.0,3.3,25.0,924.5,876.67,652.01
2016,4,4,11,30,947.0,116.0,3.2,25.0,948.0,839.31,625.74
2016,4,4,11,45,950.0,116.5,3.1,25.5,962.5,796.71,593.69
2016,4,4,12,0,953.0,117.0,3.0,26.0,977.0,751.1,558.24
2016,4,4,12,15,954.0,117.0,2.9,26.0,983.0,701.06,520.15
2016,4,4,12,30,955.0,117.0,2.8,26.0,989.0,648.69,479.5
2016,4,4,12,45,954.5,117.0,2.7,26.5,985.5,593.43,434.83
2016,4,4,13,0,954.0,117.0,2.6,27.0,982.0,536.46,387.83
2016,4,4,13,15,951.5,116.0,2.5,27.0,969.5,476.54,338.25
2016,4,4,13,30,949.0,115.0,2.4,27.0,957.0,415.65,286.74
2016,4,4,13,45,944.5,114.0,2.35,27.5,936.0,353.42,233.22
2016,4,4,14,0,940.0,113.0,2.3,28.0,915.0,290.88,180.31
2016,4,4,14,15,933.0,111.5,2.2,28.0,885.5,227.56,130.77
2016,4,4,14,30,926.0,110.0,2.1,28.0,856.0,164.7,90.36
2016,4,4,14,45,917.0,108.0,2.05,28.0,819.0,102.17,78.07
2016,4,4,15,0,908.0,106.0,2.0,28.0,782.0,95.34,72.77
2016,4,4,15,15,895.0,103.5,1.95,27.5,738.0,93.92,71.95
2016,4,4,15,30,882.0,101.0,1.9,27.0,694.0,92.34,70.99
2016,4,4,15,45,865.5,98.0,1.85,27.0,644.5,81.63,62.38
2016,4,4,16,0,849.0,95.0,1.8,27.0,595.0,80.0,61.25
2016,4,4,16,15,825.5,91.0,1.7,26.5,540.5,77.42,59.46
2016,4,4,16,30,802.0,87.0,1.6,26.0,486.0,74.74,57.57
2016,4,4,16,45,771.0,82.0,1.55,25.5,428.5,71.09,54.84
2016,4,4,17,0,740.0,77.0,1.5,25.0,371.0,67.34,51.98
2016,4,4,17,15,693.0,71.0,1.4,23.5,312.0,57.7,44.21
2016,4,4,17,30,646.0,65.0,1.3,22.0,253.0,53.1,40.58
2016,4,4,17,45,573.5,56.5,1.25,21.0,196.0,46.32,34.76
2016,4,4,18,0,501.0,48.0,1.2,20.0,139.0,39.53,28.67
2016,4,4,18,15,374.5,36.0,1.3,19.5,90.0,29.58,19.49
2016,4,4,18,30,248.0,24.0,1.4,19.0,41.0,19.71,7.65
2016,4,4,18,45,124.0,12.0,1.5,18.5,20.5,9.44,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,79.0,8.0,2.35,11.0,11.0,6.29,0.0
2016,4,5,6,30,158.0,16.0,2.7,12.0,22.0,188.73,0.0
2016,4,5,6,45,306.0,30.0,3.05,13.0,67.5,363.66,287.75
2016,4,5,7,0,454.0,44.0,3.4,14.0,113.0,521.62,427.45
2016,4,5,7,15,538.5,53.0,3.3,15.0,169.5,621.63,509.2
2016,4,5,7,30,623.0,62.0,3.2,16.0,226.0,723.48,586.67
2016,4,5,7,45,675.0,68.5,3.15,17.0,285.0,790.99,633.95
2016,4,5,8,0,727.0,75.0,3.1,18.0,344.0,850.18,672.52
2016,4,5,8,15,762.5,79.5,3.2,19.0,402.5,896.32,700.94
2016,4,5,8,30,798.0,84.0,3.3,20.0,461.0,939.45,726.34
2016,4,5,8,45,823.0,88.0,3.45,21.0,517.0,968.01,741.42
2016,4,5,9,0,848.0,92.0,3.6,22.0,573.0,992.85,753.83
2016,4,5,9,15,866.0,95.0,3.65,22.5,624.5,1005.45,758.67
2016,4,5,9,30,884.0,98.0,3.7,23.0,676.0,1001.28,752.43
2016,4,5,9,45,897.5,100.5,3.75,23.5,721.5,1000.72,749.01
2016,4,5,10,0,911.0,103.0,3.8,24.0,767.0,996.01,742.98
2016,4,5,10,15,921.0,105.0,3.9,24.5,806.0,983.23,732.11
2016,4,5,10,30,931.0,107.0,4.0,25.0,845.0,966.31,718.71
2016,4,5,10,45,938.0,108.5,4.15,25.5,876.0,942.11,700.87
2016,4,5,11,0,945.0,110.0,4.3,26.0,907.0,914.01,680.5
2016,4,5,11,15,950.0,111.0,4.4,26.0,930.5,879.99,657.22
2016,4,5,11,30,955.0,112.0,4.5,26.0,954.0,842.43,631.41
2016,4,5,11,45,958.0,112.5,4.6,26.5,968.5,799.59,599.99
2016,4,5,12,0,961.0,113.0,4.7,27.0,983.0,753.73,564.75
2016,4,5,12,15,961.5,113.0,4.75,27.0,988.5,703.1,526.2
2016,4,5,12,30,962.0,113.0,4.8,27.0,994.0,650.17,484.93
2016,4,5,12,45,961.0,113.0,4.9,27.0,990.0,594.39,440.51
2016,4,5,13,0,960.0,113.0,5.0,27.0,986.0,536.96,393.41
2016,4,5,13,15,957.0,112.5,5.05,27.0,973.5,476.94,342.88
2016,4,5,13,30,954.0,112.0,5.1,27.0,961.0,415.98,290.38
2016,4,5,13,45,948.5,111.5,5.15,27.0,939.5,353.56,236.21
2016,4,5,14,0,943.0,111.0,5.2,27.0,918.0,290.94,182.64
2016,4,5,14,15,936.0,109.5,5.15,27.0,888.0,227.52,132.06
2016,4,5,14,30,929.0,108.0,5.1,27.0,858.0,164.56,90.8
2016,4,5,14,45,918.5,106.5,5.1,27.0,820.5,102.14,78.57
2016,4,5,15,0,908.0,105.0,5.1,27.0,783.0,94.77,72.74
2016,4,5,15,15,786.0,142.5,5.0,26.5,705.0,104.16,80.78
2016,4,5,15,30,664.0,180.0,4.9,26.0,627.0,116.06,90.96
2016,4,5,15,45,754.5,137.5,4.8,26.0,611.0,95.7,74.38
2016,4,5,16,0,845.0,95.0,4.7,26.0,595.0,79.86,61.45
2016,4,5,16,15,822.0,91.5,4.5,25.5,540.5,77.65,59.96
2016,4,5,16,30,799.0,88.0,4.3,25.0,486.0,75.36,58.38
2016,4,5,16,45,764.5,84.0,4.15,24.5,428.5,72.4,56.22
2016,4,5,17,0,730.0,80.0,4.0,24.0,371.0,64.13,49.49
2016,4,5,17,15,682.5,73.5,3.55,23.0,312.5,59.31,45.7
2016,4,5,17,30,635.0,67.0,3.1,22.0,254.0,54.43,41.72
2016,4,5,17,45,558.5,59.0,2.7,21.0,196.5,48.06,36.27
2016,4,5,18,0,482.0,51.0,2.3,20.0,139.0,41.75,30.59
2016,4,5,18,15,358.5,38.0,2.3,19.5,90.5,31.11,20.81
2016,4,5,18,30,235.0,25.0,2.3,19.0,42.0,20.49,8.64
2016,4,5,18,45,117.5,12.5,2.35,18.5,21.0,9.83,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.0,8.5,2.65,13.5,9.5,24.55,0.0
2016,4,6,6,30,44.0,17.0,2.8,14.0,19.0,75.61,0.0
2016,4,6,6,45,126.0,40.5,3.0,15.0,57.5,200.45,158.34
2016,4,6,7,0,208.0,64.0,3.2,16.0,96.0,306.47,252.92
2016,4,6,7,15,285.0,82.5,3.45,16.5,147.0,420.65,349.16
2016,4,6,7,30,362.0,101.0,3.7,17.0,198.0,519.54,429.89
2016,4,6,7,45,245.5,131.0,4.0,18.0,203.5,425.63,351.34
2016,4,6,8,0,129.0,161.0,4.3,19.0,209.0,324.38,265.51
2016,4,6,8,15,146.0,183.5,4.65,19.5,246.5,362.53,295.54
2016,4,6,8,30,163.0,206.0,5.0,20.0,284.0,399.97,324.05
2016,4,6,8,45,272.0,215.0,5.4,20.5,363.0,536.44,431.59
2016,4,6,9,0,381.0,224.0,5.8,21.0,442.0,648.55,517.52
2016,4,6,9,15,346.5,256.0,5.95,21.5,467.5,641.52,507.91
2016,4,6,9,30,312.0,288.0,6.1,22.0,493.0,631.91,497.01
2016,4,6,9,45,576.5,207.0,6.25,22.5,617.5,823.06,642.74
2016,4,6,10,0,841.0,126.0,6.4,23.0,742.0,967.45,744.31
2016,4,6,10,15,855.0,128.5,6.35,23.0,782.0,959.39,736.09
2016,4,6,10,30,869.0,131.0,6.3,23.0,822.0,947.05,725.83
2016,4,6,10,45,891.0,126.5,6.3,23.5,858.5,918.48,703.14
2016,4,6,11,0,913.0,122.0,6.3,24.0,895.0,898.52,686.83
2016,4,6,11,15,679.5,246.0,6.2,24.0,830.0,799.49,611.63
2016,4,6,11,30,446.0,370.0,6.1,24.0,765.0,683.49,521.31
2016,4,6,11,45,466.5,374.5,6.05,24.5,793.5,669.97,509.55
2016,4,6,12,0,487.0,379.0,6.0,25.0,822.0,652.67,494.45
2016,4,6,12,15,725.5,248.0,5.9,25.0,911.5,667.67,506.24
2016,4,6,12,30,964.0,117.0,5.8,25.0,1001.0,654.61,495.18
2016,4,6,12,45,974.0,112.0,5.75,25.5,1003.0,600.88,449.95
2016,4,6,13,0,984.0,107.0,5.7,26.0,1005.0,544.51,401.73
2016,4,6,13,15,983.0,106.5,5.6,26.0,993.0,484.12,350.02
2016,4,6,13,30,982.0,106.0,5.5,26.0,981.0,422.5,296.24
2016,4,6,13,45,985.0,101.5,5.45,26.0,962.5,358.56,240.05
2016,4,6,14,0,988.0,97.0,5.4,26.0,944.0,293.49,183.7
2016,4,6,14,15,981.5,96.0,5.35,26.0,914.5,227.95,131.05
2016,4,6,14,30,975.0,95.0,5.3,26.0,885.0,162.78,88.02
2016,4,6,14,45,950.5,101.5,5.25,26.0,843.0,101.51,78.37
2016,4,6,15,0,926.0,108.0,5.2,26.0,801.0,96.92,74.81
2016,4,6,15,15,912.5,105.5,5.05,25.5,756.5,95.52,73.98
2016,4,6,15,30,899.0,103.0,4.9,25.0,712.0,93.95,73.02
2016,4,6,15,45,889.0,97.0,4.8,25.0,662.5,90.25,70.16
2016,4,6,16,0,879.0,91.0,4.7,25.0,613.0,86.24,67.03
2016,4,6,16,15,856.0,87.5,4.4,24.5,557.5,75.72,58.56
2016,4,6,16,30,833.0,84.0,4.1,24.0,502.0,73.25,56.83
2016,4,6,16,45,808.0,78.0,3.8,23.5,444.0,68.86,53.43
2016,4,6,17,0,783.0,72.0,3.5,23.0,386.0,64.28,49.82
2016,4,6,17,15,737.5,67.0,2.95,22.0,326.0,59.99,46.48
2016,4,6,17,30,692.0,62.0,2.4,21.0,266.0,55.7,43.0
2016,4,6,17,45,625.5,54.0,1.9,20.0,208.0,44.92,33.7
2016,4,6,18,0,559.0,46.0,1.4,19.0,150.0,38.38,27.84
2016,4,6,18,15,433.5,35.0,1.35,18.0,98.5,29.06,19.26
2016,4,6,18,30,308.0,24.0,1.3,17.0,47.0,19.86,8.72
2016,4,6,18,45,154.0,12.0,1.3,16.5,23.5,9.44,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,7.47,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,16.92,0.0
2016,4,7,6,45,70.0,39.5,2.85,14.0,50.5,128.92,101.42
2016,4,7,7,0,140.0,60.0,3.2,15.0,82.0,235.38,194.87
2016,4,7,7,15,166.5,83.0,3.25,16.0,120.5,289.93,241.74
2016,4,7,7,30,193.0,106.0,3.3,17.0,159.0,343.7,285.93
2016,4,7,7,45,211.5,128.0,3.4,18.0,198.0,387.51,320.07
2016,4,7,8,0,230.0,150.0,3.5,19.0,237.0,430.42,352.13
2016,4,7,8,15,319.5,161.0,3.65,19.5,303.0,528.48,428.7
2016,4,7,8,30,409.0,172.0,3.8,20.0,369.0,652.72,521.33
2016,4,7,8,45,532.0,156.5,4.0,21.0,443.0,753.79,593.88
2016,4,7,9,0,655.0,141.0,4.2,22.0,517.0,865.89,670.18
2016,4,7,9,15,777.5,120.5,4.2,22.5,605.5,948.14,723.46
2016,4,7,9,30,900.0,100.0,4.2,23.0,694.0,1020.78,768.97
2016,4,7,9,45,917.0,100.5,4.2,24.0,740.5,1021.04,763.61
2016,4,7,10,0,934.0,101.0,4.2,25.0,787.0,1017.08,756.22
2016,4,7,10,15,943.0,102.5,4.15,25.5,826.0,1002.32,743.08
2016,4,7,10,30,952.0,104.0,4.1,26.0,865.0,983.43,727.51
2016,4,7,10,45,957.5,106.0,4.1,26.5,895.5,957.81,708.0
2016,4,7,11,0,963.0,108.0,4.1,27.0,926.0,928.27,686.09
2016,4,7,11,15,967.0,109.0,4.1,27.0,949.0,892.79,661.63
2016,4,7,11,30,971.0,110.0,4.1,27.0,972.0,853.79,634.8
2016,4,7,11,45,950.0,125.0,4.1,27.5,979.5,804.76,598.62
2016,4,7,12,0,929.0,140.0,4.1,28.0,987.0,753.53,559.3
2016,4,7,12,15,929.5,140.0,4.0,28.0,991.5,703.59,521.33
2016,4,7,12,30,930.0,140.0,3.9,28.0,996.0,651.49,480.89
2016,4,7,12,45,725.0,258.0,3.85,28.5,924.0,577.26,422.39
2016,4,7,13,0,520.0,376.0,3.8,29.0,852.0,510.83,370.93
2016,4,7,13,15,611.0,321.5,3.65,29.0,873.5,472.19,338.59
2016,4,7,13,30,702.0,267.0,3.5,29.0,895.0,420.1,294.33
2016,4,7,13,45,636.5,292.5,3.4,29.0,852.0,364.73,250.28
2016,4,7,14,0,571.0,318.0,3.3,29.0,809.0,319.17,214.91
2016,4,7,14,15,415.5,356.5,3.15,29.0,707.5,267.82,181.71
2016,4,7,14,30,260.0,395.0,3.0,29.0,606.0,245.0,173.14
2016,4,7,14,45,456.0,307.5,2.9,29.0,658.0,173.93,135.05
2016,4,7,15,0,652.0,220.0,2.8,29.0,710.0,131.7,101.72
2016,4,7,15,15,667.0,197.0,2.65,28.5,673.5,122.59,94.86
2016,4,7,15,30,682.0,174.0,2.5,28.0,637.0,112.71,87.27
2016,4,7,15,45,746.5,143.5,2.4,28.0,616.0,98.87,76.23
2016,4,7,16,0,811.0,113.0,2.3,28.0,595.0,90.81,69.87
2016,4,7,16,15,777.5,102.0,2.1,27.5,530.0,83.7,64.39
2016,4,7,16,30,744.0,91.0,1.9,27.0,465.0,76.23,58.54
2016,4,7,16,45,680.5,98.0,1.75,26.5,409.5,74.63,57.56
2016,4,7,17,0,617.0,105.0,1.6,26.0,354.0,79.63,62.1
2016,4,7,17,15,571.5,95.0,1.45,24.5,298.0,73.17,57.18
2016,4,7,17,30,526.0,85.0,1.3,23.0,242.0,66.52,51.92
2016,4,7,17,45,481.0,71.5,1.2,22.0,191.0,56.91,43.76
2016,4,7,18,0,436.0,58.0,1.1,21.0,140.0,46.95,34.98
2016,4,7,18,15,319.0,43.0,1.15,20.5,91.5,34.96,24.06
2016,4,7,18,30,202.0,28.0,1.2,20.0,43.0,21.34,9.98
2016,4,7,18,45,101.0,14.0,1.25,19.5,21.5,11.02,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,14.5,9.5,3.2,12.5,10.5,19.29,0.0
2016,4,8,6,30,29.0,19.0,3.4,13.0,21.0,55.33,16.91
2016,4,8,6,45,103.5,41.0,3.6,14.0,57.0,178.08,142.62
2016,4,8,7,0,178.0,63.0,3.8,15.0,93.0,274.77,228.55
2016,4,8,7,15,253.5,77.5,4.05,15.5,138.0,361.13,303.55
2016,4,8,7,30,329.0,92.0,4.3,16.0,183.0,475.75,397.9
2016,4,8,7,45,215.5,124.5,4.55,16.5,190.0,385.77,321.63
2016,4,8,8,0,102.0,157.0,4.8,17.0,197.0,290.35,239.47
2016,4,8,8,15,375.5,141.5,5.1,18.0,318.5,585.06,480.35
2016,4,8,8,30,649.0,126.0,5.4,19.0,440.0,850.81,679.5
2016,4,8,8,45,513.5,177.0,5.7,20.0,443.5,759.9,606.75
2016,4,8,9,0,378.0,228.0,6.0,21.0,447.0,650.28,518.11
2016,4,8,9,15,401.5,245.5,5.95,21.5,496.0,684.37,541.31
2016,4,8,9,30,425.0,263.0,5.9,22.0,545.0,738.59,577.94
2016,4,8,9,45,407.0,288.5,5.85,22.5,573.5,712.19,554.95
2016,4,8,10,0,389.0,314.0,5.8,23.0,602.0,706.21,547.02
2016,4,8,10,15,602.0,235.5,5.7,23.0,706.5,838.14,645.71
2016,4,8,10,30,815.0,157.0,5.6,23.0,811.0,924.71,706.59
2016,4,8,10,45,822.5,160.5,5.5,23.5,841.0,904.14,688.63
2016,4,8,11,0,830.0,164.0,5.4,24.0,871.0,879.72,668.8
2016,4,8,11,15,545.0,304.0,5.3,24.0,773.5,737.92,561.17
2016,4,8,11,30,260.0,444.0,5.2,24.0,676.0,592.84,449.24
2016,4,8,11,45,302.0,440.5,5.1,24.5,714.0,596.23,450.84
2016,4,8,12,0,344.0,437.0,5.0,25.0,752.0,595.06,448.22
2016,4,8,12,15,337.5,441.0,4.8,25.0,751.5,564.05,423.79
2016,4,8,12,30,331.0,445.0,4.6,25.0,751.0,532.57,398.97
2016,4,8,12,45,374.0,422.5,4.45,25.5,766.5,508.93,379.14
2016,4,8,13,0,417.0,400.0,4.3,26.0,782.0,477.4,352.84
2016,4,8,13,15,380.5,414.0,4.2,26.0,759.5,439.61,322.64
2016,4,8,13,30,344.0,428.0,4.1,26.0,737.0,400.81,291.92
2016,4,8,13,45,339.0,417.0,4.0,26.0,715.5,360.7,259.75
2016,4,8,14,0,334.0,406.0,3.9,26.0,694.0,321.66,228.7
2016,4,8,14,15,218.5,401.0,3.9,26.0,587.5,281.44,202.68
2016,4,8,14,30,103.0,396.0,3.9,26.0,481.0,257.82,190.78
2016,4,8,14,45,209.5,370.0,3.9,26.0,532.0,220.34,164.63
2016,4,8,15,0,316.0,344.0,3.9,26.0,583.0,195.56,154.62
2016,4,8,15,15,529.0,249.0,3.9,25.5,621.5,147.87,116.69
2016,4,8,15,30,742.0,154.0,3.9,25.0,660.0,102.67,80.13
2016,4,8,15,45,727.0,147.0,3.95,25.0,612.5,100.33,78.47
2016,4,8,16,0,712.0,140.0,4.0,25.0,565.0,97.75,76.58
2016,4,8,16,15,598.0,153.0,3.9,24.5,488.0,105.61,83.58
2016,4,8,16,30,484.0,166.0,3.8,24.0,411.0,111.27,88.8
2016,4,8,16,45,535.0,139.0,3.75,24.0,380.5,97.25,77.32
2016,4,8,17,0,586.0,112.0,3.7,24.0,350.0,84.04,66.4
2016,4,8,17,15,535.0,102.5,3.3,23.0,294.0,78.12,61.81
2016,4,8,17,30,484.0,93.0,2.9,22.0,238.0,68.79,54.11
2016,4,8,17,45,405.0,80.5,2.5,21.0,184.0,59.66,46.33
2016,4,8,18,0,326.0,68.0,2.1,20.0,130.0,50.47,38.18
2016,4,8,18,15,227.0,48.5,2.05,19.0,84.5,36.21,25.32
2016,4,8,18,30,128.0,29.0,2.0,18.0,39.0,21.8,10.75
2016,4,8,18,45,64.0,14.5,2.0,17.5,19.5,11.41,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,8.5,2.05,13.5,8.5,6.69,0.0
2016,4,9,6,30,0.0,17.0,2.3,14.0,17.0,12.97,0.89
2016,4,9,6,45,27.5,41.0,2.55,14.5,46.0,75.6,57.46
2016,4,9,7,0,55.0,65.0,2.8,15.0,75.0,129.83,105.55
2016,4,9,7,15,96.0,86.5,2.85,15.5,111.0,208.44,173.33
2016,4,9,7,30,137.0,108.0,2.9,16.0,147.0,270.97,226.28
2016,4,9,7,45,129.5,134.0,2.95,17.0,177.0,293.39,242.8
2016,4,9,8,0,122.0,160.0,3.0,18.0,207.0,313.83,257.07
2016,4,9,8,15,61.0,84.0,3.2,18.5,107.5,150.35,122.09
2016,4,9,8,30,0.0,8.0,3.4,19.0,8.0,6.1,0.0
2016,4,9,8,45,95.0,135.5,3.6,19.5,191.0,238.41,193.56
2016,4,9,9,0,190.0,263.0,3.8,20.0,374.0,477.98,380.49
2016,4,9,9,15,177.5,288.5,3.9,20.5,399.5,485.17,382.31
2016,4,9,9,30,165.0,314.0,4.0,21.0,425.0,490.93,384.12
2016,4,9,9,45,84.0,242.0,4.15,21.5,299.0,323.68,253.6
2016,4,9,10,0,3.0,170.0,4.3,22.0,173.0,138.48,105.56
2016,4,9,10,15,11.5,231.5,4.35,22.0,241.5,198.35,152.97
2016,4,9,10,30,20.0,293.0,4.4,22.0,310.0,257.66,198.88
2016,4,9,10,45,10.0,197.5,4.5,22.5,206.0,165.47,126.28
2016,4,9,11,0,0.0,102.0,4.6,23.0,102.0,79.3,57.79
2016,4,9,11,15,3.5,142.0,4.6,23.0,145.0,113.8,85.17
2016,4,9,11,30,7.0,182.0,4.6,23.0,188.0,147.83,111.85
2016,4,9,11,45,13.5,256.0,4.7,23.5,268.5,210.13,159.94
2016,4,9,12,0,20.0,330.0,4.8,24.0,349.0,270.41,205.55
2016,4,9,12,15,15.5,280.5,4.85,24.0,295.5,226.45,171.74
2016,4,9,12,30,11.0,231.0,4.9,24.0,242.0,184.07,139.11
2016,4,9,12,45,10.5,221.0,4.95,24.5,231.5,174.74,131.62
2016,4,9,13,0,10.0,211.0,5.0,25.0,221.0,165.6,124.28
2016,4,9,13,15,98.5,335.5,5.0,25.0,425.0,280.05,210.62
2016,4,9,13,30,187.0,460.0,5.0,25.0,629.0,372.53,276.9
2016,4,9,13,45,494.5,319.5,5.05,25.5,750.5,342.93,243.44
2016,4,9,14,0,802.0,179.0,5.1,26.0,872.0,294.99,191.85
2016,4,9,14,15,498.0,292.5,5.1,25.5,718.5,248.72,167.21
2016,4,9,14,30,194.0,406.0,5.1,25.0,565.0,257.64,188.69
2016,4,9,14,45,479.0,286.5,5.15,25.0,654.5,165.34,120.72
2016,4,9,15,0,764.0,167.0,5.2,25.0,744.0,105.75,82.32
2016,4,9,15,15,748.0,163.0,5.2,25.0,701.0,105.49,82.34
2016,4,9,15,30,732.0,159.0,5.2,25.0,658.0,105.15,82.27
2016,4,9,15,45,381.0,196.0,5.2,25.0,454.5,120.32,95.09
2016,4,9,16,0,30.0,233.0,5.2,25.0,251.0,155.35,124.36
2016,4,9,16,15,335.5,183.5,5.05,24.5,355.0,122.22,97.45
2016,4,9,16,30,641.0,134.0,4.9,24.0,459.0,96.29,76.24
2016,4,9,16,45,610.0,124.0,4.8,24.0,404.5,90.93,72.01
2016,4,9,17,0,579.0,114.0,4.7,24.0,350.0,85.28,67.48
2016,4,9,17,15,527.5,104.5,4.4,23.5,294.5,76.65,60.44
2016,4,9,17,30,476.0,95.0,4.1,23.0,239.0,69.99,54.93
2016,4,9,17,45,408.5,81.0,3.8,22.5,186.0,60.03,46.37
2016,4,9,18,0,341.0,67.0,3.5,22.0,133.0,49.91,37.39
2016,4,9,18,15,235.5,49.0,3.55,21.5,87.5,36.62,25.4
2016,4,9,18,30,130.0,31.0,3.6,21.0,42.0,23.25,11.93
2016,4,9,18,45,65.0,15.5,3.65,20.5,21.0,12.2,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,34.0,12.0,3.75,16.0,14.5,37.24,0.0
2016,4,10,6,30,68.0,24.0,3.9,16.0,29.0,114.65,62.24
2016,4,10,6,45,171.5,45.0,4.05,16.5,71.5,244.27,197.51
2016,4,10,7,0,275.0,66.0,4.2,17.0,114.0,387.4,320.28
2016,4,10,7,15,355.0,81.0,4.5,17.5,166.5,483.98,401.65
2016,4,10,7,30,435.0,96.0,4.8,18.0,219.0,583.39,481.44
2016,4,10,7,45,217.5,76.5,5.15,19.0,138.0,343.44,285.89
2016,4,10,8,0,0.0,57.0,5.5,20.0,57.0,43.65,30.85
2016,4,10,8,15,0.0,70.0,5.65,20.5,70.0,53.72,39.1
2016,4,10,8,30,0.0,83.0,5.8,21.0,83.0,63.81,47.18
2016,4,10,8,45,0.0,89.5,5.95,21.5,89.5,68.94,51.08
2016,4,10,9,0,0.0,96.0,6.1,22.0,96.0,74.26,55.11
2016,4,10,9,15,0.0,100.5,6.1,22.5,100.5,77.9,57.76
2016,4,10,9,30,0.0,105.0,6.1,23.0,105.0,81.57,60.4
2016,4,10,9,45,16.5,203.0,6.15,24.0,215.5,181.54,139.98
2016,4,10,10,0,33.0,301.0,6.2,25.0,326.0,306.5,236.18
2016,4,10,10,15,21.0,258.5,6.2,25.0,275.0,230.87,176.94
2016,4,10,10,30,9.0,216.0,6.2,25.0,224.0,181.15,137.71
2016,4,10,10,45,10.5,223.0,6.2,25.5,232.0,187.06,141.88
2016,4,10,11,0,12.0,230.0,6.2,26.0,240.0,192.78,145.83
2016,4,10,11,15,6.0,173.5,6.2,26.0,178.5,140.96,105.37
2016,4,10,11,30,0.0,117.0,6.2,26.0,117.0,91.09,66.23
2016,4,10,11,45,1.0,132.0,6.2,26.5,133.0,103.47,75.75
2016,4,10,12,0,2.0,147.0,6.2,27.0,149.0,115.6,84.99
2016,4,10,12,15,96.5,313.0,6.1,26.5,403.0,311.42,236.28
2016,4,10,12,30,191.0,479.0,6.0,26.0,657.0,474.65,357.38
2016,4,10,12,45,108.0,418.0,5.95,26.0,518.5,367.68,276.73
2016,4,10,13,0,25.0,357.0,5.9,26.0,380.0,274.52,206.67
2016,4,10,13,15,26.5,350.0,5.7,25.5,375.0,263.65,198.75
2016,4,10,13,30,28.0,343.0,5.5,25.0,370.0,252.89,190.73
2016,4,10,13,45,35.0,359.5,5.3,25.0,391.5,258.14,194.33
2016,4,10,14,0,42.0,376.0,5.1,25.0,413.0,261.18,196.17
2016,4,10,14,15,21.5,260.5,5.25,25.0,279.5,182.94,137.23
2016,4,10,14,30,1.0,145.0,5.4,25.0,146.0,109.79,81.43
2016,4,10,14,45,1.0,147.5,5.6,25.5,148.5,111.09,82.52
2016,4,10,15,0,1.0,150.0,5.8,26.0,151.0,112.64,87.69
2016,4,10,15,15,0.5,152.5,5.85,26.0,153.0,114.17,89.15
2016,4,10,15,30,0.0,155.0,5.9,26.0,155.0,115.58,90.55
2016,4,10,15,45,2.0,166.5,5.95,26.0,167.5,122.93,96.89
2016,4,10,16,0,4.0,178.0,6.0,26.0,180.0,129.81,102.89
2016,4,10,16,15,4.5,171.0,5.9,25.5,173.5,124.45,98.98
2016,4,10,16,30,5.0,164.0,5.8,25.0,167.0,118.95,94.95
2016,4,10,16,45,2.5,144.5,5.7,24.5,146.0,105.37,84.06
2016,4,10,17,0,0.0,125.0,5.6,24.0,125.0,91.67,72.92
2016,4,10,17,15,0.0,104.5,5.3,23.5,104.5,77.24,60.95
2016,4,10,17,30,0.0,84.0,5.0,23.0,84.0,62.66,48.63
2016,4,10,17,45,0.0,64.5,4.7,23.0,64.5,48.6,36.44
2016,4,10,18,0,0.0,45.0,4.4,23.0,45.0,34.38,23.94
2016,4,10,18,15,0.0,29.0,4.35,22.5,29.0,22.13,13.09
2016,4,10,18,30,0.0,13.0,4.3,22.0,13.0,9.88,1.89
2016,4,10,18,45,0.0,6.5,4.25,21.5,6.5,5.11,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.5,0.5,0.39,0.0
2016,4,11,6,30,0.0,1.0,3.9,20.0,1.0,0.75,0.0
2016,4,11,6,45,0.0,3.5,3.95,20.5,3.5,2.64,0.0
2016,4,11,7,0,0.0,6.0,4.0,21.0,6.0,4.54,0.0
2016,4,11,7,15,0.0,9.5,4.25,21.5,9.5,7.2,0.37
2016,4,11,7,30,0.0,13.0,4.5,22.0,13.0,9.87,2.61
2016,4,11,7,45,0.0,57.0,4.8,22.5,57.0,43.65,30.69
2016,4,11,8,0,0.0,101.0,5.1,23.0,101.0,82.55,62.53
2016,4,11,8,15,0.0,76.5,5.1,23.5,76.5,58.75,42.7
2016,4,11,8,30,0.0,52.0,5.1,24.0,52.0,39.84,27.02
2016,4,11,8,45,0.0,86.0,5.1,24.5,86.0,66.18,48.2
2016,4,11,9,0,0.0,120.0,5.1,25.0,120.0,94.85,70.92
2016,4,11,9,15,96.0,218.5,4.95,25.5,283.5,322.78,252.64
2016,4,11,9,30,192.0,317.0,4.8,26.0,447.0,520.45,401.24
2016,4,11,9,45,208.0,338.5,4.7,26.5,487.5,547.93,418.66
2016,4,11,10,0,224.0,360.0,4.6,27.0,528.0,573.28,434.88
2016,4,11,10,15,264.0,371.5,4.35,27.5,579.0,629.67,473.09
2016,4,11,10,30,304.0,383.0,4.1,28.0,630.0,660.25,492.55
2016,4,11,10,45,547.0,280.5,3.9,28.5,744.5,776.59,576.45
2016,4,11,11,0,790.0,178.0,3.7,29.0,859.0,859.13,633.16
2016,4,11,11,15,456.0,316.5,3.45,29.0,712.0,676.66,499.25
2016,4,11,11,30,122.0,455.0,3.2,29.0,565.0,484.05,356.2
2016,4,11,11,45,477.0,312.5,3.0,29.5,751.0,628.49,463.37
2016,4,11,12,0,832.0,170.0,2.8,30.0,937.0,720.37,526.88
2016,4,11,12,15,834.0,170.5,2.65,30.0,942.5,674.1,491.21
2016,4,11,12,30,836.0,171.0,2.5,30.0,948.0,625.67,454.23
2016,4,11,12,45,842.5,166.0,2.45,30.5,947.0,573.82,413.53
2016,4,11,13,0,849.0,161.0,2.4,31.0,946.0,520.1,370.44
2016,4,11,13,15,847.0,160.0,2.35,31.0,934.0,463.83,325.13
2016,4,11,13,30,845.0,159.0,2.3,31.0,922.0,406.84,278.18
2016,4,11,13,45,846.0,154.0,2.3,31.5,903.5,347.75,228.56
2016,4,11,14,0,847.0,149.0,2.3,32.0,885.0,288.13,179.04
2016,4,11,14,15,839.5,147.0,2.25,31.5,856.5,228.46,133.21
2016,4,11,14,30,832.0,145.0,2.2,31.0,828.0,169.59,95.03
2016,4,11,14,45,828.5,139.0,2.2,31.0,794.0,109.66,71.4
2016,4,11,15,0,825.0,133.0,2.2,31.0,760.0,97.24,73.31
2016,4,11,15,15,585.0,215.0,2.15,31.0,647.0,129.74,99.52
2016,4,11,15,30,345.0,297.0,2.1,31.0,534.0,177.95,137.99
2016,4,11,15,45,209.0,281.0,2.05,31.0,421.5,177.1,137.58
2016,4,11,16,0,73.0,265.0,2.0,31.0,309.0,172.86,134.63
2016,4,11,16,15,207.0,233.0,1.85,30.5,342.5,152.26,118.86
2016,4,11,16,30,341.0,201.0,1.7,30.0,376.0,132.43,103.52
2016,4,11,16,45,328.0,180.5,1.55,30.0,333.0,121.06,94.67
2016,4,11,17,0,315.0,160.0,1.4,30.0,290.0,109.18,85.28
2016,4,11,17,15,448.0,117.5,1.2,29.0,271.5,83.71,64.79
2016,4,11,17,30,581.0,75.0,1.0,28.0,253.0,59.51,44.89
2016,4,11,17,45,515.5,65.0,0.8,27.5,198.5,52.05,38.65
2016,4,11,18,0,450.0,55.0,0.6,27.0,144.0,44.49,32.07
2016,4,11,18,15,335.5,42.0,0.5,26.0,96.0,34.07,22.86
2016,4,11,18,30,221.0,29.0,0.4,25.0,48.0,22.17,11.35
2016,4,11,18,45,110.5,14.5,0.35,24.5,24.0,11.41,0.0
2016,4,11,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,4.0,3.7,14.0,4.0,3.15,0.0
2016,4,12,6,30,0.0,8.0,3.7,14.0,8.0,6.06,0.0
2016,4,12,6,45,0.0,19.0,3.75,14.5,19.0,14.45,6.35
2016,4,12,7,0,0.0,30.0,3.8,15.0,30.0,22.87,13.75
2016,4,12,7,15,0.0,42.5,3.7,15.5,42.5,32.48,22.08
2016,4,12,7,30,0.0,55.0,3.6,16.0,55.0,42.11,30.3
2016,4,12,7,45,0.0,47.5,3.5,16.5,47.5,36.32,25.28
2016,4,12,8,0,0.0,40.0,3.4,17.0,40.0,30.56,20.28
2016,4,12,8,15,0.0,68.0,3.45,17.5,68.0,52.17,38.3
2016,4,12,8,30,0.0,96.0,3.5,18.0,96.0,74.92,56.95
2016,4,12,8,45,0.0,84.5,3.6,18.5,84.5,65.01,48.43
2016,4,12,9,0,0.0,73.0,3.7,19.0,73.0,56.14,40.85
2016,4,12,9,15,0.0,104.5,3.7,19.5,104.5,81.23,61.14
2016,4,12,9,30,0.0,136.0,3.7,20.0,136.0,107.6,82.14
2016,4,12,9,45,6.0,188.0,3.7,20.5,193.0,157.82,122.11
2016,4,12,10,0,12.0,240.0,3.7,21.0,250.0,208.06,161.27
2016,4,12,10,15,7.0,198.0,3.65,21.5,204.0,165.13,126.71
2016,4,12,10,30,2.0,156.0,3.6,22.0,158.0,124.75,94.31
2016,4,12,10,45,3.5,160.5,3.55,22.5,164.0,129.39,97.72
2016,4,12,11,0,5.0,165.0,3.5,23.0,170.0,133.87,100.94
2016,4,12,11,15,2.5,124.5,3.5,23.0,127.0,99.13,73.44
2016,4,12,11,30,0.0,84.0,3.5,23.0,84.0,65.25,46.51
2016,4,12,11,45,35.0,264.0,3.5,23.5,297.0,238.9,182.33
2016,4,12,12,0,70.0,444.0,3.5,24.0,510.0,400.75,302.7
2016,4,12,12,15,35.0,268.5,3.5,24.0,301.5,232.67,176.01
2016,4,12,12,30,0.0,93.0,3.5,24.0,93.0,72.16,51.59
2016,4,12,12,45,4.5,150.5,3.55,24.0,155.0,118.4,88.02
2016,4,12,13,0,9.0,208.0,3.6,24.0,217.0,162.92,122.53
2016,4,12,13,15,10.5,224.5,3.65,24.0,234.0,174.27,131.18
2016,4,12,13,30,12.0,241.0,3.7,24.0,251.0,184.97,139.37
2016,4,12,13,45,7.5,198.0,3.75,24.0,204.5,151.29,113.46
2016,4,12,14,0,3.0,155.0,3.8,24.0,158.0,118.3,88.02
2016,4,12,14,15,22.0,253.5,3.85,24.0,272.0,178.82,134.45
2016,4,12,14,30,41.0,352.0,3.9,24.0,386.0,230.12,173.46
2016,4,12,14,45,26.0,292.0,4.0,24.0,313.0,190.29,144.26
2016,4,12,15,0,11.0,232.0,4.1,24.0,240.0,167.21,132.86
2016,4,12,15,15,5.5,167.0,4.1,24.0,171.0,124.22,97.97
2016,4,12,15,30,0.0,102.0,4.1,24.0,102.0,78.39,60.25
2016,4,12,15,45,0.0,118.0,4.1,24.0,118.0,89.71,69.92
2016,4,12,16,0,0.0,134.0,4.1,24.0,134.0,100.56,79.21
2016,4,12,16,15,0.0,133.0,4.05,23.5,133.0,99.42,78.68
2016,4,12,16,30,0.0,132.0,4.0,23.0,132.0,98.14,78.06
2016,4,12,16,45,0.0,116.0,3.95,23.0,116.0,86.7,68.66
2016,4,12,17,0,0.0,100.0,3.9,23.0,100.0,75.17,59.08
2016,4,12,17,15,0.0,84.0,3.75,22.5,84.0,63.54,49.4
2016,4,12,17,30,0.0,68.0,3.6,22.0,68.0,51.8,39.45
2016,4,12,17,45,0.0,52.5,3.45,21.5,52.5,40.2,29.41
2016,4,12,18,0,0.0,37.0,3.3,21.0,37.0,28.26,18.9
2016,4,12,18,15,0.0,24.0,3.5,20.5,24.0,18.28,9.99
2016,4,12,18,30,0.0,11.0,3.7,20.0,11.0,8.34,0.92
2016,4,12,18,45,0.0,5.5,3.95,19.5,5.5,4.33,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
