Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,6.0,2.7,14.0,6.0,4.72,0.0
2016,4,13,6,30,0.0,12.0,2.8,14.0,12.0,9.11,0.88
2016,4,13,6,45,0.0,27.0,2.9,14.5,27.0,20.6,11.51
2016,4,13,7,0,0.0,42.0,3.0,15.0,42.0,32.13,21.62
2016,4,13,7,15,0.0,59.5,3.0,15.5,59.5,47.78,35.12
2016,4,13,7,30,0.0,77.0,3.0,16.0,77.0,63.28,48.27
2016,4,13,7,45,0.0,95.0,3.0,16.5,95.0,78.99,61.33
2016,4,13,8,0,0.0,113.0,3.0,17.0,113.0,94.44,73.9
2016,4,13,8,15,0.0,79.0,2.95,17.0,79.0,60.69,45.47
2016,4,13,8,30,0.0,45.0,2.9,17.0,45.0,34.46,23.36
2016,4,13,8,45,0.0,65.5,2.85,17.5,65.5,50.3,36.42
2016,4,13,9,0,0.0,86.0,2.8,18.0,86.0,66.22,49.35
2016,4,13,9,15,0.0,92.0,2.75,18.5,92.0,70.93,52.92
2016,4,13,9,30,0.0,98.0,2.7,19.0,98.0,75.81,56.62
2016,4,13,9,45,0.0,107.0,2.65,19.5,107.0,83.18,62.31
2016,4,13,10,0,0.0,116.0,2.6,20.0,116.0,90.51,67.92
2016,4,13,10,15,0.0,119.5,2.6,20.0,119.5,93.31,70.02
2016,4,13,10,30,0.0,123.0,2.6,20.0,123.0,96.1,72.12
2016,4,13,10,45,2.0,144.0,2.6,20.5,146.5,114.7,86.73
2016,4,13,11,0,4.0,165.0,2.6,21.0,170.0,133.02,100.95
2016,4,13,11,15,2.0,133.0,2.6,21.0,135.5,105.46,78.98
2016,4,13,11,30,0.0,101.0,2.6,21.0,101.0,78.56,57.51
2016,4,13,11,45,0.0,114.5,2.6,21.5,114.5,89.08,65.72
2016,4,13,12,0,0.0,128.0,2.6,22.0,128.0,99.47,73.75
2016,4,13,12,15,2.5,144.5,2.65,22.0,147.0,113.62,84.91
2016,4,13,12,30,5.0,161.0,2.7,22.0,166.0,127.3,95.62
2016,4,13,12,45,9.5,218.5,2.75,22.5,228.0,172.35,130.44
2016,4,13,13,0,14.0,276.0,2.8,23.0,290.0,215.26,162.99
2016,4,13,13,15,130.0,366.5,2.8,23.0,485.5,312.87,235.18
2016,4,13,13,30,246.0,457.0,2.8,23.0,681.0,391.91,289.8
2016,4,13,13,45,125.5,314.0,2.8,23.5,428.5,249.55,184.68
2016,4,13,14,0,5.0,171.0,2.8,24.0,176.0,130.3,97.07
2016,4,13,14,15,103.0,290.5,2.75,24.0,376.0,204.81,150.72
2016,4,13,14,30,201.0,410.0,2.7,24.0,576.0,261.04,190.57
2016,4,13,14,45,116.5,358.5,2.65,24.0,454.0,212.33,159.68
2016,4,13,15,0,32.0,307.0,2.6,24.0,332.0,196.55,156.19
2016,4,13,15,15,112.5,317.0,2.5,23.5,396.0,191.21,152.54
2016,4,13,15,30,193.0,327.0,2.4,23.0,460.0,198.05,158.75
2016,4,13,15,45,492.5,216.5,2.35,23.0,523.0,134.11,106.84
2016,4,13,16,0,792.0,106.0,2.3,23.0,586.0,85.38,66.68
2016,4,13,16,15,768.5,102.0,2.2,22.5,533.5,83.23,65.29
2016,4,13,16,30,745.0,98.0,2.1,22.0,481.0,80.97,63.76
2016,4,13,16,45,713.5,92.5,2.05,22.0,425.5,71.39,55.84
2016,4,13,17,0,682.0,87.0,2.0,22.0,370.0,67.91,53.08
2016,4,13,17,15,636.0,80.5,1.8,21.5,313.5,63.39,49.47
2016,4,13,17,30,590.0,74.0,1.6,21.0,257.0,58.82,45.71
2016,4,13,17,45,520.0,65.0,1.4,20.5,202.0,52.04,39.86
2016,4,13,18,0,450.0,56.0,1.2,20.0,147.0,45.22,33.75
2016,4,13,18,15,341.5,43.0,1.15,19.5,99.0,34.85,24.3
2016,4,13,18,30,233.0,30.0,1.1,19.0,51.0,22.96,12.71
2016,4,13,18,45,116.5,15.0,1.1,18.5,25.5,11.8,0.0
2016,4,13,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,104.5,14.0,2.3,12.5,22.0,97.03,0.0
2016,4,14,6,30,209.0,28.0,2.5,13.0,44.0,269.37,197.41
2016,4,14,6,45,326.5,41.5,2.75,13.5,92.0,398.26,326.7
2016,4,14,7,0,444.0,55.0,3.0,14.0,140.0,531.2,438.72
2016,4,14,7,15,222.0,70.5,3.0,14.5,113.0,317.15,267.18
2016,4,14,7,30,0.0,86.0,3.0,15.0,86.0,73.05,56.53
2016,4,14,7,45,0.0,83.0,3.0,16.0,83.0,66.38,50.79
2016,4,14,8,0,0.0,80.0,3.0,17.0,80.0,61.97,46.73
2016,4,14,8,15,11.0,133.5,3.0,17.5,139.5,123.1,97.75
2016,4,14,8,30,22.0,187.0,3.0,18.0,199.0,186.18,148.94
2016,4,14,8,45,21.0,203.5,3.05,19.0,215.5,197.56,156.74
2016,4,14,9,0,20.0,220.0,3.1,20.0,232.0,208.92,164.52
2016,4,14,9,15,31.5,252.5,3.05,20.5,273.0,271.64,213.21
2016,4,14,9,30,43.0,285.0,3.0,21.0,314.0,311.92,243.39
2016,4,14,9,45,57.0,316.0,2.95,21.5,357.5,351.5,272.64
2016,4,14,10,0,71.0,347.0,2.9,22.0,401.0,389.3,300.01
2016,4,14,10,15,125.5,377.5,2.85,22.0,478.5,483.81,370.55
2016,4,14,10,30,180.0,408.0,2.8,22.0,556.0,551.26,419.49
2016,4,14,10,45,265.0,406.5,2.8,22.5,632.5,627.77,474.03
2016,4,14,11,0,350.0,405.0,2.8,23.0,709.0,678.5,509.14
2016,4,14,11,15,637.0,263.5,2.8,23.0,834.5,780.58,585.09
2016,4,14,11,30,924.0,122.0,2.8,23.0,960.0,829.72,621.53
2016,4,14,11,45,920.5,127.0,2.8,23.5,971.5,786.59,588.82
2016,4,14,12,0,917.0,132.0,2.8,24.0,983.0,740.85,553.71
2016,4,14,12,15,917.5,132.0,2.75,24.0,988.0,691.77,516.49
2016,4,14,12,30,918.0,132.0,2.7,24.0,993.0,640.61,476.86
2016,4,14,12,45,916.0,132.5,2.7,24.5,988.5,586.62,433.41
2016,4,14,13,0,914.0,133.0,2.7,25.0,984.0,531.29,387.84
2016,4,14,13,15,911.0,132.5,2.65,25.0,971.0,473.79,340.07
2016,4,14,13,30,908.0,132.0,2.6,25.0,958.0,415.52,290.52
2016,4,14,13,45,902.5,131.0,2.6,25.0,936.0,355.64,239.2
2016,4,14,14,0,897.0,130.0,2.6,25.0,914.0,295.68,188.27
2016,4,14,14,15,889.5,128.5,2.55,25.0,884.5,235.24,139.94
2016,4,14,14,30,882.0,127.0,2.5,25.0,855.0,175.38,99.69
2016,4,14,14,45,871.5,125.0,2.5,25.0,818.0,115.9,76.21
2016,4,14,15,0,861.0,123.0,2.5,25.0,781.0,92.47,71.24
2016,4,14,15,15,847.5,120.0,2.5,25.0,738.0,91.77,70.86
2016,4,14,15,30,834.0,117.0,2.5,25.0,695.0,90.96,70.38
2016,4,14,15,45,816.5,113.5,2.5,25.0,646.0,89.6,69.47
2016,4,14,16,0,799.0,110.0,2.5,25.0,597.0,88.13,68.47
2016,4,14,16,15,775.0,106.0,2.45,24.5,543.5,86.06,67.12
2016,4,14,16,30,751.0,102.0,2.4,24.0,490.0,77.42,60.24
2016,4,14,16,45,718.0,96.5,2.4,23.5,433.5,74.1,57.79
2016,4,14,17,0,685.0,91.0,2.4,23.0,377.0,70.68,55.22
2016,4,14,17,15,639.0,84.5,2.2,22.0,319.5,66.26,51.84
2016,4,14,17,30,593.0,78.0,2.0,21.0,262.0,61.8,48.28
2016,4,14,17,45,523.5,68.5,1.8,20.5,206.5,54.73,42.2
2016,4,14,18,0,454.0,59.0,1.6,20.0,151.0,47.61,35.83
2016,4,14,18,15,345.5,45.5,1.6,19.0,102.5,36.89,26.12
2016,4,14,18,30,237.0,32.0,1.6,18.0,54.0,24.42,14.1
2016,4,14,18,45,118.5,16.0,1.6,17.5,27.0,12.59,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,89.0,15.5,1.25,12.5,22.5,85.56,0.0
2016,4,15,6,30,178.0,31.0,1.5,13.0,45.0,249.49,186.47
2016,4,15,6,45,282.5,47.0,1.75,14.0,91.5,363.46,297.55
2016,4,15,7,0,387.0,63.0,2.0,15.0,138.0,484.5,398.3
2016,4,15,7,15,193.5,79.0,2.05,15.5,116.5,303.47,253.06
2016,4,15,7,30,0.0,95.0,2.1,16.0,95.0,83.19,64.76
2016,4,15,7,45,38.0,131.0,2.2,17.0,146.5,174.2,141.99
2016,4,15,8,0,76.0,167.0,2.3,18.0,198.0,251.97,205.33
2016,4,15,8,15,95.0,194.5,2.25,18.5,239.0,298.05,241.11
2016,4,15,8,30,114.0,222.0,2.2,19.0,280.0,366.62,293.29
2016,4,15,8,45,143.0,248.5,2.2,19.5,329.5,419.98,332.93
2016,4,15,9,0,172.0,275.0,2.2,20.0,379.0,471.82,370.5
2016,4,15,9,15,151.5,299.5,2.2,20.5,396.5,469.53,365.61
2016,4,15,9,30,131.0,324.0,2.2,21.0,414.0,466.14,360.36
2016,4,15,9,45,201.0,341.0,2.25,21.5,489.0,542.59,416.76
2016,4,15,10,0,271.0,358.0,2.3,22.0,564.0,637.76,483.99
2016,4,15,10,15,569.0,244.5,2.35,22.5,704.0,816.68,613.53
2016,4,15,10,30,867.0,131.0,2.4,23.0,844.0,935.06,692.01
2016,4,15,10,45,878.0,130.5,2.45,23.5,874.5,913.38,674.6
2016,4,15,11,0,889.0,130.0,2.5,24.0,905.0,887.88,656.14
2016,4,15,11,15,894.0,131.0,2.55,24.5,927.0,855.01,632.84
2016,4,15,11,30,899.0,132.0,2.6,25.0,949.0,818.81,607.35
2016,4,15,11,45,896.0,136.5,2.7,25.5,960.5,776.3,576.38
2016,4,15,12,0,893.0,141.0,2.8,26.0,972.0,731.28,542.62
2016,4,15,12,15,893.5,141.0,2.85,26.0,976.5,683.09,506.76
2016,4,15,12,30,894.0,141.0,2.9,26.0,981.0,632.91,468.47
2016,4,15,12,45,893.5,140.5,3.0,26.5,977.0,580.14,426.45
2016,4,15,13,0,893.0,140.0,3.1,27.0,973.0,525.97,382.2
2016,4,15,13,15,890.0,139.0,3.2,27.0,960.0,469.27,335.55
2016,4,15,13,30,887.0,138.0,3.3,27.0,947.0,411.87,287.1
2016,4,15,13,45,881.5,137.0,3.4,27.0,925.5,353.2,237.0
2016,4,15,14,0,876.0,136.0,3.5,27.0,904.0,294.49,187.28
2016,4,15,14,15,868.5,134.5,3.55,27.0,874.5,235.31,140.1
2016,4,15,14,30,861.0,133.0,3.6,27.0,845.0,176.72,100.73
2016,4,15,14,45,852.0,129.5,3.7,27.0,808.5,108.18,69.35
2016,4,15,15,0,843.0,126.0,3.8,27.0,772.0,93.49,71.54
2016,4,15,15,15,829.0,123.5,3.8,26.5,729.0,93.17,71.61
2016,4,15,15,30,815.0,121.0,3.8,26.0,686.0,92.76,71.61
2016,4,15,15,45,795.0,118.0,3.85,26.0,637.0,91.79,71.03
2016,4,15,16,0,775.0,115.0,3.9,26.0,588.0,90.74,70.39
2016,4,15,16,15,750.5,110.5,3.9,25.5,535.0,81.62,63.16
2016,4,15,16,30,726.0,106.0,3.9,25.0,482.0,79.38,61.66
2016,4,15,16,45,691.5,100.5,3.9,25.0,426.5,76.19,59.21
2016,4,15,17,0,657.0,95.0,3.9,25.0,371.0,72.9,56.66
2016,4,15,17,15,610.5,87.5,3.65,24.0,314.5,67.93,52.83
2016,4,15,17,30,564.0,80.0,3.4,23.0,258.0,62.86,48.8
2016,4,15,17,45,493.5,70.5,3.15,22.5,203.0,55.9,42.85
2016,4,15,18,0,423.0,61.0,2.9,22.0,148.0,48.9,36.63
2016,4,15,18,15,320.0,46.5,2.85,21.0,100.5,35.43,24.65
2016,4,15,18,30,217.0,32.0,2.8,20.0,53.0,24.35,14.02
2016,4,15,18,45,108.5,16.0,2.8,19.5,26.5,12.2,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.5,3.55,16.5,18.5,39.03,0.0
2016,4,16,6,30,65.0,31.0,3.7,17.0,37.0,110.76,81.23
2016,4,16,6,45,138.0,56.5,3.85,17.5,80.5,231.08,188.08
2016,4,16,7,0,211.0,82.0,4.0,18.0,124.0,332.76,275.27
2016,4,16,7,15,105.5,79.0,4.2,18.5,100.0,199.37,164.93
2016,4,16,7,30,0.0,76.0,4.4,19.0,76.0,61.5,46.1
2016,4,16,7,45,0.0,101.0,4.6,19.5,101.0,84.65,65.28
2016,4,16,8,0,0.0,126.0,4.8,20.0,126.0,107.39,83.71
2016,4,16,8,15,0.0,115.0,5.05,20.5,115.0,93.32,71.67
2016,4,16,8,30,0.0,104.0,5.3,21.0,104.0,81.84,61.87
2016,4,16,8,45,0.0,95.5,5.55,21.5,95.5,73.95,55.08
2016,4,16,9,0,0.0,87.0,5.8,22.0,87.0,67.01,49.13
2016,4,16,9,15,0.0,103.0,5.85,22.5,103.0,79.95,59.33
2016,4,16,9,30,0.0,119.0,5.9,23.0,119.0,93.17,69.63
2016,4,16,9,45,2.0,146.0,6.0,23.5,147.5,117.54,88.8
2016,4,16,10,0,4.0,173.0,6.1,24.0,176.0,141.78,107.63
2016,4,16,10,15,2.0,143.5,6.1,24.5,145.0,114.78,85.85
2016,4,16,10,30,0.0,114.0,6.1,25.0,114.0,88.88,65.04
2016,4,16,10,45,0.0,124.0,6.15,25.5,124.0,96.86,71.1
2016,4,16,11,0,0.0,134.0,6.2,26.0,134.0,104.77,77.04
2016,4,16,11,15,0.0,135.0,6.2,26.0,135.5,105.44,77.47
2016,4,16,11,30,0.0,136.0,6.2,26.0,137.0,106.08,77.9
2016,4,16,11,45,2.0,145.5,6.25,26.5,148.0,114.8,84.53
2016,4,16,12,0,4.0,155.0,6.3,27.0,159.0,123.22,90.87
2016,4,16,12,15,7.0,181.0,6.25,27.0,188.0,144.64,107.42
2016,4,16,12,30,10.0,207.0,6.2,27.0,217.0,165.3,123.27
2016,4,16,12,45,5.0,167.5,6.2,27.0,172.5,131.57,97.19
2016,4,16,13,0,0.0,128.0,6.2,27.0,128.0,98.68,71.72
2016,4,16,13,15,13.5,244.0,6.2,26.5,257.0,189.7,142.13
2016,4,16,13,30,27.0,360.0,6.2,26.0,386.0,263.26,198.1
2016,4,16,13,45,30.5,363.0,6.25,26.0,391.0,258.98,194.56
2016,4,16,14,0,34.0,366.0,6.3,26.0,396.0,253.88,190.52
2016,4,16,14,15,20.0,275.0,6.3,26.0,293.0,202.8,152.18
2016,4,16,14,30,6.0,184.0,6.3,26.0,190.0,137.7,102.68
2016,4,16,14,45,11.5,225.5,6.3,26.0,235.0,164.15,123.58
2016,4,16,15,0,17.0,267.0,6.3,26.0,280.0,189.13,149.91
2016,4,16,15,15,29.5,278.5,6.2,25.5,300.0,181.7,144.47
2016,4,16,15,30,42.0,290.0,6.1,25.0,320.0,187.21,149.61
2016,4,16,15,45,24.5,240.5,6.1,25.0,257.5,170.39,136.25
2016,4,16,16,0,7.0,191.0,6.1,25.0,195.0,138.39,110.29
2016,4,16,16,15,3.5,117.5,5.9,24.5,119.5,88.93,69.58
2016,4,16,16,30,0.0,44.0,5.7,24.0,44.0,33.7,23.15
2016,4,16,16,45,17.0,102.5,5.55,24.0,110.0,76.02,59.36
2016,4,16,17,0,34.0,161.0,5.4,24.0,176.0,111.08,89.33
2016,4,16,17,15,26.0,138.0,5.2,23.5,148.5,96.31,77.18
2016,4,16,17,30,18.0,115.0,5.0,23.0,121.0,83.04,66.13
2016,4,16,17,45,137.5,98.0,4.85,22.5,127.5,69.95,54.96
2016,4,16,18,0,257.0,81.0,4.7,22.0,134.0,58.73,45.08
2016,4,16,18,15,176.5,59.0,4.65,21.5,90.0,43.13,31.16
2016,4,16,18,30,96.0,37.0,4.6,21.0,46.0,27.38,16.5
2016,4,16,18,45,48.0,18.5,4.6,21.0,23.0,13.93,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.0,3.05,19.0,6.0,4.72,0.0
2016,4,17,6,30,0.0,12.0,3.2,19.0,12.0,9.11,1.38
2016,4,17,6,45,0.0,29.0,3.35,19.5,29.0,22.13,12.59
2016,4,17,7,0,0.0,46.0,3.5,20.0,46.0,35.35,23.88
2016,4,17,7,15,0.0,66.5,3.65,20.5,66.5,54.55,40.06
2016,4,17,7,30,0.0,87.0,3.8,21.0,87.0,73.22,55.52
2016,4,17,7,45,0.0,50.5,4.0,21.5,50.5,38.63,26.61
2016,4,17,8,0,0.0,14.0,4.2,22.0,14.0,10.66,3.22
2016,4,17,8,15,0.0,16.5,4.35,22.0,16.5,12.58,4.79
2016,4,17,8,30,0.0,19.0,4.5,22.0,19.0,14.51,6.35
2016,4,17,8,45,81.0,149.0,4.7,22.5,198.0,238.43,190.58
2016,4,17,9,0,162.0,279.0,4.9,23.0,377.0,465.63,366.62
2016,4,17,9,15,148.5,315.0,4.95,23.0,410.5,483.68,377.46
2016,4,17,9,30,135.0,351.0,5.0,23.0,444.0,499.7,387.49
2016,4,17,9,45,200.0,369.0,5.05,23.5,517.0,571.33,440.68
2016,4,17,10,0,265.0,387.0,5.1,24.0,590.0,661.5,505.49
2016,4,17,10,15,290.0,387.5,5.05,24.0,620.0,668.94,509.81
2016,4,17,10,30,315.0,388.0,5.0,24.0,650.0,674.12,512.84
2016,4,17,10,45,157.5,231.5,5.0,24.5,362.5,365.98,282.66
2016,4,17,11,0,0.0,75.0,5.0,25.0,75.0,58.15,40.48
2016,4,17,11,15,0.0,91.5,4.95,25.0,91.5,71.13,50.8
2016,4,17,11,30,0.0,108.0,4.9,25.0,108.0,84.08,60.93
2016,4,17,11,45,0.0,122.0,4.85,25.0,122.5,94.96,69.42
2016,4,17,12,0,0.0,136.0,4.8,25.0,137.0,105.71,77.78
2016,4,17,12,15,5.0,169.5,4.7,25.0,175.0,134.51,100.25
2016,4,17,12,30,10.0,203.0,4.6,25.0,213.0,162.26,121.69
2016,4,17,12,45,5.0,122.5,4.55,25.0,127.5,97.35,71.19
2016,4,17,13,0,0.0,42.0,4.5,25.0,42.0,32.6,20.25
2016,4,17,13,15,0.0,40.5,4.5,24.5,40.5,31.41,19.39
2016,4,17,13,30,0.0,39.0,4.5,24.0,39.0,30.23,18.5
2016,4,17,13,45,0.0,37.0,4.5,24.0,37.0,28.65,17.26
2016,4,17,14,0,0.0,35.0,4.5,24.0,35.0,27.07,16.03
2016,4,17,14,15,0.0,34.5,4.5,23.5,34.5,26.66,15.76
2016,4,17,14,30,0.0,34.0,4.5,23.0,34.0,26.24,15.5
2016,4,17,14,45,0.0,49.5,4.55,23.0,49.5,38.2,25.16
2016,4,17,15,0,0.0,65.0,4.6,23.0,65.0,50.17,36.62
2016,4,17,15,15,0.0,49.0,4.7,23.0,49.0,37.73,26.25
2016,4,17,15,30,0.0,33.0,4.8,23.0,33.0,25.35,15.85
2016,4,17,15,45,0.0,31.0,4.95,23.0,31.0,23.79,14.58
2016,4,17,16,0,0.0,29.0,5.1,23.0,29.0,22.22,13.31
2016,4,17,16,15,0.0,23.5,5.05,22.5,23.5,17.98,9.77
2016,4,17,16,30,0.0,18.0,5.0,22.0,18.0,13.75,6.21
2016,4,17,16,45,0.0,44.5,5.0,22.0,44.5,34.05,23.8
2016,4,17,17,0,0.0,71.0,5.0,22.0,71.0,54.48,41.54
2016,4,17,17,15,0.0,60.0,4.85,21.5,60.0,45.96,34.38
2016,4,17,17,30,0.0,49.0,4.7,21.0,49.0,37.47,27.13
2016,4,17,17,45,86.5,70.0,4.55,21.0,88.0,52.19,39.92
2016,4,17,18,0,173.0,91.0,4.4,21.0,127.0,64.14,49.97
2016,4,17,18,15,112.5,63.5,4.25,20.5,84.0,45.68,33.5
2016,4,17,18,30,52.0,36.0,4.1,20.0,41.0,26.75,16.19
2016,4,17,18,45,26.0,18.0,3.95,20.0,20.5,13.68,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,2.8,18.0,0.5,0.38,0.0
2016,4,18,6,30,0.0,1.0,2.9,18.0,1.0,0.75,0.0
2016,4,18,6,45,0.0,2.0,3.05,18.0,2.0,1.51,0.0
2016,4,18,7,0,0.0,3.0,3.2,18.0,3.0,2.27,0.0
2016,4,18,7,15,0.0,4.0,3.3,18.5,4.0,3.03,0.0
2016,4,18,7,30,0.0,5.0,3.4,19.0,5.0,3.79,0.0
2016,4,18,7,45,0.0,6.0,3.5,19.5,6.0,4.56,0.0
2016,4,18,8,0,0.0,7.0,3.6,20.0,7.0,5.33,0.0
2016,4,18,8,15,0.0,31.0,3.6,20.0,31.0,23.68,14.15
2016,4,18,8,30,0.0,55.0,3.6,20.0,55.0,42.17,29.41
2016,4,18,8,45,27.5,157.0,3.6,20.5,174.0,172.21,136.24
2016,4,18,9,0,55.0,259.0,3.6,21.0,293.0,308.67,243.53
2016,4,18,9,15,27.5,186.5,3.7,21.0,203.5,196.61,153.9
2016,4,18,9,30,0.0,114.0,3.8,21.0,114.0,88.99,66.65
2016,4,18,9,45,4.5,167.5,3.9,21.5,171.5,138.25,105.97
2016,4,18,10,0,9.0,221.0,4.0,22.0,229.0,187.89,144.7
2016,4,18,10,15,10.5,230.5,3.75,22.5,240.0,195.99,150.34
2016,4,18,10,30,12.0,240.0,3.5,23.0,251.0,203.91,155.88
2016,4,18,10,45,17.5,284.0,3.3,23.5,300.0,244.24,186.32
2016,4,18,11,0,23.0,328.0,3.1,24.0,349.0,283.42,215.27
2016,4,18,11,15,31.5,362.5,3.05,24.0,391.5,329.74,249.7
2016,4,18,11,30,40.0,397.0,3.0,24.0,434.0,358.72,270.83
2016,4,18,11,45,28.0,346.5,2.95,24.0,372.5,300.63,227.05
2016,4,18,12,0,16.0,296.0,2.9,24.0,311.0,241.06,181.98
2016,4,18,12,15,60.0,386.5,2.9,23.5,443.5,338.85,256.32
2016,4,18,12,30,104.0,477.0,2.9,23.0,576.0,421.38,317.09
2016,4,18,12,45,64.5,419.5,2.95,23.0,481.0,346.03,260.78
2016,4,18,13,0,25.0,362.0,3.0,23.0,386.0,277.56,209.7
2016,4,18,13,15,82.0,415.0,2.95,23.0,491.0,329.11,247.65
2016,4,18,13,30,139.0,468.0,2.9,23.0,596.0,359.94,268.45
2016,4,18,13,45,168.5,457.0,2.85,23.0,608.5,343.53,254.19
2016,4,18,14,0,198.0,446.0,2.8,23.0,621.0,323.96,237.43
2016,4,18,14,15,205.5,424.0,2.65,23.0,600.5,292.01,212.6
2016,4,18,14,30,213.0,402.0,2.5,23.0,580.0,260.02,189.47
2016,4,18,14,45,128.0,365.0,2.35,23.0,470.5,216.71,162.93
2016,4,18,15,0,43.0,328.0,2.2,23.0,361.0,207.25,165.15
2016,4,18,15,15,28.5,282.0,2.05,22.5,303.5,183.51,146.61
2016,4,18,15,30,14.0,236.0,1.9,22.0,246.0,168.54,135.07
2016,4,18,15,45,26.0,242.5,1.8,22.0,259.5,161.57,129.74
2016,4,18,16,0,38.0,249.0,1.7,22.0,273.0,164.33,132.39
2016,4,18,16,15,19.0,202.0,1.6,21.5,214.0,144.48,116.63
2016,4,18,16,30,0.0,155.0,1.5,21.0,155.0,113.42,91.29
2016,4,18,16,45,53.5,166.0,1.45,21.0,189.0,115.91,93.79
2016,4,18,17,0,107.0,177.0,1.4,21.0,223.0,118.13,96.01
2016,4,18,17,15,93.5,153.0,1.25,21.0,189.0,105.81,85.81
2016,4,18,17,30,80.0,129.0,1.1,21.0,155.0,90.13,72.6
2016,4,18,17,45,63.0,104.0,1.0,21.0,122.0,73.59,58.38
2016,4,18,18,0,46.0,79.0,0.9,21.0,89.0,56.78,43.63
2016,4,18,18,15,23.0,55.5,0.85,20.5,60.5,40.56,29.2
2016,4,18,18,30,0.0,32.0,0.8,20.0,32.0,23.97,14.07
2016,4,18,18,45,0.0,16.0,0.75,20.0,16.0,12.18,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,5.0,1.4,17.0,5.0,3.78,0.0
2016,4,19,6,30,0.0,10.0,1.6,17.0,10.0,7.58,0.38
2016,4,19,6,45,0.0,19.5,1.85,17.5,19.5,14.83,6.72
2016,4,19,7,0,0.0,29.0,2.1,18.0,29.0,22.1,13.01
2016,4,19,7,15,0.0,40.0,2.05,18.0,40.0,30.54,20.27
2016,4,19,7,30,0.0,51.0,2.0,18.0,51.0,39.01,27.44
2016,4,19,7,45,0.0,92.0,2.0,18.5,92.0,74.65,57.16
2016,4,19,8,0,0.0,133.0,2.0,19.0,133.0,114.06,89.33
2016,4,19,8,15,13.0,165.0,1.95,19.5,172.0,156.91,124.19
2016,4,19,8,30,26.0,197.0,1.9,20.0,211.0,199.33,157.84
2016,4,19,8,45,19.5,203.0,1.85,20.5,214.0,194.19,152.43
2016,4,19,9,0,13.0,209.0,1.8,21.0,217.0,189.81,147.82
2016,4,19,9,15,13.0,220.0,1.75,21.5,228.5,197.29,152.89
2016,4,19,9,30,13.0,231.0,1.7,22.0,240.0,204.86,157.96
2016,4,19,9,45,23.0,272.0,1.7,22.5,289.5,249.89,192.18
2016,4,19,10,0,33.0,313.0,1.7,23.0,339.0,316.38,241.61
2016,4,19,10,15,21.0,262.5,1.7,23.0,279.5,233.64,178.13
2016,4,19,10,30,9.0,212.0,1.7,23.0,220.0,177.49,134.65
2016,4,19,10,45,9.0,211.5,1.7,23.5,219.5,175.98,133.15
2016,4,19,11,0,9.0,211.0,1.7,24.0,219.0,174.52,131.58
2016,4,19,11,15,7.0,189.5,1.7,24.0,196.5,154.58,116.04
2016,4,19,11,30,5.0,168.0,1.7,24.0,174.0,135.22,100.96
2016,4,19,11,45,28.5,299.0,1.75,24.5,326.5,262.26,197.78
2016,4,19,12,0,52.0,430.0,1.8,25.0,479.0,376.58,280.93
2016,4,19,12,15,72.5,451.5,1.8,25.0,520.5,396.08,294.36
2016,4,19,12,30,93.0,473.0,1.8,25.0,562.0,411.99,305.38
2016,4,19,12,45,206.5,468.5,1.8,25.0,663.5,453.17,334.46
2016,4,19,13,0,320.0,464.0,1.8,25.0,765.0,475.84,348.41
2016,4,19,13,15,195.0,451.5,1.8,25.0,634.0,392.65,288.16
2016,4,19,13,30,70.0,439.0,1.8,25.0,503.0,327.6,242.4
2016,4,19,13,45,120.0,443.5,1.8,25.0,551.0,321.81,236.51
2016,4,19,14,0,170.0,448.0,1.8,25.0,599.0,318.41,231.45
2016,4,19,14,15,176.5,432.0,1.85,24.5,584.0,290.85,210.91
2016,4,19,14,30,183.0,416.0,1.9,24.0,569.0,263.05,191.59
2016,4,19,14,45,98.0,332.5,1.95,24.0,414.5,200.78,150.28
2016,4,19,15,0,13.0,249.0,2.0,24.0,260.0,178.1,141.05
2016,4,19,15,15,6.5,195.0,2.05,24.0,200.5,142.99,112.97
2016,4,19,15,30,0.0,141.0,2.1,24.0,141.0,106.09,83.05
2016,4,19,15,45,0.0,128.0,2.15,24.0,128.0,96.81,75.65
2016,4,19,16,0,0.0,115.0,2.2,24.0,115.0,87.43,68.1
2016,4,19,16,15,20.5,162.5,2.2,23.5,173.5,114.82,91.39
2016,4,19,16,30,41.0,210.0,2.2,23.0,232.0,141.28,113.94
2016,4,19,16,45,58.5,192.5,2.2,23.0,220.0,130.64,105.44
2016,4,19,17,0,76.0,175.0,2.2,23.0,208.0,119.65,96.61
2016,4,19,17,15,64.0,151.0,1.95,22.5,176.0,104.33,84.13
2016,4,19,17,30,52.0,127.0,1.7,22.0,144.0,88.73,71.15
2016,4,19,17,45,167.5,103.5,1.5,22.0,142.5,73.67,58.23
2016,4,19,18,0,283.0,80.0,1.3,22.0,141.0,58.21,44.68
2016,4,19,18,15,202.5,59.5,1.25,21.5,96.0,43.75,31.81
2016,4,19,18,30,122.0,39.0,1.2,21.0,51.0,28.93,18.13
2016,4,19,18,45,61.0,19.5,1.15,20.5,25.5,14.73,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,39.5,19.0,0.55,18.0,23.0,64.45,0.0
2016,4,20,6,30,79.0,38.0,0.6,18.0,46.0,133.75,102.71
2016,4,20,6,45,144.5,62.0,0.7,18.5,88.5,243.12,196.18
2016,4,20,7,0,210.0,86.0,0.8,19.0,131.0,335.33,272.35
2016,4,20,7,15,301.0,94.0,0.75,19.0,179.5,450.47,363.39
2016,4,20,7,30,392.0,102.0,0.7,19.0,228.0,550.63,438.37
2016,4,20,7,45,209.5,131.0,0.65,19.5,199.5,384.63,307.23
2016,4,20,8,0,27.0,160.0,0.6,20.0,171.0,190.33,149.83
2016,4,20,8,15,13.5,121.0,0.6,20.0,126.5,112.29,87.3
2016,4,20,8,30,0.0,82.0,0.6,20.0,82.0,63.06,46.51
2016,4,20,8,45,5.5,144.0,0.65,20.5,147.5,122.47,94.62
2016,4,20,9,0,11.0,206.0,0.7,21.0,213.0,184.67,143.19
2016,4,20,9,15,176.5,255.0,0.75,21.5,378.0,442.59,342.39
2016,4,20,9,30,342.0,304.0,0.8,22.0,543.0,677.29,506.79
2016,4,20,9,45,353.5,322.0,0.9,22.5,583.0,694.38,514.31
2016,4,20,10,0,365.0,340.0,1.0,23.0,623.0,708.8,522.57
2016,4,20,10,15,560.5,263.0,1.05,23.0,720.0,820.68,600.78
2016,4,20,10,30,756.0,186.0,1.1,23.0,817.0,909.64,659.53
2016,4,20,10,45,767.5,187.0,1.15,23.5,847.0,881.75,639.06
2016,4,20,11,0,779.0,188.0,1.2,24.0,877.0,859.49,623.74
2016,4,20,11,15,785.0,189.0,1.2,24.0,897.5,828.94,602.88
2016,4,20,11,30,791.0,190.0,1.2,24.0,918.0,795.13,579.43
2016,4,20,11,45,826.0,169.0,1.2,24.0,938.5,761.77,556.52
2016,4,20,12,0,861.0,148.0,1.2,24.0,959.0,714.92,524.1
2016,4,20,12,15,862.0,148.5,1.2,24.0,963.5,668.82,490.55
2016,4,20,12,30,863.0,149.0,1.2,24.0,968.0,620.79,454.66
2016,4,20,12,45,859.5,150.5,1.2,24.0,963.0,569.31,415.25
2016,4,20,13,0,856.0,152.0,1.2,24.0,958.0,516.81,373.85
2016,4,20,13,15,853.0,151.0,1.15,24.0,945.5,462.27,329.44
2016,4,20,13,30,850.0,150.0,1.1,24.0,933.0,407.14,283.43
2016,4,20,13,45,842.0,150.5,1.1,24.0,911.0,347.97,234.01
2016,4,20,14,0,834.0,151.0,1.1,24.0,889.0,290.44,185.99
2016,4,20,14,15,826.0,149.0,1.1,24.0,860.0,232.07,139.68
2016,4,20,14,30,818.0,147.0,1.1,24.0,831.0,174.59,100.42
2016,4,20,14,45,816.0,139.5,1.1,24.0,797.0,115.47,73.64
2016,4,20,15,0,814.0,132.0,1.1,24.0,763.0,95.48,73.84
2016,4,20,15,15,800.0,129.0,1.15,24.0,720.5,95.09,73.74
2016,4,20,15,30,786.0,126.0,1.2,24.0,678.0,94.6,73.53
2016,4,20,15,45,766.5,122.5,1.3,24.0,630.0,93.52,72.87
2016,4,20,16,0,747.0,119.0,1.4,24.0,582.0,92.35,72.14
2016,4,20,16,15,722.5,114.5,1.45,23.5,530.0,83.16,64.85
2016,4,20,16,30,698.0,110.0,1.5,23.0,478.0,81.09,63.51
2016,4,20,16,45,665.5,104.0,1.55,23.0,424.0,77.77,60.95
2016,4,20,17,0,633.0,98.0,1.6,23.0,370.0,74.33,58.27
2016,4,20,17,15,588.0,91.0,1.45,22.5,314.5,69.87,54.77
2016,4,20,17,30,543.0,84.0,1.3,22.0,259.0,65.33,51.11
2016,4,20,17,45,476.0,74.0,1.2,22.0,205.5,58.18,44.93
2016,4,20,18,0,409.0,64.0,1.1,22.0,152.0,48.5,36.37
2016,4,20,18,15,312.5,50.0,1.1,21.5,105.5,37.87,26.83
2016,4,20,18,30,216.0,36.0,1.1,21.0,59.0,27.25,16.85
2016,4,20,18,45,108.0,18.0,1.1,20.5,29.5,13.69,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.38,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.75,0.0
2016,4,21,6,45,0.0,2.0,0.55,18.5,2.0,1.51,0.0
2016,4,21,7,0,0.0,3.0,0.7,19.0,3.0,2.27,0.0
2016,4,21,7,15,0.0,4.0,0.7,19.5,4.0,3.03,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,3.79,0.0
2016,4,21,7,45,0.0,24.0,0.75,20.5,24.0,18.29,9.75
2016,4,21,8,0,0.0,43.0,0.8,21.0,43.0,32.88,21.84
2016,4,21,8,15,0.0,42.0,0.8,21.0,42.0,32.13,21.11
2016,4,21,8,30,0.0,41.0,0.8,21.0,41.0,31.39,20.4
2016,4,21,8,45,0.0,59.5,0.85,21.5,59.5,45.69,31.98
2016,4,21,9,0,0.0,78.0,0.9,22.0,78.0,60.04,43.43
2016,4,21,9,15,0.0,48.0,0.9,22.0,48.0,36.89,24.5
2016,4,21,9,30,0.0,18.0,0.9,22.0,18.0,13.82,5.65
2016,4,21,9,45,0.0,71.0,0.95,22.5,71.0,54.78,38.76
2016,4,21,10,0,0.0,124.0,1.0,23.0,124.0,97.05,72.13
2016,4,21,10,15,54.0,267.0,1.0,23.0,312.5,285.58,218.71
2016,4,21,10,30,108.0,410.0,1.0,23.0,501.0,465.88,349.4
2016,4,21,10,45,235.0,408.5,1.05,23.5,614.5,601.63,444.53
2016,4,21,11,0,362.0,407.0,1.1,24.0,728.0,689.48,503.98
2016,4,21,11,15,597.5,284.5,1.15,24.0,829.5,765.42,558.36
2016,4,21,11,30,833.0,162.0,1.2,24.0,931.0,804.33,587.08
2016,4,21,11,45,851.0,153.0,1.3,24.5,947.5,756.38,553.57
2016,4,21,12,0,869.0,144.0,1.4,25.0,964.0,717.61,525.9
2016,4,21,12,15,870.0,144.5,1.5,25.0,968.5,671.27,492.8
2016,4,21,12,30,871.0,145.0,1.6,25.0,973.0,622.99,457.21
2016,4,21,12,45,870.5,144.5,1.7,25.0,969.0,571.58,418.1
2016,4,21,13,0,870.0,144.0,1.8,25.0,965.0,518.92,376.6
2016,4,21,13,15,867.0,143.5,1.85,25.0,952.5,464.11,331.92
2016,4,21,13,30,864.0,143.0,1.9,25.0,940.0,408.67,285.47
2016,4,21,13,45,856.0,143.5,2.0,25.0,918.0,351.77,237.3
2016,4,21,14,0,848.0,144.0,2.1,25.0,896.0,295.12,189.55
2016,4,21,14,15,840.0,142.0,2.15,25.0,867.0,231.12,138.59
2016,4,21,14,30,832.0,140.0,2.2,25.0,838.0,172.94,98.51
2016,4,21,14,45,820.5,138.5,2.25,25.0,801.5,115.91,73.34
2016,4,21,15,0,809.0,137.0,2.3,25.0,765.0,98.03,75.74
2016,4,21,15,15,794.5,133.5,2.3,24.5,722.0,97.47,75.63
2016,4,21,15,30,780.0,130.0,2.3,24.0,679.0,96.78,75.41
2016,4,21,15,45,503.5,205.0,2.3,24.0,550.5,127.5,101.04
2016,4,21,16,0,227.0,280.0,2.3,24.0,422.0,176.72,141.69
2016,4,21,16,15,461.5,195.5,2.2,23.5,451.0,125.28,99.91
2016,4,21,16,30,696.0,111.0,2.1,23.0,480.0,81.64,63.94
2016,4,21,16,45,481.5,140.5,2.05,23.0,382.5,96.63,76.91
2016,4,21,17,0,267.0,170.0,2.0,23.0,285.0,114.03,91.88
2016,4,21,17,15,248.5,147.5,1.9,22.5,242.5,100.72,81.05
2016,4,21,17,30,230.0,125.0,1.8,22.0,200.0,86.89,69.59
2016,4,21,17,45,200.0,103.0,1.7,22.0,159.0,72.72,57.43
2016,4,21,18,0,170.0,81.0,1.6,22.0,118.0,58.1,44.62
2016,4,21,18,15,124.5,59.0,1.55,21.5,82.0,42.96,31.18
2016,4,21,18,30,79.0,37.0,1.5,21.0,46.0,27.46,17.09
2016,4,21,18,45,39.5,18.5,1.5,20.5,23.0,14.21,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,163.0,16.5,1.8,13.5,34.5,197.43,71.82
2016,4,22,6,30,326.0,33.0,2.1,14.0,69.0,380.89,304.72
2016,4,22,6,45,427.5,44.0,2.4,15.0,120.0,494.4,403.81
2016,4,22,7,0,529.0,55.0,2.7,16.0,171.0,613.09,499.63
2016,4,22,7,15,592.0,62.5,2.6,16.5,228.0,693.61,560.6
2016,4,22,7,30,655.0,70.0,2.5,17.0,285.0,774.56,618.16
2016,4,22,7,45,697.0,76.0,2.45,18.0,343.0,832.17,654.93
2016,4,22,8,0,739.0,82.0,2.4,19.0,401.0,881.75,684.37
2016,4,22,8,15,769.0,86.5,2.35,20.0,458.0,921.83,706.08
2016,4,22,8,30,799.0,91.0,2.3,21.0,515.0,958.84,725.04
2016,4,22,8,45,820.5,94.5,2.25,22.0,568.5,982.52,734.64
2016,4,22,9,0,842.0,98.0,2.2,23.0,622.0,1002.51,741.78
2016,4,22,9,15,858.0,101.0,2.25,23.0,671.5,999.06,737.69
2016,4,22,9,30,874.0,104.0,2.3,23.0,721.0,1005.03,740.21
2016,4,22,9,45,885.5,106.5,2.4,23.5,764.5,1001.94,736.02
2016,4,22,10,0,897.0,109.0,2.5,24.0,808.0,994.84,729.45
2016,4,22,10,15,906.5,111.0,2.55,24.0,845.0,981.23,719.77
2016,4,22,10,30,916.0,113.0,2.6,24.0,882.0,963.61,707.66
2016,4,22,10,45,922.0,114.5,2.65,24.5,911.5,938.4,689.33
2016,4,22,11,0,928.0,116.0,2.7,25.0,941.0,909.45,668.7
2016,4,22,11,15,932.0,117.0,2.7,25.0,962.0,874.78,645.23
2016,4,22,11,30,936.0,118.0,2.7,25.0,983.0,836.77,619.52
2016,4,22,11,45,939.0,118.5,2.75,25.0,996.0,794.46,590.29
2016,4,22,12,0,942.0,119.0,2.8,25.0,1009.0,749.29,557.34
2016,4,22,12,15,942.5,119.0,2.8,25.0,1013.5,699.56,520.1
2016,4,22,12,30,943.0,119.0,2.8,25.0,1018.0,647.76,480.4
2016,4,22,12,45,941.5,119.0,2.8,25.5,1013.0,593.08,436.6
2016,4,22,13,0,940.0,119.0,2.8,26.0,1008.0,537.02,390.64
2016,4,22,13,15,937.0,118.5,2.75,26.0,994.5,478.86,342.51
2016,4,22,13,30,934.0,118.0,2.7,26.0,981.0,419.91,292.57
2016,4,22,13,45,928.5,117.0,2.7,26.0,958.5,359.31,240.75
2016,4,22,14,0,923.0,116.0,2.7,26.0,936.0,298.63,189.18
2016,4,22,14,15,916.0,114.5,2.65,25.5,906.0,237.52,140.26
2016,4,22,14,30,909.0,113.0,2.6,25.0,876.0,176.93,98.66
2016,4,22,14,45,899.0,111.5,2.6,25.0,839.0,116.91,72.49
2016,4,22,15,0,889.0,110.0,2.6,25.0,802.0,96.29,74.32
2016,4,22,15,15,876.0,107.5,2.5,25.0,758.0,95.15,73.58
2016,4,22,15,30,863.0,105.0,2.4,25.0,714.0,93.82,72.67
2016,4,22,15,45,846.5,102.0,2.35,25.0,665.0,82.92,63.85
2016,4,22,16,0,830.0,99.0,2.3,25.0,616.0,81.5,62.88
2016,4,22,16,15,807.5,95.5,2.15,24.5,562.0,79.49,61.55
2016,4,22,16,30,785.0,92.0,2.0,24.0,508.0,77.38,60.13
2016,4,22,16,45,755.0,87.0,1.85,24.0,452.0,73.96,57.47
2016,4,22,17,0,725.0,82.0,1.7,24.0,396.0,70.42,54.7
2016,4,22,17,15,682.5,76.5,1.5,23.0,338.5,61.1,47.15
2016,4,22,17,30,640.0,71.0,1.3,22.0,281.0,57.09,44.01
2016,4,22,17,45,577.5,63.0,1.15,21.5,224.5,50.94,38.78
2016,4,22,18,0,515.0,55.0,1.0,21.0,168.0,44.76,33.33
2016,4,22,18,15,412.5,44.5,1.0,20.0,118.0,36.26,25.69
2016,4,22,18,30,310.0,34.0,1.0,19.0,68.0,27.82,17.65
2016,4,22,18,45,155.0,17.0,1.05,18.5,34.0,13.72,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.5,1.0,14.5,35.5,195.96,89.88
2016,4,23,6,30,314.0,35.0,1.1,15.0,71.0,372.88,296.55
2016,4,23,6,45,417.5,46.0,1.2,16.0,122.0,488.19,393.61
2016,4,23,7,0,521.0,57.0,1.3,17.0,173.0,608.6,487.37
2016,4,23,7,15,584.5,65.0,1.2,17.5,230.0,690.21,546.25
