Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,7,30,648.0,73.0,1.1,18.0,287.0,772.22,601.52
2016,4,23,7,45,690.5,78.5,1.0,19.0,345.5,829.51,635.08
2016,4,23,8,0,733.0,84.0,0.9,20.0,404.0,878.49,661.22
2016,4,23,8,15,763.0,88.5,1.0,20.5,460.5,918.5,685.06
2016,4,23,8,30,793.0,93.0,1.1,21.0,517.0,955.45,706.56
2016,4,23,8,45,813.5,97.5,1.25,22.0,570.5,979.28,718.86
2016,4,23,9,0,834.0,102.0,1.4,23.0,624.0,999.42,728.83
2016,4,23,9,15,850.0,105.0,1.45,23.0,672.5,1009.27,733.51
2016,4,23,9,30,866.0,108.0,1.5,23.0,721.0,1001.59,727.34
2016,4,23,9,45,876.5,111.0,1.55,23.5,764.0,998.02,722.79
2016,4,23,10,0,887.0,114.0,1.6,24.0,807.0,990.47,715.85
2016,4,23,10,15,896.0,116.0,1.6,24.0,843.5,976.43,705.68
2016,4,23,10,30,905.0,118.0,1.6,24.0,880.0,958.45,693.23
2016,4,23,10,45,909.5,120.5,1.65,24.5,908.5,932.98,675.48
2016,4,23,11,0,914.0,123.0,1.7,25.0,937.0,903.85,655.49
2016,4,23,11,15,918.0,124.0,1.7,25.0,958.0,869.46,632.81
2016,4,23,11,30,922.0,125.0,1.7,25.0,979.0,831.77,607.96
2016,4,23,11,45,924.5,125.5,1.7,25.5,992.0,789.46,577.82
2016,4,23,12,0,927.0,126.0,1.7,26.0,1005.0,744.4,544.48
2016,4,23,12,15,927.5,126.0,1.7,26.0,1008.5,695.2,508.65
2016,4,23,12,30,928.0,126.0,1.7,26.0,1012.0,643.99,470.42
2016,4,23,12,45,925.5,127.0,1.75,26.0,1007.0,590.09,429.35
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,534.92,385.95
2016,4,23,13,15,920.0,127.5,1.85,26.0,988.5,477.59,339.51
2016,4,23,13,30,917.0,127.0,1.9,26.0,975.0,419.53,291.12
2016,4,23,13,45,911.0,126.5,1.95,26.0,953.0,359.99,240.78
2016,4,23,14,0,905.0,126.0,2.0,26.0,931.0,300.44,190.62
2016,4,23,14,15,898.0,124.5,2.1,26.0,901.5,240.35,142.57
2016,4,23,14,30,891.0,123.0,2.2,26.0,872.0,180.8,101.64
2016,4,23,14,45,881.5,121.0,2.3,26.0,835.5,121.58,75.58
2016,4,23,15,0,872.0,119.0,2.4,26.0,799.0,100.27,77.25
2016,4,23,15,15,859.0,116.5,2.45,25.5,755.5,99.32,76.84
2016,4,23,15,30,846.0,114.0,2.5,25.0,712.0,89.0,68.68
2016,4,23,15,45,829.5,110.5,2.6,25.0,663.5,87.64,67.77
2016,4,23,16,0,813.0,107.0,2.7,25.0,615.0,86.14,66.74
2016,4,23,16,15,790.0,103.0,2.65,24.5,561.5,84.02,65.34
2016,4,23,16,30,767.0,99.0,2.6,24.0,508.0,81.78,63.84
2016,4,23,16,45,736.0,94.0,2.55,24.0,451.5,72.54,56.28
2016,4,23,17,0,705.0,89.0,2.5,24.0,395.0,69.4,53.84
2016,4,23,17,15,661.5,83.0,2.3,23.0,337.5,65.28,50.73
2016,4,23,17,30,618.0,77.0,2.1,22.0,280.0,61.11,47.48
2016,4,23,17,45,551.0,69.0,1.9,21.5,224.0,55.12,42.4
2016,4,23,18,0,484.0,61.0,1.7,21.0,168.0,49.13,37.11
2016,4,23,18,15,384.5,48.5,1.65,20.0,118.0,39.26,28.28
2016,4,23,18,30,285.0,36.0,1.6,19.0,68.0,29.33,18.97
2016,4,23,18,45,142.5,18.0,1.6,18.5,34.0,13.8,0.23
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,65.0,22.5,1.9,15.5,30.0,106.42,54.14
2016,4,24,6,30,130.0,45.0,2.1,16.0,60.0,206.15,165.08
2016,4,24,6,45,201.0,66.5,2.35,16.5,105.0,298.58,246.28
2016,4,24,7,0,272.0,88.0,2.6,17.0,150.0,393.35,326.14
2016,4,24,7,15,332.0,104.5,2.8,17.5,201.0,493.75,406.53
2016,4,24,7,30,392.0,121.0,3.0,18.0,252.0,575.69,469.88
2016,4,24,7,45,440.0,133.0,3.2,18.5,305.5,640.49,517.93
2016,4,24,8,0,488.0,145.0,3.4,19.0,359.0,704.77,563.76
2016,4,24,8,15,523.0,154.5,3.5,19.0,411.5,751.59,596.27
2016,4,24,8,30,558.0,164.0,3.6,19.0,464.0,796.49,626.96
2016,4,24,8,45,292.0,201.0,3.75,19.5,359.5,536.5,427.04
2016,4,24,9,0,26.0,238.0,3.9,20.0,255.0,230.76,181.23
2016,4,24,9,15,17.5,226.0,3.95,20.0,237.5,206.82,162.05
2016,4,24,9,30,9.0,214.0,4.0,20.0,220.0,184.71,143.78
2016,4,24,9,45,13.0,241.0,4.1,20.5,250.5,211.03,164.05
2016,4,24,10,0,17.0,268.0,4.2,21.0,281.0,236.78,183.56
2016,4,24,10,15,18.5,279.0,4.2,21.0,294.5,245.38,189.85
2016,4,24,10,30,20.0,290.0,4.2,21.0,308.0,253.77,196.0
2016,4,24,10,45,46.0,357.5,4.25,21.5,398.5,350.56,269.94
2016,4,24,11,0,72.0,425.0,4.3,22.0,489.0,426.47,326.13
2016,4,24,11,15,177.0,442.5,4.3,22.0,605.5,531.18,405.08
2016,4,24,11,30,282.0,460.0,4.3,22.0,722.0,620.28,470.3
2016,4,24,11,45,237.0,475.0,4.3,22.5,697.0,566.23,428.25
2016,4,24,12,0,192.0,490.0,4.3,23.0,672.0,524.53,395.74
2016,4,24,12,15,266.5,474.0,4.2,23.0,728.0,540.71,407.56
2016,4,24,12,30,341.0,458.0,4.1,23.0,784.0,545.52,410.06
2016,4,24,12,45,180.5,397.5,4.1,23.5,570.5,391.09,294.72
2016,4,24,13,0,20.0,337.0,4.1,24.0,357.0,262.25,197.79
2016,4,24,13,15,19.5,328.0,4.05,24.0,346.5,252.17,190.34
2016,4,24,13,30,19.0,319.0,4.0,24.0,336.0,242.31,182.81
2016,4,24,13,45,15.5,281.0,3.95,24.0,295.0,212.01,159.8
2016,4,24,14,0,12.0,243.0,3.9,24.0,254.0,182.63,137.44
2016,4,24,14,15,13.5,256.0,3.85,24.0,268.0,189.48,142.81
2016,4,24,14,30,15.0,269.0,3.8,24.0,282.0,195.45,147.59
2016,4,24,14,45,373.5,221.5,3.75,24.0,514.0,133.62,93.85
2016,4,24,15,0,732.0,174.0,3.7,24.0,746.0,106.4,82.98
2016,4,24,15,15,717.0,170.0,3.7,24.0,705.0,106.54,83.32
2016,4,24,15,30,702.0,166.0,3.7,24.0,664.0,106.58,83.56
2016,4,24,15,45,684.5,160.0,3.7,24.0,618.0,105.25,82.7
2016,4,24,16,0,667.0,154.0,3.7,24.0,572.0,103.73,81.7
2016,4,24,16,15,641.0,148.0,3.65,23.5,521.5,101.81,80.54
2016,4,24,16,30,615.0,142.0,3.6,23.0,471.0,99.75,79.26
2016,4,24,16,45,582.5,133.5,3.55,23.0,418.0,95.71,76.16
2016,4,24,17,0,550.0,125.0,3.5,23.0,365.0,89.26,70.97
2016,4,24,17,15,504.5,115.0,3.3,22.5,311.5,82.77,65.81
2016,4,24,17,30,459.0,105.0,3.1,22.0,258.0,76.11,60.39
2016,4,24,17,45,399.0,91.5,2.9,22.0,206.0,66.82,52.4
2016,4,24,18,0,339.0,78.0,2.7,22.0,154.0,57.35,44.03
2016,4,24,18,15,253.0,60.5,2.6,21.5,108.0,44.75,32.79
2016,4,24,18,30,167.0,43.0,2.5,21.0,62.0,31.98,21.03
2016,4,24,18,45,83.5,21.5,2.45,20.5,31.0,16.31,2.2
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,108.0,21.5,2.55,19.5,34.5,159.15,91.06
2016,4,25,6,30,216.0,43.0,2.7,20.0,69.0,296.29,235.66
2016,4,25,6,45,308.0,58.0,2.85,20.5,117.0,400.75,325.43
2016,4,25,7,0,400.0,73.0,3.0,21.0,165.0,510.55,414.14
2016,4,25,7,15,463.0,84.0,3.2,21.5,218.5,590.31,475.91
2016,4,25,7,30,526.0,95.0,3.4,22.0,272.0,681.1,543.19
2016,4,25,7,45,393.0,136.0,3.6,22.5,281.5,597.49,477.47
2016,4,25,8,0,260.0,177.0,3.8,23.0,291.0,490.98,391.76
2016,4,25,8,15,226.0,207.0,3.9,23.5,316.0,465.22,369.52
2016,4,25,8,30,192.0,237.0,4.0,24.0,341.0,460.5,362.58
2016,4,25,8,45,118.5,249.0,4.15,24.5,315.0,391.38,305.9
2016,4,25,9,0,45.0,261.0,4.3,25.0,289.0,298.09,230.73
2016,4,25,9,15,59.5,292.0,4.35,25.5,332.5,340.11,262.22
2016,4,25,9,30,74.0,323.0,4.4,26.0,376.0,380.63,291.73
2016,4,25,9,45,115.5,354.0,4.45,26.5,442.5,469.28,357.03
2016,4,25,10,0,157.0,385.0,4.5,27.0,509.0,530.74,400.99
2016,4,25,10,15,183.5,403.0,4.5,27.0,554.0,561.13,422.33
2016,4,25,10,30,210.0,421.0,4.5,27.0,599.0,588.73,441.59
2016,4,25,10,45,298.0,409.5,4.5,27.5,671.0,657.64,490.5
2016,4,25,11,0,386.0,398.0,4.5,28.0,743.0,701.26,520.61
2016,4,25,11,15,604.0,283.5,4.5,28.0,838.0,769.69,571.8
2016,4,25,11,30,822.0,169.0,4.5,28.0,933.0,801.9,596.74
2016,4,25,11,45,846.5,154.5,4.55,28.5,951.0,754.32,561.47
2016,4,25,12,0,871.0,140.0,4.6,29.0,969.0,716.4,532.45
2016,4,25,12,15,871.5,140.5,4.55,29.0,972.5,669.88,496.94
2016,4,25,12,30,872.0,141.0,4.5,29.0,976.0,621.51,459.35
2016,4,25,12,45,511.5,316.0,4.5,29.0,805.5,507.75,373.29
2016,4,25,13,0,151.0,491.0,4.5,29.0,635.0,417.99,306.97
2016,4,25,13,15,503.5,317.5,4.45,29.0,787.0,426.31,308.52
2016,4,25,13,30,856.0,144.0,4.4,29.0,939.0,407.93,284.35
2016,4,25,13,45,607.0,278.0,4.35,29.0,835.5,350.11,241.78
2016,4,25,14,0,358.0,412.0,4.3,29.0,732.0,332.95,233.67
2016,4,25,14,15,251.5,416.5,4.25,29.0,638.0,283.41,200.14
2016,4,25,14,30,145.0,421.0,4.2,29.0,544.0,262.2,189.66
2016,4,25,14,45,467.5,282.5,4.2,29.0,653.0,169.13,117.23
2016,4,25,15,0,790.0,144.0,4.2,29.0,762.0,100.97,76.89
2016,4,25,15,15,564.5,227.0,4.1,29.0,656.5,135.74,105.22
2016,4,25,15,30,339.0,310.0,4.0,29.0,551.0,182.96,143.32
2016,4,25,15,45,526.5,222.0,3.95,29.0,566.5,136.89,106.6
2016,4,25,16,0,714.0,134.0,3.9,29.0,582.0,92.83,71.1
2016,4,25,16,15,689.0,128.5,3.75,28.5,530.5,90.69,69.76
2016,4,25,16,30,664.0,123.0,3.6,28.0,479.0,88.39,68.26
2016,4,25,16,45,629.5,117.0,3.5,28.0,425.0,85.43,66.07
2016,4,25,17,0,595.0,111.0,3.4,28.0,371.0,82.38,63.77
2016,4,25,17,15,549.5,102.5,3.2,27.5,316.5,77.25,59.83
2016,4,25,17,30,504.0,94.0,3.0,27.0,262.0,71.99,55.66
2016,4,25,17,45,438.5,83.0,2.8,26.5,209.5,61.65,47.04
2016,4,25,18,0,373.0,72.0,2.6,26.0,157.0,53.61,40.12
2016,4,25,18,15,283.5,56.5,2.65,25.5,110.5,42.21,30.09
2016,4,25,18,30,194.0,41.0,2.7,25.0,64.0,30.72,19.66
2016,4,25,18,45,97.0,20.5,2.8,24.5,32.0,15.51,2.47
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,90.5,23.0,4.05,20.0,34.5,129.2,78.75
2016,4,26,6,30,181.0,46.0,4.1,20.0,69.0,270.41,215.95
2016,4,26,6,45,257.0,65.0,4.15,20.5,115.5,365.37,298.32
2016,4,26,7,0,333.0,84.0,4.2,21.0,162.0,464.04,379.93
2016,4,26,7,15,166.5,98.0,4.3,21.5,137.0,302.4,247.89
2016,4,26,7,30,0.0,112.0,4.4,22.0,112.0,98.95,76.25
2016,4,26,7,45,11.5,138.0,4.55,22.5,143.5,134.23,105.42
2016,4,26,8,0,23.0,164.0,4.7,23.0,175.0,169.21,133.56
2016,4,26,8,15,22.0,181.5,4.8,23.0,193.0,181.8,143.03
2016,4,26,8,30,21.0,199.0,4.9,23.0,211.0,194.36,152.42
2016,4,26,8,45,78.5,245.5,5.05,23.5,295.0,321.73,253.7
2016,4,26,9,0,136.0,292.0,5.2,24.0,379.0,450.92,352.55
2016,4,26,9,15,420.0,233.0,5.25,24.5,528.5,713.37,553.1
2016,4,26,9,30,704.0,174.0,5.3,25.0,678.0,934.48,710.44
2016,4,26,9,45,720.5,177.5,5.4,25.5,720.0,937.98,709.12
2016,4,26,10,0,737.0,181.0,5.5,26.0,762.0,937.56,706.53
2016,4,26,10,15,748.0,184.5,5.55,26.0,797.0,927.91,698.87
2016,4,26,10,30,759.0,188.0,5.6,26.0,832.0,914.42,688.76
2016,4,26,10,45,764.5,192.0,5.7,26.5,859.5,883.55,665.63
2016,4,26,11,0,770.0,196.0,5.8,27.0,887.0,858.69,646.85
2016,4,26,11,15,775.0,197.5,5.85,27.0,906.5,827.9,624.09
2016,4,26,11,30,780.0,199.0,5.9,27.0,926.0,793.91,598.83
2016,4,26,11,45,585.0,314.0,5.95,27.5,863.0,708.11,531.33
2016,4,26,12,0,390.0,429.0,6.0,28.0,800.0,618.28,461.53
2016,4,26,12,15,591.0,313.0,5.95,28.0,878.5,628.41,470.3
2016,4,26,12,30,792.0,197.0,5.9,28.0,957.0,620.0,463.36
2016,4,26,12,45,419.5,313.0,5.9,28.0,716.0,456.51,340.25
2016,4,26,13,0,47.0,429.0,5.9,28.0,475.0,333.22,248.17
2016,4,26,13,15,146.5,449.5,5.85,28.0,587.5,371.06,274.94
2016,4,26,13,30,246.0,470.0,5.8,28.0,700.0,400.3,293.18
2016,4,26,13,45,132.0,389.0,5.8,28.0,512.5,295.75,217.12
2016,4,26,14,0,18.0,308.0,5.8,28.0,325.0,227.86,169.66
2016,4,26,14,15,132.5,361.5,5.7,28.0,474.5,249.32,181.23
2016,4,26,14,30,247.0,415.0,5.6,28.0,624.0,256.42,182.83
2016,4,26,14,45,298.5,383.0,5.6,28.0,625.0,219.91,159.51
2016,4,26,15,0,350.0,351.0,5.6,28.0,626.0,197.78,155.29
2016,4,26,15,15,293.5,342.0,5.5,27.5,564.0,194.2,153.08
2016,4,26,15,30,237.0,333.0,5.4,27.0,502.0,202.17,160.16
2016,4,26,15,45,195.0,311.5,5.3,27.0,444.5,191.03,151.58
2016,4,26,16,0,153.0,290.0,5.2,27.0,387.0,179.51,142.69
2016,4,26,16,15,146.5,264.0,4.95,26.5,350.5,166.4,132.71
2016,4,26,16,30,140.0,238.0,4.7,26.0,314.0,152.7,122.15
2016,4,26,16,45,70.5,188.5,4.5,26.0,227.0,129.18,103.1
2016,4,26,17,0,1.0,139.0,4.3,26.0,140.0,101.34,80.22
2016,4,26,17,15,0.5,118.0,4.1,25.5,118.5,86.67,68.3
2016,4,26,17,30,0.0,97.0,3.9,25.0,97.0,71.86,56.03
2016,4,26,17,45,70.5,99.5,3.7,25.0,115.5,71.69,55.91
2016,4,26,18,0,141.0,102.0,3.5,25.0,134.0,70.87,54.98
2016,4,26,18,15,94.0,72.0,3.5,24.5,91.0,51.24,37.88
2016,4,26,18,30,47.0,42.0,3.5,24.0,48.0,31.04,20.07
2016,4,26,18,45,23.5,21.0,3.55,23.5,24.0,16.05,3.47
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,27,6,15,103.5,23.5,3.35,18.0,37.0,162.19,105.9
2016,4,27,6,30,207.0,47.0,3.4,18.0,74.0,294.18,237.21
2016,4,27,6,45,315.5,61.5,3.45,18.0,125.0,412.47,339.29
2016,4,27,7,0,424.0,76.0,3.5,18.0,176.0,537.11,441.03
2016,4,27,7,15,490.5,86.5,3.4,18.5,232.5,627.25,510.23
2016,4,27,7,30,557.0,97.0,3.3,19.0,289.0,714.15,573.47
2016,4,27,7,45,619.0,101.0,3.25,19.5,349.5,788.52,624.76
2016,4,27,8,0,681.0,105.0,3.2,20.0,410.0,861.25,672.85
2016,4,27,8,15,714.0,111.0,3.15,20.5,467.0,905.0,698.99
2016,4,27,8,30,747.0,117.0,3.1,21.0,524.0,945.89,722.69
2016,4,27,8,45,782.0,117.5,3.05,22.0,580.5,971.04,733.82
2016,4,27,9,0,817.0,118.0,3.0,23.0,637.0,1001.26,748.29
2016,4,27,9,15,834.5,121.0,2.95,23.5,686.5,1012.47,751.4
2016,4,27,9,30,852.0,124.0,2.9,24.0,736.0,1019.63,752.14
2016,4,27,9,45,871.0,124.0,2.9,25.0,781.5,1020.79,748.15
2016,4,27,10,0,890.0,124.0,2.9,26.0,827.0,1003.73,732.58
2016,4,27,10,15,899.5,126.0,2.8,26.5,864.5,989.75,720.02
2016,4,27,10,30,909.0,128.0,2.7,27.0,902.0,971.78,705.08
2016,4,27,10,45,918.5,128.0,2.65,27.5,932.0,948.01,687.06
2016,4,27,11,0,928.0,128.0,2.6,28.0,962.0,920.4,666.78
2016,4,27,11,15,932.5,129.5,2.6,28.0,983.5,886.19,644.02
2016,4,27,11,30,937.0,131.0,2.6,28.0,1005.0,848.57,619.02
2016,4,27,11,45,945.0,128.0,2.6,28.5,1019.5,806.82,589.07
2016,4,27,12,0,953.0,125.0,2.6,29.0,1034.0,762.03,555.76
2016,4,27,12,15,953.5,125.0,2.6,29.0,1038.0,711.74,519.0
2016,4,27,12,30,954.0,125.0,2.6,29.0,1042.0,659.41,479.84
2016,4,27,12,45,954.0,124.0,2.6,29.0,1037.0,604.4,437.62
2016,4,27,13,0,954.0,123.0,2.6,29.0,1032.0,547.96,393.02
2016,4,27,13,15,951.0,122.5,2.55,29.0,1018.5,489.28,345.32
2016,4,27,13,30,948.0,122.0,2.5,29.0,1005.0,429.84,295.79
2016,4,27,13,45,944.0,120.0,2.5,29.0,983.0,368.63,244.25
2016,4,27,14,0,940.0,118.0,2.5,29.0,961.0,307.19,192.71
2016,4,27,14,15,933.0,116.5,2.4,29.0,930.5,245.43,143.38
2016,4,27,14,30,926.0,115.0,2.3,29.0,900.0,184.19,101.08
2016,4,27,14,45,917.0,113.0,2.25,29.0,862.5,123.3,73.35
2016,4,27,15,0,908.0,111.0,2.2,29.0,825.0,97.29,73.83
2016,4,27,15,15,895.5,108.5,2.0,28.5,780.5,96.2,73.29
2016,4,27,15,30,883.0,106.0,1.8,28.0,736.0,94.91,72.57
2016,4,27,15,45,865.5,103.5,1.65,28.0,686.0,93.28,71.44
2016,4,27,16,0,848.0,101.0,1.5,28.0,636.0,83.1,63.31
2016,4,27,16,15,826.0,97.5,1.35,28.0,582.0,81.13,61.92
2016,4,27,16,30,804.0,94.0,1.2,28.0,528.0,79.06,60.43
2016,4,27,16,45,773.0,90.0,1.1,28.0,470.5,76.35,58.41
2016,4,27,17,0,742.0,86.0,1.0,28.0,413.0,73.58,56.33
2016,4,27,17,15,700.0,80.0,0.85,27.5,354.5,63.73,48.4
2016,4,27,17,30,658.0,74.0,0.7,27.0,296.0,59.41,45.0
2016,4,27,17,45,593.0,67.0,0.55,26.5,238.5,54.01,40.55
2016,4,27,18,0,528.0,60.0,0.4,26.0,181.0,48.65,35.95
2016,4,27,18,15,427.5,49.0,0.45,25.5,129.0,39.85,28.18
2016,4,27,18,30,327.0,38.0,0.5,25.0,77.0,31.07,20.1
2016,4,27,18,45,163.5,19.0,0.6,25.0,38.5,15.3,3.57
2016,4,27,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,14.5,4.0,1.2,14.5,4.5,0.0,0.0
2016,4,28,6,0,29.0,8.0,1.2,15.0,9.0,29.57,0.0
2016,4,28,6,15,149.0,26.5,1.45,16.0,44.5,208.63,143.73
2016,4,28,6,30,269.0,45.0,1.7,17.0,80.0,344.2,277.54
2016,4,28,6,45,362.0,58.0,2.0,18.0,130.0,448.57,365.12
2016,4,28,7,0,455.0,71.0,2.3,19.0,180.0,564.92,457.3
2016,4,28,7,15,516.5,81.0,2.45,19.5,235.5,646.43,519.0
2016,4,28,7,30,578.0,91.0,2.6,20.0,291.0,728.02,577.98
2016,4,28,7,45,622.5,97.5,2.8,20.5,347.5,787.87,619.22
2016,4,28,8,0,667.0,104.0,3.0,21.0,404.0,845.97,658.09
2016,4,28,8,15,698.0,109.5,3.25,21.5,459.0,886.89,684.32
2016,4,28,8,30,729.0,115.0,3.5,22.0,514.0,925.01,708.31
2016,4,28,8,45,752.5,119.0,3.8,23.0,566.0,950.4,722.2
2016,4,28,9,0,776.0,123.0,4.1,24.0,618.0,965.08,728.74
2016,4,28,9,15,793.0,127.0,4.1,24.5,666.0,977.13,733.3
2016,4,28,9,30,810.0,131.0,4.1,25.0,714.0,985.26,735.36
2016,4,28,9,45,821.5,134.5,4.2,25.5,755.5,983.34,731.44
2016,4,28,10,0,833.0,138.0,4.3,26.0,797.0,977.43,725.12
2016,4,28,10,15,842.0,140.0,4.3,26.0,832.5,963.57,714.54
2016,4,28,10,30,851.0,142.0,4.3,26.0,868.0,945.82,701.57
2016,4,28,10,45,854.5,146.0,4.35,26.5,895.0,921.22,683.04
2016,4,28,11,0,858.0,150.0,4.4,27.0,922.0,879.38,652.98
2016,4,28,11,15,862.0,151.0,4.4,27.0,942.0,846.18,629.97
2016,4,28,11,30,866.0,152.0,4.4,27.0,962.0,809.86,604.68
2016,4,28,11,45,862.5,156.5,4.45,27.5,972.0,767.63,572.51
2016,4,28,12,0,859.0,161.0,4.5,28.0,982.0,733.33,545.16
2016,4,28,12,15,858.5,161.0,4.45,28.0,984.5,675.61,502.18
2016,4,28,12,30,858.0,161.0,4.4,28.0,987.0,626.5,464.19
2016,4,28,12,45,844.0,168.5,4.4,28.0,978.0,579.3,426.46
2016,4,28,13,0,830.0,176.0,4.4,28.0,969.0,524.88,382.73
2016,4,28,13,15,825.0,175.5,4.35,28.0,954.5,469.4,337.1
2016,4,28,13,30,820.0,175.0,4.3,28.0,940.0,413.73,290.29
2016,4,28,13,45,791.0,187.0,4.25,28.0,911.5,358.17,243.61
2016,4,28,14,0,762.0,199.0,4.2,28.0,883.0,299.8,195.54
2016,4,28,14,15,446.0,310.5,4.15,28.0,707.5,254.22,171.18
2016,4,28,14,30,130.0,422.0,4.1,28.0,532.0,261.52,190.39
2016,4,28,14,45,79.0,365.0,4.05,28.0,431.5,231.65,171.75
2016,4,28,15,0,28.0,308.0,4.0,28.0,331.0,197.15,154.33
2016,4,28,15,15,18.5,260.0,3.95,28.0,275.0,184.56,144.68
2016,4,28,15,30,9.0,212.0,3.9,28.0,219.0,153.7,120.27
2016,4,28,15,45,8.5,203.5,3.85,28.0,209.5,147.58,115.69
2016,4,28,16,0,8.0,195.0,3.8,28.0,200.0,141.35,110.99
2016,4,28,16,15,4.0,131.0,3.65,27.5,133.5,98.44,76.37
2016,4,28,16,30,0.0,67.0,3.5,27.0,67.0,51.45,37.69
2016,4,28,16,45,0.0,41.0,3.35,26.5,41.0,31.37,20.99
2016,4,28,17,0,0.0,15.0,3.2,26.0,15.0,11.43,4.12
2016,4,28,17,15,0.0,13.0,3.0,25.5,13.0,9.89,2.86
2016,4,28,17,30,0.0,11.0,2.8,25.0,11.0,8.36,1.57
2016,4,28,17,45,71.0,57.0,2.65,25.0,73.5,43.52,31.87
2016,4,28,18,0,142.0,103.0,2.5,25.0,136.0,71.61,55.66
2016,4,28,18,15,98.0,72.5,2.55,24.5,92.5,51.73,38.35
2016,4,28,18,30,54.0,42.0,2.6,24.0,49.0,31.19,20.3
2016,4,28,18,45,27.0,21.0,2.7,24.0,24.5,16.13,4.59
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,7.97,0.0
2016,4,29,6,15,52.0,26.0,2.8,21.5,32.5,88.27,58.74
2016,4,29,6,30,98.0,48.0,2.9,22.0,61.0,178.48,140.86
2016,4,29,6,45,145.0,74.5,3.05,22.5,104.5,258.35,208.7
2016,4,29,7,0,192.0,101.0,3.2,23.0,148.0,337.23,273.69
2016,4,29,7,15,96.0,78.5,3.55,23.5,102.0,184.36,149.41
2016,4,29,7,30,0.0,56.0,3.9,24.0,56.0,42.87,29.78
2016,4,29,7,45,0.0,97.5,4.25,24.5,97.5,78.78,59.04
2016,4,29,8,0,0.0,139.0,4.6,25.0,139.0,118.06,90.39
2016,4,29,8,15,0.0,130.5,4.75,25.0,130.5,106.74,80.93
2016,4,29,8,30,0.0,122.0,4.9,25.0,122.0,97.37,73.13
2016,4,29,8,45,23.0,194.0,5.1,25.5,208.5,186.93,144.73
2016,4,29,9,0,46.0,266.0,5.3,26.0,295.0,303.48,234.94
2016,4,29,9,15,27.0,237.0,5.35,26.0,254.5,246.5,189.57
2016,4,29,9,30,8.0,208.0,5.4,26.0,214.0,177.92,135.26
2016,4,29,9,45,8.0,206.0,5.45,26.5,212.0,174.65,132.21
2016,4,29,10,0,8.0,204.0,5.5,27.0,210.0,171.7,129.38
2016,4,29,10,15,259.5,271.0,5.45,27.0,492.0,521.34,400.43
2016,4,29,10,30,511.0,338.0,5.4,27.0,774.0,821.86,616.7
2016,4,29,10,45,255.5,237.0,5.4,27.5,455.5,476.02,362.77
2016,4,29,11,0,0.0,136.0,5.4,28.0,137.0,106.42,77.29
2016,4,29,11,15,1.0,138.5,5.35,28.0,140.0,109.09,79.55
2016,4,29,11,30,2.0,141.0,5.3,28.0,143.0,111.64,81.47
2016,4,29,11,45,7.0,184.5,5.25,28.0,191.5,149.08,110.33
2016,4,29,12,0,12.0,228.0,5.2,28.0,240.0,185.48,138.07
2016,4,29,12,15,22.0,314.5,5.15,28.0,336.0,259.07,193.55
2016,4,29,12,30,32.0,401.0,5.1,28.0,432.0,323.31,241.07
2016,4,29,12,45,30.0,390.0,5.05,28.0,419.0,306.41,228.2
2016,4,29,13,0,28.0,379.0,5.0,28.0,406.0,290.27,216.07
2016,4,29,13,15,22.0,334.0,4.9,28.0,355.0,257.56,191.62
2016,4,29,13,30,16.0,289.0,4.8,28.0,304.0,220.55,163.9
2016,4,29,13,45,75.5,372.0,4.75,28.0,440.0,278.57,205.68
2016,4,29,14,0,135.0,455.0,4.7,28.0,576.0,314.81,229.79
2016,4,29,14,15,325.5,393.0,4.6,28.0,673.0,286.54,200.45
2016,4,29,14,30,516.0,331.0,4.5,28.0,770.0,237.68,157.79
2016,4,29,14,45,461.0,349.0,4.4,28.0,728.5,202.43,142.19
2016,4,29,15,0,406.0,367.0,4.3,28.0,687.0,206.35,161.74
2016,4,29,15,15,376.0,339.0,4.1,27.5,623.0,195.25,153.51
2016,4,29,15,30,346.0,311.0,3.9,27.0,559.0,183.37,144.64
2016,4,29,15,45,316.5,294.5,3.75,27.0,509.0,176.33,139.35
2016,4,29,16,0,287.0,278.0,3.6,27.0,459.0,168.88,133.73
2016,4,29,16,15,228.5,280.0,3.35,27.0,416.5,176.02,139.93
2016,4,29,16,30,170.0,282.0,3.1,27.0,374.0,173.92,138.66
2016,4,29,16,45,149.5,254.5,2.9,27.0,329.5,159.19,127.1
2016,4,29,17,0,129.0,227.0,2.7,27.0,285.0,143.93,115.02
2016,4,29,17,15,107.0,196.0,2.55,26.5,239.5,128.94,103.21
2016,4,29,17,30,85.0,165.0,2.4,26.0,194.0,110.08,87.92
2016,4,29,17,45,64.5,131.5,2.25,25.5,151.5,89.58,70.89
2016,4,29,18,0,44.0,98.0,2.1,25.0,109.0,68.54,53.01
2016,4,29,18,15,22.0,66.0,2.05,24.5,71.5,47.68,34.95
2016,4,29,18,30,0.0,34.0,2.0,24.0,34.0,25.76,15.84
2016,4,29,18,45,0.0,17.0,2.0,24.0,17.0,12.96,2.93
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,5.5,4.0,3.15,15.0,4.0,0.0,0.0
2016,4,30,6,0,11.0,8.0,3.3,15.0,8.0,15.14,0.0
2016,4,30,6,15,90.5,30.5,3.4,15.0,42.0,149.6,108.1
2016,4,30,6,30,170.0,53.0,3.5,15.0,76.0,251.18,206.06
2016,4,30,6,45,262.5,70.5,3.65,15.5,125.5,377.22,314.14
2016,4,30,7,0,355.0,88.0,3.8,16.0,175.0,489.4,407.54
2016,4,30,7,15,417.5,101.0,3.9,17.0,229.0,570.14,470.39
2016,4,30,7,30,480.0,114.0,4.0,18.0,283.0,652.16,531.29
2016,4,30,7,45,533.5,121.5,4.15,19.0,340.0,718.35,577.83
2016,4,30,8,0,587.0,129.0,4.3,20.0,397.0,794.6,630.17
2016,4,30,8,15,620.5,136.5,4.25,20.5,451.5,840.13,659.02
2016,4,30,8,30,654.0,144.0,4.2,21.0,506.0,882.84,685.37
2016,4,30,8,45,686.0,147.5,4.2,21.5,559.0,916.37,705.04
2016,4,30,9,0,718.0,151.0,4.2,22.0,612.0,946.42,722.13
2016,4,30,9,15,736.5,155.5,4.0,22.5,659.5,960.15,726.77
2016,4,30,9,30,755.0,160.0,3.8,23.0,707.0,970.09,728.93
2016,4,30,9,45,778.5,158.5,3.6,23.5,751.0,965.55,721.41
2016,4,30,10,0,802.0,157.0,3.4,24.0,795.0,966.71,718.0
2016,4,30,10,15,812.5,159.5,3.2,24.5,831.0,955.1,706.15
2016,4,30,10,30,823.0,162.0,3.0,25.0,867.0,939.54,691.98
2016,4,30,10,45,838.0,159.5,2.8,25.5,897.5,919.38,674.98
2016,4,30,11,0,853.0,157.0,2.6,26.0,928.0,895.21,655.57
2016,4,30,11,15,858.0,158.0,2.35,26.0,948.5,862.0,631.22
2016,4,30,11,30,863.0,159.0,2.1,26.0,969.0,825.48,604.23
2016,4,30,11,45,877.0,152.5,1.9,26.5,984.5,775.48,567.04
2016,4,30,12,0,891.0,146.0,1.7,27.0,1000.0,734.9,535.47
2016,4,30,12,15,891.5,146.0,1.6,27.0,1004.0,687.05,500.03
2016,4,30,12,30,892.0,146.0,1.5,27.0,1008.0,637.39,462.58
2016,4,30,12,45,893.5,144.0,1.4,27.0,1003.5,585.51,422.62
2016,4,30,13,0,895.0,142.0,1.3,27.0,999.0,532.28,380.57
2016,4,30,13,15,892.0,141.5,1.3,27.0,986.0,476.79,336.19
2016,4,30,13,30,889.0,141.0,1.3,27.0,973.0,420.66,290.05
2016,4,30,13,45,886.0,138.5,1.35,27.5,952.0,362.95,241.49
2016,4,30,14,0,883.0,136.0,1.4,28.0,931.0,304.98,192.87
2016,4,30,14,15,876.0,134.5,1.35,28.0,902.0,246.68,146.5
2016,4,30,14,30,869.0,133.0,1.3,28.0,873.0,188.92,106.42
2016,4,30,14,45,862.0,129.5,1.3,28.0,837.0,130.93,78.91
2016,4,30,15,0,855.0,126.0,1.3,28.0,801.0,102.89,78.53
2016,4,30,15,15,842.5,123.0,1.25,27.5,758.5,92.31,70.34
2016,4,30,15,30,830.0,120.0,1.2,27.0,716.0,91.71,70.19
2016,4,30,15,45,816.5,115.5,1.15,27.0,668.5,90.03,69.01
2016,4,30,16,0,803.0,111.0,1.1,27.0,621.0,88.14,67.68
2016,4,30,16,15,781.0,107.0,1.05,26.5,568.5,86.19,66.44
2016,4,30,16,30,759.0,103.0,1.0,26.0,516.0,84.11,65.1
2016,4,30,16,45,732.5,97.0,0.95,26.0,461.0,74.21,57.09
2016,4,30,17,0,706.0,91.0,0.9,26.0,406.0,70.58,54.28
2016,4,30,17,15,664.5,85.0,0.85,25.5,349.5,66.54,51.19
2016,4,30,17,30,623.0,79.0,0.8,25.0,293.0,62.44,47.96
2016,4,30,17,45,566.0,70.5,0.8,24.5,237.5,56.23,42.81
2016,4,30,18,0,509.0,62.0,0.8,24.0,182.0,49.93,37.38
2016,4,30,18,15,414.5,51.0,0.85,23.0,131.5,41.26,29.76
2016,4,30,18,30,320.0,40.0,0.9,22.0,81.0,32.58,21.79
2016,4,30,18,45,180.0,24.5,0.95,21.5,45.0,18.71,7.3
2016,4,30,19,0,40.0,9.0,1.0,21.0,9.0,7.08,0.0
2016,4,30,19,15,20.0,4.5,1.0,20.5,4.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,23.0,6.0,2.7,15.5,6.5,0.0,0.0
2016,5,1,6,0,46.0,12.0,3.0,16.0,13.0,46.45,0.0
2016,5,1,6,15,166.0,29.0,3.25,16.5,49.5,229.99,170.75
2016,5,1,6,30,286.0,46.0,3.5,17.0,86.0,359.12,293.03
2016,5,1,6,45,370.0,59.0,3.75,17.5,135.0,456.49,376.17
2016,5,1,7,0,454.0,72.0,4.0,18.0,184.0,565.78,464.74
2016,5,1,7,15,227.0,49.5,4.1,18.5,105.5,308.66,257.87
2016,5,1,7,30,0.0,27.0,4.2,19.0,27.0,20.58,11.68
2016,5,1,7,45,12.0,98.0,4.35,19.5,103.5,91.03,71.04
2016,5,1,8,0,24.0,169.0,4.5,20.0,180.0,174.25,139.17
2016,5,1,8,15,12.0,162.0,4.5,20.0,167.5,149.95,118.27
2016,5,1,8,30,0.0,155.0,4.5,20.0,155.0,127.95,99.43
2016,5,1,8,45,17.5,206.0,4.55,20.5,217.5,192.82,151.8
2016,5,1,9,0,35.0,257.0,4.6,21.0,280.0,281.5,221.45
2016,5,1,9,15,22.0,234.5,4.55,21.5,249.5,218.54,170.45
2016,5,1,9,30,9.0,212.0,4.5,22.0,219.0,182.38,140.78
2016,5,1,9,45,12.5,240.0,4.5,22.5,250.0,209.08,161.22
2016,5,1,10,0,16.0,268.0,4.5,23.0,281.0,235.25,180.89
2016,5,1,10,15,79.0,348.0,4.5,23.0,415.5,385.62,297.16
2016,5,1,10,30,142.0,428.0,4.5,23.0,550.0,531.71,405.6
2016,5,1,10,45,75.0,312.0,4.5,23.0,377.0,334.09,256.53
2016,5,1,11,0,8.0,196.0,4.5,23.0,204.0,161.41,122.18
2016,5,1,11,15,77.5,338.5,4.5,23.0,412.0,345.43,265.11
2016,5,1,11,30,147.0,481.0,4.5,23.0,620.0,521.81,395.53
2016,5,1,11,45,132.5,485.0,4.5,23.5,611.0,496.72,374.87
2016,5,1,12,0,118.0,489.0,4.5,24.0,602.0,472.14,355.46
2016,5,1,12,15,84.0,465.0,4.5,24.0,546.5,412.85,311.16
2016,5,1,12,30,50.0,441.0,4.5,24.0,491.0,362.96,273.71
2016,5,1,12,45,56.0,447.0,4.5,24.0,502.5,360.22,271.54
2016,5,1,13,0,62.0,453.0,4.5,24.0,514.0,356.39,268.33
2016,5,1,13,15,50.5,429.0,4.55,24.0,478.0,324.93,244.69
2016,5,1,13,30,39.0,405.0,4.6,24.0,442.0,295.92,222.96
2016,5,1,13,45,48.0,409.5,4.65,24.0,454.5,292.53,220.05
2016,5,1,14,0,57.0,414.0,4.7,24.0,467.0,287.52,215.78
2016,5,1,14,15,403.0,302.5,4.7,24.0,648.5,243.17,167.54
2016,5,1,14,30,749.0,191.0,4.7,24.0,830.0,190.49,114.81
2016,5,1,14,45,466.0,289.0,4.75,24.0,680.5,175.33,123.04
2016,5,1,15,0,183.0,387.0,4.8,24.0,531.0,222.96,177.9
2016,5,1,15,15,269.0,348.0,4.75,23.5,548.0,195.67,156.43
2016,5,1,15,30,355.0,309.0,4.7,23.0,565.0,182.58,146.46
2016,5,1,15,45,374.5,280.5,4.7,23.0,534.0,171.11,137.46
2016,5,1,16,0,394.0,252.0,4.7,23.0,503.0,158.68,127.64
2016,5,1,16,15,360.0,236.0,4.55,22.5,450.5,150.5,121.5
2016,5,1,16,30,326.0,220.0,4.4,22.0,398.0,141.97,115.02
2016,5,1,16,45,305.5,198.0,4.3,22.0,350.5,130.12,105.48
2016,5,1,17,0,285.0,176.0,4.2,22.0,303.0,117.73,95.39
2016,5,1,17,15,248.0,159.5,3.95,21.5,259.0,107.68,87.35
2016,5,1,17,30,211.0,143.0,3.7,21.0,215.0,97.32,78.87
2016,5,1,17,45,178.0,119.5,3.5,21.0,173.0,83.67,67.19
2016,5,1,18,0,145.0,96.0,3.3,21.0,131.0,68.01,53.5
2016,5,1,18,15,103.5,71.5,3.3,20.5,93.0,51.42,38.83
2016,5,1,18,30,62.0,47.0,3.3,20.0,55.0,34.55,23.67
2016,5,1,18,45,31.0,25.5,3.3,20.0,29.5,19.29,8.14
2016,5,1,19,0,0.0,4.0,3.3,20.0,4.0,3.15,0.0
2016,5,1,19,15,0.0,2.0,3.4,19.5,2.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,25.0,5.5,4.65,13.0,6.5,0.0,0.0
2016,5,2,6,0,50.0,11.0,4.8,13.0,13.0,48.91,0.0
2016,5,2,6,15,157.5,29.0,4.95,13.0,48.5,221.68,169.57
2016,5,2,6,30,265.0,47.0,5.1,13.0,84.0,341.93,285.3
2016,5,2,6,45,344.0,60.5,5.3,13.5,132.0,434.99,367.12
2016,5,2,7,0,423.0,74.0,5.5,14.0,180.0,532.16,448.74
2016,5,2,7,15,211.5,42.5,5.55,14.0,95.5,281.68,240.78
2016,5,2,7,30,0.0,11.0,5.6,14.0,11.0,8.36,1.52
2016,5,2,7,45,0.0,13.0,5.65,14.5,13.0,9.9,2.82
2016,5,2,8,0,0.0,15.0,5.7,15.0,15.0,11.44,4.08
2016,5,2,8,15,25.0,121.5,5.7,15.0,135.5,135.47,109.57
2016,5,2,8,30,50.0,228.0,5.7,15.0,256.0,277.38,226.22
2016,5,2,8,45,40.5,240.0,5.7,15.0,264.0,274.34,222.26
2016,5,2,9,0,31.0,252.0,5.7,15.0,272.0,271.57,218.83
2016,5,2,9,15,17.0,212.0,5.6,15.0,223.0,192.35,153.68
2016,5,2,9,30,3.0,172.0,5.5,15.0,174.0,141.0,110.95
2016,5,2,9,45,2.0,160.5,5.45,15.5,162.0,129.51,101.11
2016,5,2,10,0,1.0,149.0,5.4,16.0,150.0,118.54,91.75
2016,5,2,10,15,3.5,163.0,5.25,16.0,166.0,132.16,102.72
2016,5,2,10,30,6.0,177.0,5.1,16.0,182.0,145.52,113.4
2016,5,2,10,45,8.0,199.0,5.0,16.0,206.5,164.67,128.64
2016,5,2,11,0,10.0,221.0,4.9,16.0,231.0,183.39,143.46
2016,5,2,11,15,12.0,246.0,4.85,16.0,258.0,204.05,159.72
2016,5,2,11,30,14.0,271.0,4.8,16.0,285.0,224.06,175.38
2016,5,2,11,45,51.0,373.5,4.75,16.0,423.0,338.52,265.36
2016,5,2,12,0,88.0,476.0,4.7,16.0,561.0,436.39,339.99
2016,5,2,12,15,66.5,454.0,4.75,16.0,518.5,393.32,306.25
2016,5,2,12,30,45.0,432.0,4.8,16.0,476.0,353.45,275.32
2016,5,2,12,45,30.5,365.5,4.85,16.5,395.5,289.28,225.17
2016,5,2,13,0,16.0,299.0,4.9,17.0,315.0,233.11,181.03
2016,5,2,13,15,70.5,387.5,4.9,17.0,454.0,306.69,237.72
2016,5,2,13,30,125.0,476.0,4.9,17.0,593.0,359.91,276.81
2016,5,2,13,45,72.0,393.5,4.9,17.5,461.0,290.6,223.51
2016,5,2,14,0,19.0,311.0,4.9,18.0,329.0,230.38,178.02
2016,5,2,14,15,18.0,301.0,4.8,18.0,317.5,220.17,170.22
2016,5,2,14,30,17.0,291.0,4.7,18.0,306.0,210.16,162.66
2016,5,2,14,45,16.0,277.0,4.6,18.0,290.5,197.86,153.54
2016,5,2,15,0,15.0,263.0,4.5,18.0,275.0,187.14,152.37
2016,5,2,15,15,7.5,208.0,4.35,18.0,214.5,151.71,123.17
2016,5,2,15,30,0.0,153.0,4.2,18.0,154.0,114.48,92.18
2016,5,2,15,45,9.5,191.5,4.1,18.0,198.5,140.01,114.03
2016,5,2,16,0,19.0,230.0,4.0,18.0,243.0,163.42,134.04
2016,5,2,16,15,29.0,223.5,3.8,18.0,241.0,150.12,123.21
2016,5,2,16,30,39.0,217.0,3.6,18.0,239.0,145.62,119.83
2016,5,2,16,45,55.5,200.5,3.45,18.0,228.0,135.64,111.76
2016,5,2,17,0,72.0,184.0,3.3,18.0,217.0,125.31,103.34
2016,5,2,17,15,64.0,160.0,3.0,17.5,186.5,110.2,90.85
2016,5,2,17,30,56.0,136.0,2.7,17.0,156.0,94.79,77.87
2016,5,2,17,45,46.0,112.0,2.4,17.0,126.5,79.05,64.2
2016,5,2,18,0,36.0,88.0,2.1,17.0,97.0,63.03,50.03
2016,5,2,18,15,143.0,66.5,1.8,16.5,87.5,48.24,36.75
2016,5,2,18,30,250.0,45.0,1.5,16.0,78.0,33.88,23.6
2016,5,2,18,45,141.0,27.0,1.2,15.5,44.0,20.4,9.56
2016,5,2,19,0,32.0,9.0,0.9,15.0,10.0,7.08,0.0
2016,5,2,19,15,16.0,4.5,0.9,14.5,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,41.5,7.0,1.55,10.5,8.5,0.0,0.0
2016,5,3,6,0,83.0,14.0,1.7,11.0,17.0,77.87,0.0
2016,5,3,6,15,216.5,30.0,1.85,11.5,56.5,272.68,211.77
2016,5,3,6,30,350.0,46.0,2.0,12.0,96.0,417.73,344.21
2016,5,3,6,45,445.5,55.5,2.15,12.5,149.0,526.85,435.77
2016,5,3,7,0,541.0,65.0,2.3,13.0,202.0,639.26,525.09
2016,5,3,7,15,598.0,72.5,2.45,13.5,258.5,714.6,581.9
