Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,8,30,464.0,219.0,2.4,24.0,487.0,761.05,579.73
2016,5,13,8,45,492.0,228.5,2.4,24.5,535.5,795.41,600.35
2016,5,13,9,0,520.0,238.0,2.4,25.0,584.0,827.16,618.95
2016,5,13,9,15,540.0,246.0,2.35,25.5,628.0,846.27,628.34
2016,5,13,9,30,560.0,254.0,2.3,26.0,672.0,862.31,635.72
2016,5,13,9,45,582.5,256.5,2.25,26.5,712.5,871.88,639.0
2016,5,13,10,0,605.0,259.0,2.2,27.0,753.0,883.66,643.63
2016,5,13,10,15,617.5,264.0,2.1,27.0,786.5,878.84,638.16
2016,5,13,10,30,630.0,269.0,2.0,27.0,820.0,870.27,630.45
2016,5,13,10,45,645.0,268.5,1.95,27.5,848.0,855.45,618.14
2016,5,13,11,0,660.0,268.0,1.9,28.0,876.0,836.84,603.43
2016,5,13,11,15,417.5,378.0,1.85,28.0,765.5,694.75,502.97
2016,5,13,11,30,175.0,488.0,1.8,28.0,655.0,548.67,398.38
2016,5,13,11,45,295.0,457.0,1.75,28.5,742.5,600.5,435.36
2016,5,13,12,0,415.0,426.0,1.7,29.0,830.0,635.51,458.2
2016,5,13,12,15,326.5,462.0,1.65,29.0,780.5,569.88,410.74
2016,5,13,12,30,238.0,498.0,1.6,29.0,731.0,514.55,370.95
2016,5,13,12,45,480.0,370.5,1.6,29.0,838.0,528.85,381.15
2016,5,13,13,0,722.0,243.0,1.6,29.0,945.0,521.84,373.05
2016,5,13,13,15,718.0,241.5,1.6,29.0,932.0,470.3,332.57
2016,5,13,13,30,714.0,240.0,1.6,29.0,919.0,418.85,291.38
2016,5,13,13,45,511.0,338.5,1.6,29.0,819.5,367.7,254.7
2016,5,13,14,0,308.0,437.0,1.6,29.0,720.0,338.92,237.32
2016,5,13,14,15,419.5,382.0,1.6,29.0,753.5,292.3,197.91
2016,5,13,14,30,531.0,327.0,1.6,29.0,787.0,246.44,160.6
2016,5,13,14,45,490.5,320.5,1.6,29.0,732.0,199.98,134.57
2016,5,13,15,0,450.0,314.0,1.6,29.0,677.0,168.68,130.38
2016,5,13,15,15,415.0,312.5,1.55,28.5,633.5,170.88,132.73
2016,5,13,15,30,380.0,311.0,1.5,28.0,590.0,183.55,143.32
2016,5,13,15,45,430.0,269.0,1.5,28.0,565.5,156.99,122.53
2016,5,13,16,0,480.0,227.0,1.5,28.0,541.0,139.23,108.68
2016,5,13,16,15,397.0,228.5,1.45,28.0,474.0,140.37,109.98
2016,5,13,16,30,314.0,230.0,1.4,28.0,407.0,146.71,115.48
2016,5,13,16,45,247.0,213.0,1.35,28.0,344.0,136.79,107.81
2016,5,13,17,0,180.0,196.0,1.3,28.0,281.0,130.63,103.2
2016,5,13,17,15,153.0,177.0,1.2,27.5,242.5,118.73,93.97
2016,5,13,17,30,126.0,158.0,1.1,27.0,204.0,106.54,84.35
2016,5,13,17,45,195.0,132.0,1.0,26.5,189.5,91.63,72.21
2016,5,13,18,0,264.0,106.0,0.9,26.0,175.0,75.1,58.4
2016,5,13,18,15,202.0,84.0,0.9,25.5,129.0,60.09,45.54
2016,5,13,18,30,140.0,62.0,0.9,25.0,83.0,44.83,32.15
2016,5,13,18,45,70.0,38.0,0.9,24.5,48.5,28.14,17.06
2016,5,13,19,0,0.0,14.0,0.9,24.0,14.0,10.67,0.0
2016,5,13,19,15,0.0,7.0,0.95,23.5,7.0,5.51,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,10.5,1.6,20.5,10.5,8.26,0.0
2016,5,14,6,0,0.0,21.0,1.7,21.0,21.0,18.01,4.36
2016,5,14,6,15,56.0,42.5,1.7,21.0,52.5,116.12,89.03
2016,5,14,6,30,112.0,64.0,1.7,21.0,84.0,192.11,154.75
2016,5,14,6,45,165.0,82.5,1.7,21.5,122.5,280.46,228.03
2016,5,14,7,0,218.0,101.0,1.7,22.0,161.0,353.23,286.73
2016,5,14,7,15,152.0,127.0,1.65,22.5,173.5,302.71,244.2
2016,5,14,7,30,86.0,153.0,1.6,23.0,186.0,246.71,197.03
2016,5,14,7,45,123.0,179.0,1.55,24.0,234.5,332.13,262.89
2016,5,14,8,0,160.0,205.0,1.5,25.0,283.0,396.06,309.57
2016,5,14,8,15,191.5,229.0,1.5,25.0,332.5,451.16,349.53
2016,5,14,8,30,223.0,253.0,1.5,25.0,382.0,505.26,387.89
2016,5,14,8,45,169.5,279.5,1.5,25.5,382.5,473.85,360.77
2016,5,14,9,0,116.0,306.0,1.5,26.0,383.0,441.01,333.38
2016,5,14,9,15,84.5,314.5,1.45,26.0,372.5,385.29,291.1
2016,5,14,9,30,53.0,323.0,1.4,26.0,362.0,354.94,267.13
2016,5,14,9,45,47.0,333.5,1.4,26.5,370.0,352.78,264.28
2016,5,14,10,0,41.0,344.0,1.4,27.0,378.0,350.69,261.41
2016,5,14,10,15,34.0,341.5,1.3,27.0,370.0,335.16,249.19
2016,5,14,10,30,27.0,339.0,1.2,27.0,362.0,320.43,237.69
2016,5,14,10,45,14.5,241.0,1.15,27.0,253.5,204.9,152.12
2016,5,14,11,0,2.0,143.0,1.1,27.0,145.0,113.76,82.97
2016,5,14,11,15,1.0,139.0,1.0,26.5,140.0,109.55,79.95
2016,5,14,11,30,0.0,135.0,0.9,26.0,135.0,105.42,76.84
2016,5,14,11,45,4.5,162.5,0.8,26.0,167.0,130.1,95.81
2016,5,14,12,0,9.0,190.0,0.7,26.0,199.0,154.03,113.9
2016,5,14,12,15,10.5,212.5,0.65,26.0,223.0,171.29,126.73
2016,5,14,12,30,12.0,235.0,0.6,26.0,247.0,187.93,139.0
2016,5,14,12,45,6.0,177.5,0.6,26.0,183.5,139.81,102.67
2016,5,14,13,0,0.0,120.0,0.6,26.0,120.0,92.63,66.77
2016,5,14,13,15,0.0,115.5,0.65,25.5,115.5,89.04,64.29
2016,5,14,13,30,0.0,111.0,0.7,25.0,111.0,85.51,61.74
2016,5,14,13,45,0.0,85.0,0.8,25.0,85.0,65.79,46.41
2016,5,14,14,0,0.0,59.0,0.9,25.0,59.0,45.78,30.75
2016,5,14,14,15,0.0,52.0,1.0,24.5,52.0,40.29,26.52
2016,5,14,14,30,0.0,45.0,1.1,24.0,45.0,34.81,22.26
2016,5,14,14,45,0.0,51.0,1.25,24.0,51.0,39.42,25.98
2016,5,14,15,0,0.0,57.0,1.4,24.0,57.0,44.02,31.27
2016,5,14,15,15,0.0,81.5,1.45,23.5,81.5,62.98,47.24
2016,5,14,15,30,0.0,106.0,1.5,23.0,106.0,81.37,62.77
2016,5,14,15,45,0.0,78.0,1.6,23.0,78.0,60.14,45.18
2016,5,14,16,0,0.0,50.0,1.7,23.0,50.0,38.42,27.02
2016,5,14,16,15,150.0,141.5,1.65,22.5,226.5,92.63,72.98
2016,5,14,16,30,300.0,233.0,1.6,22.0,403.0,147.92,119.48
2016,5,14,16,45,302.0,207.5,1.6,22.0,364.0,135.03,109.06
2016,5,14,17,0,304.0,182.0,1.6,22.0,325.0,121.4,98.07
2016,5,14,17,15,257.0,170.5,1.65,21.5,280.5,114.12,92.5
2016,5,14,17,30,210.0,159.0,1.7,21.0,236.0,108.46,88.17
2016,5,14,17,45,186.5,134.0,1.75,21.0,194.0,92.67,74.84
2016,5,14,18,0,163.0,109.0,1.8,21.0,152.0,76.51,60.91
2016,5,14,18,15,122.0,85.0,2.05,20.5,112.5,60.41,46.83
2016,5,14,18,30,81.0,61.0,2.3,20.0,73.0,44.06,32.23
2016,5,14,18,45,40.5,38.0,2.55,20.0,44.0,28.06,17.47
2016,5,14,19,0,0.0,15.0,2.8,20.0,15.0,11.44,0.0
2016,5,14,19,15,0.0,7.5,2.9,20.0,7.5,5.9,0.0
2016,5,14,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,5.5,2.65,15.0,5.5,4.33,0.0
2016,5,15,6,0,0.0,11.0,2.7,15.0,11.0,8.35,0.0
2016,5,15,6,15,0.0,27.5,2.7,15.0,27.5,21.0,11.63
2016,5,15,6,30,0.0,44.0,2.7,15.0,44.0,35.47,24.33
2016,5,15,6,45,0.0,65.0,2.75,15.5,65.0,55.81,41.85
2016,5,15,7,0,0.0,86.0,2.8,16.0,86.0,75.25,58.37
2016,5,15,7,15,45.0,120.0,2.8,16.0,137.5,169.16,138.99
2016,5,15,7,30,90.0,154.0,2.8,16.0,189.0,251.67,207.94
2016,5,15,7,45,116.0,180.0,2.85,16.5,232.0,326.16,267.21
2016,5,15,8,0,142.0,206.0,2.9,17.0,275.0,378.85,307.83
2016,5,15,8,15,165.5,231.5,2.9,17.5,320.5,427.52,344.25
2016,5,15,8,30,189.0,257.0,2.9,18.0,366.0,475.06,378.98
2016,5,15,8,45,121.0,270.0,2.95,18.5,342.5,412.69,326.89
2016,5,15,9,0,53.0,283.0,3.0,19.0,319.0,325.75,256.26
2016,5,15,9,15,73.5,315.0,2.95,19.5,368.5,374.5,293.27
2016,5,15,9,30,94.0,347.0,2.9,20.0,418.0,421.57,327.74
2016,5,15,9,45,164.0,370.0,2.9,20.5,501.5,529.23,407.78
2016,5,15,10,0,234.0,393.0,2.9,21.0,585.0,609.06,465.05
2016,5,15,10,15,153.0,401.5,2.85,21.0,529.0,526.96,401.8
2016,5,15,10,30,72.0,410.0,2.8,21.0,473.0,428.64,326.91
2016,5,15,10,45,51.5,391.5,2.8,21.5,437.5,384.42,292.93
2016,5,15,11,0,31.0,373.0,2.8,22.0,402.0,342.78,260.57
2016,5,15,11,15,38.5,399.0,2.7,22.0,435.5,364.82,276.82
2016,5,15,11,30,46.0,425.0,2.6,22.0,469.0,384.88,291.23
2016,5,15,11,45,40.0,415.5,2.55,22.5,454.5,364.09,274.78
2016,5,15,12,0,34.0,406.0,2.5,23.0,440.0,344.16,259.21
2016,5,15,12,15,48.0,434.5,2.45,23.0,482.0,366.71,275.78
2016,5,15,12,30,62.0,463.0,2.4,23.0,524.0,386.08,289.61
2016,5,15,12,45,47.5,433.0,2.35,23.0,479.5,346.14,259.81
2016,5,15,13,0,33.0,403.0,2.3,23.0,435.0,309.23,232.4
2016,5,15,13,15,36.5,407.5,2.3,23.0,443.0,305.7,229.72
2016,5,15,13,30,40.0,412.0,2.3,23.0,451.0,301.51,226.35
2016,5,15,13,45,27.0,339.0,2.3,23.0,365.0,244.36,183.7
2016,5,15,14,0,14.0,266.0,2.3,23.0,279.0,199.56,150.26
2016,5,15,14,15,16.5,284.5,2.3,23.0,299.0,209.89,158.26
2016,5,15,14,30,19.0,303.0,2.3,23.0,319.0,218.93,165.25
2016,5,15,14,45,15.0,267.0,2.3,23.0,279.5,192.48,145.57
2016,5,15,15,0,11.0,231.0,2.3,23.0,240.0,167.24,132.66
2016,5,15,15,15,10.0,223.5,2.3,22.5,231.5,161.97,128.97
2016,5,15,15,30,9.0,216.0,2.3,22.0,223.0,156.61,125.15
2016,5,15,15,45,4.5,142.5,2.3,22.0,146.0,107.24,84.7
2016,5,15,16,0,0.0,69.0,2.3,22.0,69.0,53.11,39.55
2016,5,15,16,15,11.0,138.0,2.25,21.5,144.5,103.65,82.53
2016,5,15,16,30,22.0,207.0,2.2,21.0,220.0,147.44,119.65
2016,5,15,16,45,11.0,122.5,2.15,21.0,129.0,92.06,73.34
2016,5,15,17,0,0.0,38.0,2.1,21.0,38.0,29.06,19.58
2016,5,15,17,15,0.0,33.0,1.95,21.0,33.0,25.2,16.34
2016,5,15,17,30,0.0,28.0,1.8,21.0,28.0,21.35,13.05
2016,5,15,17,45,0.0,23.0,1.7,21.0,23.0,17.51,9.72
2016,5,15,18,0,0.0,18.0,1.6,21.0,18.0,13.68,6.36
2016,5,15,18,15,0.0,13.5,1.45,20.5,13.5,10.24,3.31
2016,5,15,18,30,0.0,9.0,1.3,20.0,9.0,6.82,0.24
2016,5,15,18,45,0.0,5.5,1.15,20.0,5.5,4.16,0.0
2016,5,15,19,0,0.0,2.0,1.0,20.0,2.0,1.51,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.5,1.0,0.79,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,7.5,1.55,18.0,7.5,5.9,0.0
2016,5,16,6,0,0.0,15.0,1.8,18.0,15.0,11.42,1.43
2016,5,16,6,15,0.0,33.5,2.05,18.0,33.5,27.85,17.05
2016,5,16,6,30,0.0,52.0,2.3,18.0,52.0,45.86,32.67
2016,5,16,6,45,4.0,74.0,2.55,18.5,75.0,70.9,54.13
2016,5,16,7,0,8.0,96.0,2.8,19.0,98.0,95.02,74.51
2016,5,16,7,15,37.5,124.0,3.0,19.0,138.0,167.35,135.53
2016,5,16,7,30,67.0,152.0,3.2,19.0,178.0,225.9,183.98
2016,5,16,7,45,91.5,179.5,3.4,19.5,220.5,278.47,226.0
2016,5,16,8,0,116.0,207.0,3.6,20.0,263.0,353.57,284.52
2016,5,16,8,15,86.0,224.5,3.7,20.0,269.0,313.66,250.94
2016,5,16,8,30,56.0,242.0,3.8,20.0,275.0,296.26,235.22
2016,5,16,8,45,58.0,263.0,3.9,20.5,300.0,315.33,248.91
2016,5,16,9,0,60.0,284.0,4.0,21.0,325.0,333.84,261.92
2016,5,16,9,15,30.0,190.5,3.95,21.5,211.0,200.49,156.2
2016,5,16,9,30,0.0,97.0,3.9,22.0,97.0,75.11,55.03
2016,5,16,9,45,21.5,222.5,3.85,22.5,240.0,217.51,168.04
2016,5,16,10,0,43.0,348.0,3.8,23.0,383.0,356.4,273.49
2016,5,16,10,15,60.0,381.5,3.65,23.0,432.5,398.33,304.19
2016,5,16,10,30,77.0,415.0,3.5,23.0,482.0,437.92,332.98
2016,5,16,10,45,44.0,321.0,3.35,23.5,359.5,313.76,238.73
2016,5,16,11,0,11.0,227.0,3.2,24.0,237.0,189.07,142.73
2016,5,16,11,15,14.0,265.5,3.05,24.5,279.0,221.39,167.19
2016,5,16,11,30,17.0,304.0,2.9,25.0,321.0,252.77,190.28
2016,5,16,11,45,23.5,349.5,2.8,25.5,373.0,298.58,223.87
2016,5,16,12,0,30.0,395.0,2.7,26.0,425.0,332.79,248.26
2016,5,16,12,15,40.5,422.0,2.75,26.0,462.5,352.47,262.51
2016,5,16,12,30,51.0,449.0,2.8,26.0,500.0,369.44,274.7
2016,5,16,12,45,454.0,300.5,2.85,26.5,743.5,469.13,347.88
2016,5,16,13,0,857.0,152.0,2.9,27.0,987.0,526.53,383.89
2016,5,16,13,15,584.0,306.5,3.0,27.0,872.5,452.59,327.5
2016,5,16,13,30,311.0,461.0,3.1,27.0,758.0,412.14,298.77
2016,5,16,13,45,166.5,397.0,3.25,27.0,555.5,314.19,229.14
2016,5,16,14,0,22.0,333.0,3.4,27.0,353.0,246.44,183.09
2016,5,16,14,15,25.5,338.5,3.5,26.5,361.5,231.43,172.25
2016,5,16,14,30,29.0,344.0,3.6,26.0,370.0,228.44,170.48
2016,5,16,14,45,39.0,348.0,3.7,26.0,381.5,224.04,167.51
2016,5,16,15,0,49.0,352.0,3.8,26.0,393.0,219.27,172.96
2016,5,16,15,15,46.5,331.0,3.85,25.5,367.5,208.84,165.35
2016,5,16,15,30,44.0,310.0,3.9,25.0,342.0,198.0,157.37
2016,5,16,15,45,48.0,293.5,4.0,25.0,326.5,189.18,150.69
2016,5,16,16,0,52.0,277.0,4.1,25.0,311.0,180.03,143.72
2016,5,16,16,15,140.5,262.0,4.1,24.5,344.0,165.77,132.8
2016,5,16,16,30,229.0,247.0,4.1,24.0,377.0,159.91,128.71
2016,5,16,16,45,195.5,223.5,4.1,24.0,327.0,146.37,117.95
2016,5,16,17,0,162.0,200.0,4.1,24.0,277.0,132.46,106.78
2016,5,16,17,15,153.0,175.5,4.05,23.5,241.0,118.1,95.3
2016,5,16,17,30,144.0,151.0,4.0,23.0,205.0,103.27,83.21
2016,5,16,17,45,314.5,111.5,3.95,23.0,203.0,79.87,63.38
2016,5,16,18,0,485.0,72.0,3.9,23.0,201.0,56.83,43.57
2016,5,16,18,15,408.0,61.0,3.65,22.0,152.0,48.58,36.41
2016,5,16,18,30,331.0,50.0,3.4,21.0,103.0,38.0,26.97
2016,5,16,18,45,223.5,34.5,3.2,20.5,64.0,26.22,16.06
2016,5,16,19,0,116.0,19.0,3.0,20.0,25.0,14.45,0.0
2016,5,16,19,15,58.0,9.5,2.9,19.5,12.5,7.47,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,2.0,17.5,1.0,0.79,0.0
2016,5,17,6,0,0.0,2.0,2.4,18.0,2.0,1.51,0.0
2016,5,17,6,15,0.0,4.5,2.55,18.0,4.5,3.4,0.0
2016,5,17,6,30,0.0,7.0,2.7,18.0,7.0,5.3,0.0
2016,5,17,6,45,0.0,10.0,2.85,18.5,10.0,7.58,0.76
2016,5,17,7,0,0.0,13.0,3.0,19.0,13.0,9.87,2.71
2016,5,17,7,15,0.0,59.0,3.1,19.5,59.0,45.19,32.43
2016,5,17,7,30,0.0,105.0,3.2,20.0,105.0,87.12,67.1
2016,5,17,7,45,0.0,60.5,3.35,20.5,60.5,46.37,33.01
2016,5,17,8,0,0.0,16.0,3.5,21.0,16.0,12.21,4.5
2016,5,17,8,15,0.0,18.0,3.5,21.5,18.0,13.75,5.73
2016,5,17,8,30,0.0,20.0,3.5,22.0,20.0,15.3,6.94
2016,5,17,8,45,0.0,66.5,3.5,22.5,66.5,51.14,36.11
2016,5,17,9,0,0.0,113.0,3.5,23.0,113.0,88.27,65.77
2016,5,17,9,15,0.0,106.0,3.45,23.0,106.0,82.4,60.84
2016,5,17,9,30,0.0,99.0,3.4,23.0,99.0,76.73,56.16
2016,5,17,9,45,7.0,178.0,3.35,23.5,184.0,149.07,113.35
2016,5,17,10,0,14.0,257.0,3.3,24.0,269.0,222.84,170.1
2016,5,17,10,15,21.0,301.0,3.25,24.0,319.5,265.76,202.53
2016,5,17,10,30,28.0,345.0,3.2,24.0,370.0,326.76,248.09
2016,5,17,10,45,39.0,379.5,3.15,24.5,415.5,362.21,273.58
2016,5,17,11,0,50.0,414.0,3.1,25.0,461.0,395.4,297.07
2016,5,17,11,15,40.0,400.0,3.05,25.0,438.0,366.87,275.36
2016,5,17,11,30,30.0,386.0,3.0,25.0,415.0,339.81,254.94
2016,5,17,11,45,26.0,370.5,2.95,25.0,396.0,317.39,238.12
2016,5,17,12,0,22.0,355.0,2.9,25.0,377.0,291.02,218.32
2016,5,17,12,15,73.5,428.5,2.85,25.0,501.0,378.79,283.6
2016,5,17,12,30,125.0,502.0,2.8,25.0,625.0,450.15,334.74
2016,5,17,12,45,464.5,340.0,2.8,25.5,793.5,501.46,371.64
2016,5,17,13,0,804.0,178.0,2.8,26.0,962.0,521.07,381.25
2016,5,17,13,15,801.0,177.0,2.8,26.0,949.0,469.08,338.54
2016,5,17,13,30,798.0,176.0,2.8,26.0,936.0,416.76,294.87
2016,5,17,13,45,790.0,176.0,2.8,26.0,915.5,363.22,249.63
2016,5,17,14,0,782.0,176.0,2.8,26.0,895.0,310.2,204.72
2016,5,17,14,15,524.0,298.5,2.8,26.0,774.0,273.28,183.29
2016,5,17,14,30,266.0,421.0,2.8,26.0,653.0,269.7,191.3
2016,5,17,14,45,266.5,402.0,2.85,26.0,626.5,235.56,169.14
2016,5,17,15,0,267.0,383.0,2.9,26.0,600.0,206.74,162.67
2016,5,17,15,15,375.0,324.5,2.9,26.0,612.0,187.3,147.56
2016,5,17,15,30,483.0,266.0,2.9,26.0,624.0,153.43,120.67
2016,5,17,15,45,349.5,283.0,2.95,26.0,533.0,170.81,135.11
2016,5,17,16,0,216.0,300.0,3.0,26.0,442.0,186.26,147.98
2016,5,17,16,15,268.0,266.0,2.95,25.5,428.0,162.93,129.73
2016,5,17,16,30,320.0,232.0,2.9,25.0,414.0,147.81,118.06
2016,5,17,16,45,318.5,207.0,2.9,25.0,373.0,135.09,108.0
2016,5,17,17,0,317.0,182.0,2.9,25.0,332.0,121.65,97.24
2016,5,17,17,15,297.5,161.5,2.8,24.5,288.5,109.75,87.82
2016,5,17,17,30,278.0,141.0,2.7,24.0,245.0,97.39,77.82
2016,5,17,17,45,249.0,121.0,2.65,23.5,202.5,84.73,67.37
2016,5,17,18,0,220.0,101.0,2.6,23.0,160.0,71.68,56.32
2016,5,17,18,15,178.0,80.0,2.6,22.5,121.0,57.52,44.01
2016,5,17,18,30,136.0,59.0,2.6,22.0,82.0,43.03,31.16
2016,5,17,18,45,73.5,39.0,2.6,22.0,51.0,29.02,18.32
2016,5,17,19,0,11.0,19.0,2.6,22.0,20.0,14.55,0.02
2016,5,17,19,15,5.5,9.5,2.65,21.5,10.0,7.47,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,39.5,13.0,3.8,15.5,16.0,40.71,0.0
2016,5,18,6,0,79.0,26.0,3.8,16.0,32.0,123.91,78.51
2016,5,18,6,15,164.0,46.0,3.75,16.0,71.0,229.47,186.07
2016,5,18,6,30,249.0,66.0,3.7,16.0,110.0,351.83,291.73
2016,5,18,6,45,124.5,72.5,3.7,16.0,94.5,205.95,171.98
2016,5,18,7,0,0.0,79.0,3.7,16.0,79.0,66.51,50.89
2016,5,18,7,15,53.0,118.0,3.65,16.5,138.5,173.11,142.5
2016,5,18,7,30,106.0,157.0,3.6,17.0,198.0,291.78,240.47
2016,5,18,7,45,107.0,185.0,3.6,17.5,232.0,323.01,263.69
2016,5,18,8,0,108.0,213.0,3.6,18.0,266.0,329.68,267.41
2016,5,18,8,15,98.5,235.5,3.5,18.0,288.0,339.69,273.65
2016,5,18,8,30,89.0,258.0,3.4,18.0,310.0,348.9,279.21
2016,5,18,8,45,92.5,281.0,3.35,18.5,339.5,371.28,294.98
2016,5,18,9,0,96.0,304.0,3.3,19.0,369.0,392.87,309.89
2016,5,18,9,15,98.0,325.5,3.3,19.5,395.5,410.4,321.56
2016,5,18,9,30,100.0,347.0,3.3,20.0,422.0,427.08,332.51
2016,5,18,9,45,164.0,371.5,3.3,20.5,502.5,530.33,409.4
2016,5,18,10,0,228.0,396.0,3.3,21.0,583.0,605.89,463.7
2016,5,18,10,15,275.5,402.5,3.25,21.0,638.0,664.05,504.67
2016,5,18,10,30,323.0,409.0,3.2,21.0,693.0,696.62,527.24
2016,5,18,10,45,367.5,402.0,3.15,21.5,734.5,709.81,535.18
2016,5,18,11,0,412.0,395.0,3.1,22.0,776.0,731.34,548.6
2016,5,18,11,15,311.0,441.0,3.05,22.5,732.0,650.22,487.14
2016,5,18,11,30,210.0,487.0,3.0,23.0,688.0,575.31,430.39
2016,5,18,11,45,183.5,494.5,2.95,23.5,672.0,541.56,404.56
2016,5,18,12,0,157.0,502.0,2.9,24.0,656.0,508.89,379.34
2016,5,18,12,15,477.0,348.0,2.85,24.0,817.0,587.1,439.06
2016,5,18,12,30,797.0,194.0,2.8,24.0,978.0,625.89,466.68
2016,5,18,12,45,434.5,331.5,2.8,24.5,759.0,479.7,356.68
2016,5,18,13,0,72.0,469.0,2.8,25.0,540.0,372.79,277.09
2016,5,18,13,15,151.5,475.0,2.8,25.0,621.0,390.69,289.37
2016,5,18,13,30,231.0,481.0,2.8,25.0,702.0,405.53,297.56
2016,5,18,13,45,350.0,431.0,2.85,25.0,757.5,379.86,274.07
2016,5,18,14,0,469.0,381.0,2.9,25.0,813.0,342.32,239.98
2016,5,18,14,15,383.0,397.0,2.95,24.5,742.5,308.13,216.17
2016,5,18,14,30,297.0,413.0,3.0,24.0,672.0,271.0,192.53
2016,5,18,14,45,180.0,390.0,3.1,24.0,545.0,240.55,176.85
2016,5,18,15,0,63.0,367.0,3.2,24.0,418.0,226.65,179.97
2016,5,18,15,15,101.5,359.5,3.3,23.5,437.0,223.9,178.56
2016,5,18,15,30,140.0,352.0,3.4,23.0,456.0,207.41,166.06
2016,5,18,15,45,76.0,283.5,3.5,23.0,340.0,185.1,148.41
2016,5,18,16,0,12.0,215.0,3.6,23.0,224.0,154.6,123.87
2016,5,18,16,15,6.0,152.0,3.65,22.5,156.5,113.03,89.98
2016,5,18,16,30,0.0,89.0,3.7,22.0,89.0,68.53,52.94
2016,5,18,16,45,12.5,132.0,3.75,22.0,138.0,98.57,78.69
2016,5,18,17,0,25.0,175.0,3.8,22.0,187.0,125.17,101.5
2016,5,18,17,15,19.5,154.0,3.8,21.5,162.5,110.63,89.68
2016,5,18,17,30,14.0,133.0,3.8,21.0,138.0,95.99,77.62
2016,5,18,17,45,7.0,111.5,3.8,21.0,114.0,80.93,64.81
2016,5,18,18,0,0.0,90.0,3.8,21.0,90.0,65.77,51.7
2016,5,18,18,15,0.0,68.0,3.65,20.5,68.0,50.27,38.13
2016,5,18,18,30,0.0,46.0,3.5,20.0,46.0,34.58,24.2
2016,5,18,18,45,0.0,28.5,3.35,19.5,28.5,21.76,12.55
2016,5,18,19,0,0.0,11.0,3.2,19.0,11.0,8.36,0.0
2016,5,18,19,15,0.0,5.5,3.15,18.5,5.5,4.33,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.5,2.35,16.0,1.5,1.18,0.0
2016,5,19,6,0,0.0,3.0,2.6,16.0,3.0,2.27,0.0
2016,5,19,6,15,0.0,7.0,2.85,16.0,7.0,5.3,0.0
2016,5,19,6,30,0.0,11.0,3.1,16.0,11.0,8.34,1.39
2016,5,19,6,45,0.0,16.0,3.35,16.0,16.0,12.15,4.71
2016,5,19,7,0,0.0,21.0,3.6,16.0,21.0,15.97,8.02
2016,5,19,7,15,0.0,21.0,3.4,16.0,21.0,15.98,8.02
2016,5,19,7,30,0.0,21.0,3.2,16.0,21.0,16.0,8.0
2016,5,19,7,45,0.0,21.0,3.0,16.5,21.0,16.01,7.95
2016,5,19,8,0,0.0,21.0,2.8,17.0,21.0,16.03,7.89
2016,5,19,8,15,0.0,26.0,2.85,17.0,26.0,19.88,11.08
2016,5,19,8,30,0.0,31.0,2.9,17.0,31.0,23.74,14.25
2016,5,19,8,45,0.0,37.5,3.0,17.5,37.5,28.77,18.33
2016,5,19,9,0,0.0,44.0,3.1,18.0,44.0,33.81,22.38
2016,5,19,9,15,0.0,56.5,3.05,18.0,56.5,43.51,30.29
2016,5,19,9,30,0.0,69.0,3.0,18.0,69.0,53.24,38.17
2016,5,19,9,45,0.0,52.5,2.95,18.0,52.5,40.5,27.66
2016,5,19,10,0,0.0,36.0,2.9,18.0,36.0,27.78,17.18
2016,5,19,10,15,0.0,75.0,2.5,18.0,75.0,58.08,41.87
2016,5,19,10,30,0.0,114.0,2.1,18.0,114.0,89.02,66.77
2016,5,19,10,45,0.0,120.5,1.7,18.5,120.5,94.2,70.63
2016,5,19,11,0,0.0,127.0,1.3,19.0,127.0,99.33,74.45
2016,5,19,11,15,4.5,158.5,1.25,19.0,162.5,127.9,97.12
2016,5,19,11,30,9.0,190.0,1.2,19.0,198.0,155.86,119.01
2016,5,19,11,45,130.0,341.5,1.2,19.5,468.5,379.79,290.71
2016,5,19,12,0,251.0,493.0,1.2,20.0,739.0,570.65,425.38
2016,5,19,12,15,324.5,465.0,1.2,20.5,784.0,571.5,423.52
2016,5,19,12,30,398.0,437.0,1.2,21.0,829.0,566.26,418.34
2016,5,19,12,45,336.0,461.5,1.2,21.5,792.0,515.3,379.81
2016,5,19,13,0,274.0,486.0,1.2,22.0,755.0,469.08,345.1
2016,5,19,13,15,368.5,449.5,1.2,22.0,805.0,460.89,336.97
2016,5,19,13,30,463.0,413.0,1.2,22.0,855.0,433.78,313.39
2016,5,19,13,45,629.0,294.0,1.2,22.5,880.5,377.1,264.42
2016,5,19,14,0,795.0,175.0,1.2,23.0,906.0,314.76,208.25
2016,5,19,14,15,480.0,305.0,1.2,23.0,742.5,268.9,182.51
2016,5,19,14,30,165.0,435.0,1.2,23.0,579.0,278.65,202.86
2016,5,19,14,45,183.5,415.0,1.2,23.5,569.0,252.05,184.21
2016,5,19,15,0,202.0,395.0,1.2,24.0,559.0,226.5,178.48
2016,5,19,15,15,110.5,329.0,1.3,24.0,418.5,195.97,154.85
2016,5,19,15,30,19.0,263.0,1.4,24.0,278.0,186.12,147.5
2016,5,19,15,45,15.0,238.5,1.5,24.0,250.0,170.17,135.12
2016,5,19,16,0,11.0,214.0,1.6,24.0,222.0,153.98,122.44
2016,5,19,16,15,14.5,209.0,1.75,23.5,218.0,149.93,119.85
2016,5,19,16,30,18.0,204.0,1.9,23.0,214.0,145.7,117.06
2016,5,19,16,45,9.0,161.5,2.05,23.0,166.5,117.82,94.31
2016,5,19,17,0,0.0,119.0,2.2,23.0,119.0,88.9,70.37
2016,5,19,17,15,0.0,103.5,2.2,22.5,103.5,77.73,61.3
2016,5,19,17,30,0.0,88.0,2.2,22.0,88.0,66.47,51.98
2016,5,19,17,45,215.5,85.5,2.2,22.0,144.0,62.27,48.48
2016,5,19,18,0,431.0,83.0,2.2,22.0,200.0,61.58,47.88
2016,5,19,18,15,358.0,70.0,2.05,21.5,152.0,52.11,39.58
2016,5,19,18,30,285.0,57.0,1.9,21.0,104.0,42.56,30.95
2016,5,19,18,45,188.0,39.5,1.8,20.5,65.5,29.62,19.09
2016,5,19,19,0,91.0,22.0,1.7,20.0,27.0,16.69,2.79
2016,5,19,19,15,45.5,11.0,1.7,19.5,13.5,8.65,0.0
2016,5,19,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,64.5,13.5,0.8,14.5,18.0,60.38,0.0
2016,5,20,6,0,129.0,27.0,0.9,15.0,36.0,186.43,125.74
2016,5,20,6,15,226.0,43.5,0.9,15.5,77.0,296.21,238.53
2016,5,20,6,30,323.0,60.0,0.9,16.0,118.0,407.07,331.52
2016,5,20,6,45,397.5,71.0,0.9,16.5,168.0,494.47,400.79
2016,5,20,7,0,472.0,82.0,0.9,17.0,218.0,593.58,474.96
2016,5,20,7,15,279.5,119.5,0.9,17.5,204.5,433.87,350.74
2016,5,20,7,30,87.0,157.0,0.9,18.0,191.0,251.26,202.65
2016,5,20,7,45,117.5,183.0,0.9,19.0,236.5,330.17,264.57
2016,5,20,8,0,148.0,209.0,0.9,20.0,282.0,387.37,306.38
2016,5,20,8,15,217.0,227.5,0.95,20.5,348.0,473.59,370.55
2016,5,20,8,30,286.0,246.0,1.0,21.0,414.0,584.66,449.44
2016,5,20,8,45,287.5,270.5,1.05,21.5,452.0,607.75,462.26
2016,5,20,9,0,289.0,295.0,1.1,22.0,490.0,628.7,474.34
2016,5,20,9,15,533.5,218.0,1.15,22.0,608.0,808.35,602.13
2016,5,20,9,30,778.0,141.0,1.2,22.0,726.0,961.57,700.52
2016,5,20,9,45,789.5,144.0,1.3,22.5,766.0,959.71,696.07
2016,5,20,10,0,801.0,147.0,1.4,23.0,806.0,954.09,691.35
2016,5,20,10,15,570.5,275.5,1.45,23.5,755.0,839.91,612.75
2016,5,20,10,30,340.0,404.0,1.5,24.0,704.0,707.42,517.86
2016,5,20,10,45,587.0,279.5,1.6,24.5,815.5,813.2,594.76
2016,5,20,11,0,834.0,155.0,1.7,25.0,927.0,878.02,638.9
2016,5,20,11,15,838.5,156.0,1.7,25.0,946.5,845.97,616.71
2016,5,20,11,30,843.0,157.0,1.7,25.0,966.0,797.82,584.74
2016,5,20,11,45,855.0,151.0,1.75,25.5,980.0,761.16,558.4
2016,5,20,12,0,867.0,145.0,1.8,26.0,994.0,721.6,529.4
2016,5,20,12,15,867.5,145.0,1.8,26.0,997.0,675.88,496.04
2016,5,20,12,30,868.0,145.0,1.8,26.0,1000.0,628.63,460.75
2016,5,20,12,45,865.5,145.5,1.8,26.0,995.0,578.84,422.66
2016,5,20,13,0,863.0,146.0,1.8,26.0,990.0,528.29,382.87
2016,5,20,13,15,860.0,145.5,1.8,26.0,976.5,476.25,340.79
2016,5,20,13,30,857.0,145.0,1.8,26.0,963.0,423.64,297.12
2016,5,20,13,45,850.0,144.5,1.8,26.5,942.0,369.27,250.86
2016,5,20,14,0,843.0,144.0,1.8,27.0,921.0,315.06,204.72
2016,5,20,14,15,836.0,142.5,1.8,27.0,892.5,260.68,160.2
2016,5,20,14,30,829.0,141.0,1.8,27.0,864.0,199.24,114.27
2016,5,20,14,45,821.0,137.5,1.85,27.0,829.5,143.67,81.55
2016,5,20,15,0,813.0,134.0,1.9,27.0,795.0,94.38,71.91
2016,5,20,15,15,800.0,131.5,1.95,26.5,754.0,94.54,72.42
2016,5,20,15,30,787.0,129.0,2.0,26.0,713.0,94.58,72.78
2016,5,20,15,45,769.5,126.0,2.05,26.0,667.0,94.06,72.56
2016,5,20,16,0,752.0,123.0,2.1,26.0,621.0,93.43,72.26
2016,5,20,16,15,730.5,119.0,2.1,26.0,571.0,84.7,65.27
2016,5,20,16,30,709.0,115.0,2.1,26.0,521.0,83.16,64.23
2016,5,20,16,45,679.5,110.0,2.15,26.0,468.5,80.7,62.43
2016,5,20,17,0,650.0,105.0,2.2,26.0,416.0,78.14,60.52
2016,5,20,17,15,612.5,98.5,2.1,25.5,362.5,74.3,57.65
2016,5,20,17,30,575.0,92.0,2.0,25.0,309.0,70.36,54.62
2016,5,20,17,45,522.5,84.0,1.9,24.5,256.5,65.0,50.29
2016,5,20,18,0,470.0,76.0,1.8,24.0,204.0,59.57,45.74
2016,5,20,18,15,397.0,64.5,1.65,23.5,155.5,48.74,36.36
2016,5,20,18,30,324.0,53.0,1.5,23.0,107.0,40.07,28.59
2016,5,20,18,45,220.5,37.5,1.4,22.5,68.0,28.37,17.93
2016,5,20,19,0,117.0,22.0,1.3,22.0,29.0,16.67,3.43
2016,5,20,19,15,58.5,11.0,1.35,21.5,14.5,8.65,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,14.0,26.02,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,28.0,74.04,47.03
2016,5,21,6,15,100.0,49.5,2.35,20.5,66.0,163.95,129.61
2016,5,21,6,30,157.0,75.0,2.4,21.0,104.0,266.37,215.75
2016,5,21,6,45,78.5,70.5,2.45,21.5,85.0,159.98,129.29
2016,5,21,7,0,0.0,66.0,2.5,22.0,66.0,52.11,37.74
2016,5,21,7,15,180.0,110.5,2.5,22.0,181.0,324.96,265.47
2016,5,21,7,30,360.0,155.0,2.5,22.0,296.0,559.81,448.05
2016,5,21,7,45,289.5,180.0,2.55,22.5,304.5,520.76,413.01
2016,5,21,8,0,219.0,205.0,2.6,23.0,313.0,453.61,358.76
2016,5,21,8,15,156.5,230.5,2.6,23.5,312.5,415.5,326.05
2016,5,21,8,30,94.0,256.0,2.6,24.0,312.0,350.94,273.41
2016,5,21,8,45,146.0,283.0,2.65,24.5,378.0,452.31,349.53
2016,5,21,9,0,198.0,310.0,2.7,25.0,444.0,527.81,403.91
2016,5,21,9,15,132.0,323.0,2.7,25.0,414.5,465.93,355.1
2016,5,21,9,30,66.0,336.0,2.7,25.0,385.0,380.83,289.63
2016,5,21,9,45,196.5,354.5,2.7,25.5,514.0,544.34,411.63
2016,5,21,10,0,327.0,373.0,2.7,26.0,643.0,700.17,521.0
2016,5,21,10,15,189.5,382.5,2.65,26.0,540.5,542.37,405.18
2016,5,21,10,30,52.0,392.0,2.6,26.0,438.0,392.74,293.54
2016,5,21,10,45,79.0,425.5,2.6,26.5,497.5,439.93,327.91
2016,5,21,11,0,106.0,459.0,2.6,27.0,557.0,483.65,358.3
2016,5,21,11,15,103.5,468.5,2.55,27.0,566.5,478.32,353.53
2016,5,21,11,30,101.0,478.0,2.5,27.0,576.0,472.4,348.62
2016,5,21,11,45,117.5,489.5,2.5,27.0,604.0,488.87,360.07
2016,5,21,12,0,134.0,501.0,2.5,27.0,632.0,492.36,362.16
2016,5,21,12,15,143.0,504.0,2.45,27.0,644.5,482.01,354.25
2016,5,21,12,30,152.0,507.0,2.4,27.0,657.0,470.23,345.26
2016,5,21,12,45,83.5,394.0,2.4,27.0,476.5,338.93,250.54
2016,5,21,13,0,15.0,281.0,2.4,27.0,296.0,219.99,163.04
2016,5,21,13,15,13.5,261.0,2.4,27.0,274.5,202.59,150.27
2016,5,21,13,30,12.0,241.0,2.4,27.0,253.0,185.69,137.57
2016,5,21,13,45,34.0,331.0,2.45,27.5,363.0,242.11,179.01
2016,5,21,14,0,56.0,421.0,2.5,28.0,473.0,294.0,215.94
2016,5,21,14,15,50.0,399.5,2.55,28.0,445.0,270.96,198.98
2016,5,21,14,30,44.0,378.0,2.6,28.0,417.0,249.34,183.52
2016,5,21,14,45,197.5,369.5,2.65,28.0,532.5,234.15,168.35
2016,5,21,15,0,351.0,361.0,2.7,28.0,648.0,199.92,155.89
2016,5,21,15,15,458.5,303.5,2.75,27.5,658.0,167.03,130.45
2016,5,21,15,30,566.0,246.0,2.8,27.0,668.0,145.67,113.91
2016,5,21,15,45,512.5,242.5,2.85,27.0,606.0,145.05,113.75
2016,5,21,16,0,459.0,239.0,2.9,27.0,544.0,144.42,113.58
2016,5,21,16,15,416.0,239.5,2.9,26.5,499.5,146.26,115.66
2016,5,21,16,30,373.0,240.0,2.9,26.0,455.0,153.19,121.97
2016,5,21,16,45,403.0,209.5,2.95,26.0,421.0,138.29,110.15
2016,5,21,17,0,433.0,179.0,3.0,26.0,387.0,118.7,94.35
2016,5,21,17,15,394.5,165.0,2.95,25.5,336.5,111.03,88.5
2016,5,21,17,30,356.0,151.0,2.9,25.0,286.0,104.49,83.48
2016,5,21,17,45,305.0,133.5,2.85,25.0,235.5,92.97,73.93
2016,5,21,18,0,254.0,116.0,2.8,25.0,185.0,81.21,63.96
2016,5,21,18,15,198.0,93.0,2.65,24.5,139.5,65.85,50.77
2016,5,21,18,30,142.0,70.0,2.5,24.0,94.0,50.18,37.02
2016,5,21,18,45,87.0,44.5,2.45,23.5,57.5,32.76,21.5
2016,5,21,19,0,32.0,19.0,2.4,23.0,21.0,14.71,2.87
2016,5,21,19,15,16.0,9.5,2.4,22.5,10.5,7.47,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,45.0,14.5,2.05,21.5,18.0,46.1,0.0
2016,5,22,6,0,90.0,29.0,2.2,22.0,36.0,140.56,94.43
2016,5,22,6,15,178.0,47.5,2.3,22.0,75.5,242.01,192.19
2016,5,22,6,30,266.0,66.0,2.4,22.0,115.0,365.49,295.26
2016,5,22,6,45,333.5,80.5,2.55,22.5,162.5,449.61,363.87
2016,5,22,7,0,401.0,95.0,2.7,23.0,210.0,536.67,431.37
2016,5,22,7,15,200.5,100.0,2.7,23.0,157.5,329.46,267.2
2016,5,22,7,30,0.0,105.0,2.7,23.0,105.0,86.75,65.65
2016,5,22,7,45,0.0,122.0,2.75,23.5,122.0,101.18,77.24
2016,5,22,8,0,0.0,139.0,2.8,24.0,139.0,115.46,88.25
2016,5,22,8,15,5.0,165.5,2.8,24.0,168.5,144.03,110.92
2016,5,22,8,30,10.0,192.0,2.8,24.0,198.0,172.34,133.05
2016,5,22,8,45,35.0,241.5,2.8,24.5,264.5,266.38,206.26
2016,5,22,9,0,60.0,291.0,2.8,25.0,331.0,340.75,262.14
2016,5,22,9,15,50.0,301.5,2.75,25.0,336.5,334.92,256.24
2016,5,22,9,30,40.0,312.0,2.7,25.0,342.0,329.33,250.91
2016,5,22,9,45,64.0,350.0,2.7,25.5,401.5,385.66,292.33
2016,5,22,10,0,88.0,388.0,2.7,26.0,461.0,439.64,330.89
2016,5,22,10,15,100.0,410.5,2.7,26.0,496.5,464.17,347.94
2016,5,22,10,30,112.0,433.0,2.7,26.0,532.0,506.17,377.29
2016,5,22,10,45,60.5,316.0,2.75,26.5,370.0,323.87,243.18
2016,5,22,11,0,9.0,199.0,2.8,27.0,208.0,164.7,122.31
2016,5,22,11,15,16.0,279.0,2.8,27.0,295.0,233.97,174.97
2016,5,22,11,30,23.0,359.0,2.8,27.0,382.0,301.63,224.99
2016,5,22,11,45,19.0,324.0,2.85,27.5,343.0,267.76,199.11
2016,5,22,12,0,15.0,289.0,2.9,28.0,304.0,235.12,174.42
2016,5,22,12,15,38.0,376.5,2.95,28.0,414.5,316.67,234.92
2016,5,22,12,30,61.0,464.0,3.0,28.0,525.0,386.65,285.36
2016,5,22,12,45,42.5,416.5,3.1,28.0,459.0,332.28,245.49
2016,5,22,13,0,24.0,369.0,3.2,28.0,393.0,287.91,213.08
2016,5,22,13,15,63.0,423.0,3.25,28.0,484.0,328.01,242.17
2016,5,22,13,30,102.0,477.0,3.3,28.0,575.0,365.77,268.47
2016,5,22,13,45,108.0,468.0,3.35,28.0,570.0,348.48,255.0
2016,5,22,14,0,114.0,459.0,3.4,28.0,565.0,316.45,230.78
2016,5,22,14,15,175.5,444.0,3.4,28.0,600.5,305.6,220.01
2016,5,22,14,30,237.0,429.0,3.4,28.0,636.0,287.98,204.66
2016,5,22,14,45,229.5,411.5,3.45,28.0,605.5,256.08,183.93
2016,5,22,15,0,222.0,394.0,3.5,28.0,575.0,226.73,177.24
2016,5,22,15,15,328.0,341.5,3.5,28.0,593.5,193.07,151.04
2016,5,22,15,30,434.0,289.0,3.5,28.0,612.0,162.84,127.3
2016,5,22,15,45,521.5,238.0,3.55,28.0,602.0,142.92,111.63
2016,5,22,16,0,609.0,187.0,3.6,28.0,592.0,119.54,92.99
2016,5,22,16,15,571.0,180.0,3.55,27.5,536.5,117.65,91.96
2016,5,22,16,30,533.0,173.0,3.5,27.0,481.0,114.28,89.69
2016,5,22,16,45,517.0,163.5,3.45,27.0,438.0,109.85,86.36
2016,5,22,17,0,501.0,154.0,3.4,27.0,395.0,105.13,82.77
2016,5,22,17,15,461.5,143.0,3.25,26.5,344.0,98.77,77.92
2016,5,22,17,30,422.0,132.0,3.1,26.0,293.0,92.18,72.8
2016,5,22,17,45,369.0,118.0,3.0,26.0,242.5,83.25,65.43
2016,5,22,18,0,316.0,104.0,2.9,26.0,192.0,74.76,58.25
2016,5,22,18,15,252.0,85.5,2.8,25.5,146.0,61.8,47.14
2016,5,22,18,30,188.0,67.0,2.7,25.0,100.0,48.67,35.61
2016,5,22,18,45,118.0,44.5,2.65,25.0,62.5,32.79,21.43
2016,5,22,19,0,48.0,22.0,2.6,25.0,25.0,16.84,4.55
2016,5,22,19,15,24.0,11.0,2.65,24.5,12.5,8.65,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,60.5,14.0,2.3,21.5,19.0,57.64,0.0
2016,5,23,6,0,121.0,28.0,2.5,22.0,38.0,183.29,125.9
2016,5,23,6,15,213.0,45.0,2.6,22.0,78.5,286.61,227.74
2016,5,23,6,30,305.0,62.0,2.7,22.0,119.0,393.36,318.24
2016,5,23,6,45,152.5,46.0,2.85,22.5,74.5,229.44,187.32
2016,5,23,7,0,0.0,30.0,3.0,23.0,30.0,22.86,13.35
2016,5,23,7,15,0.0,49.0,3.05,23.0,49.0,37.47,25.52
2016,5,23,7,30,0.0,68.0,3.1,23.0,68.0,52.16,37.56
2016,5,23,7,45,0.0,98.0,3.2,23.5,98.0,77.82,58.3
