Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,8,0,0.0,128.0,3.3,24.0,128.0,104.68,79.63
2016,5,23,8,15,6.0,162.0,3.35,24.5,165.5,141.54,108.85
2016,5,23,8,30,12.0,196.0,3.4,25.0,203.0,178.28,137.39
2016,5,23,8,45,13.5,212.5,3.45,25.5,221.5,192.86,148.02
2016,5,23,9,0,15.0,229.0,3.5,26.0,240.0,207.32,158.47
2016,5,23,9,15,17.0,247.5,3.55,26.0,260.5,223.98,170.88
2016,5,23,9,30,19.0,266.0,3.6,26.0,281.0,240.36,182.99
2016,5,23,9,45,31.5,309.0,3.65,26.5,335.0,311.74,236.44
2016,5,23,10,0,44.0,352.0,3.7,27.0,389.0,360.79,272.07
2016,5,23,10,15,47.5,364.0,3.75,27.0,405.5,369.03,277.59
2016,5,23,10,30,51.0,376.0,3.8,27.0,422.0,376.67,282.82
2016,5,23,10,45,25.5,247.5,3.9,27.5,270.5,231.96,173.93
2016,5,23,11,0,0.0,119.0,4.0,28.0,119.0,92.99,66.89
2016,5,23,11,15,7.5,202.5,4.05,28.0,210.0,165.44,122.77
2016,5,23,11,30,15.0,286.0,4.1,28.0,301.0,236.88,176.68
2016,5,23,11,45,14.0,270.0,4.15,28.0,284.0,221.56,164.89
2016,5,23,12,0,13.0,254.0,4.2,28.0,267.0,206.6,153.55
2016,5,23,12,15,11.5,229.0,4.25,28.0,241.0,184.73,136.97
2016,5,23,12,30,10.0,204.0,4.3,28.0,215.0,163.35,120.71
2016,5,23,12,45,90.0,354.0,4.35,28.5,443.0,313.13,232.84
2016,5,23,13,0,170.0,504.0,4.4,29.0,671.0,437.85,321.6
2016,5,23,13,15,92.5,394.0,4.4,29.0,485.0,315.83,232.47
2016,5,23,13,30,15.0,284.0,4.4,29.0,299.0,217.44,160.54
2016,5,23,13,45,20.5,320.5,4.4,29.0,340.0,241.74,178.72
2016,5,23,14,0,26.0,357.0,4.4,29.0,381.0,249.41,184.15
2016,5,23,14,15,20.5,318.0,4.35,29.0,337.0,233.05,172.21
2016,5,23,14,30,15.0,279.0,4.3,29.0,293.0,203.6,150.54
2016,5,23,14,45,84.0,339.0,4.25,29.0,408.5,224.87,164.77
2016,5,23,15,0,153.0,399.0,4.2,29.0,524.0,226.31,176.47
2016,5,23,15,15,222.0,368.5,4.15,28.5,539.5,216.77,169.65
2016,5,23,15,30,291.0,338.0,4.1,28.0,555.0,192.56,151.12
2016,5,23,15,45,483.0,247.0,4.05,28.0,580.5,146.33,114.39
2016,5,23,16,0,675.0,156.0,4.0,28.0,606.0,102.81,79.35
2016,5,23,16,15,601.5,166.0,3.95,27.5,543.5,109.59,85.39
2016,5,23,16,30,528.0,176.0,3.9,27.0,481.0,115.82,90.98
2016,5,23,16,45,447.0,176.5,3.9,27.0,417.5,115.8,91.29
2016,5,23,17,0,366.0,177.0,3.9,27.0,354.0,119.83,94.98
2016,5,23,17,15,340.0,160.0,3.8,26.5,308.5,109.69,87.06
2016,5,23,17,30,314.0,143.0,3.7,26.0,263.0,99.19,78.72
2016,5,23,17,45,279.0,124.0,3.65,26.0,218.5,87.03,68.64
2016,5,23,18,0,244.0,105.0,3.6,26.0,174.0,74.54,58.07
2016,5,23,18,15,196.5,85.5,3.6,25.5,133.0,61.29,46.73
2016,5,23,18,30,149.0,66.0,3.6,25.0,92.0,47.78,34.88
2016,5,23,18,45,90.0,45.0,3.6,25.0,59.0,33.2,21.81
2016,5,23,19,0,31.0,24.0,3.6,25.0,26.0,18.17,5.83
2016,5,23,19,15,15.5,12.0,3.7,24.5,13.0,9.44,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,39.0,15.0,2.6,21.5,18.0,41.85,0.0
2016,5,24,6,0,78.0,30.0,2.7,22.0,36.0,133.39,91.31
2016,5,24,6,15,161.5,50.0,2.9,22.0,76.0,232.27,184.67
2016,5,24,6,30,245.0,70.0,3.1,22.0,116.0,333.09,270.66
2016,5,24,6,45,318.5,84.5,3.3,22.5,164.5,441.06,358.38
2016,5,24,7,0,392.0,99.0,3.5,23.0,213.0,533.15,430.72
2016,5,24,7,15,367.0,119.0,3.65,23.5,243.5,540.01,433.91
2016,5,24,7,30,342.0,139.0,3.8,24.0,274.0,519.24,416.14
2016,5,24,7,45,283.0,172.5,4.0,24.5,295.5,503.53,400.31
2016,5,24,8,0,224.0,206.0,4.2,25.0,317.0,459.22,363.09
2016,5,24,8,15,299.0,217.0,4.25,25.0,382.5,567.75,444.89
2016,5,24,8,30,374.0,228.0,4.3,25.0,448.0,652.2,506.58
2016,5,24,8,45,325.0,263.5,4.4,25.5,467.0,637.18,490.89
2016,5,24,9,0,276.0,299.0,4.5,26.0,486.0,619.24,473.87
2016,5,24,9,15,232.5,329.0,4.55,26.5,494.0,573.95,437.8
2016,5,24,9,30,189.0,359.0,4.6,27.0,502.0,552.25,418.7
2016,5,24,9,45,255.5,367.5,4.65,27.5,571.5,638.87,480.58
2016,5,24,10,0,322.0,376.0,4.7,28.0,641.0,698.12,521.62
2016,5,24,10,15,202.0,398.0,4.65,28.0,567.0,569.2,425.94
2016,5,24,10,30,82.0,420.0,4.6,28.0,493.0,446.85,333.87
2016,5,24,10,45,88.5,427.0,4.6,28.5,507.5,449.73,335.31
2016,5,24,11,0,95.0,434.0,4.6,29.0,522.0,451.8,335.75
2016,5,24,11,15,63.0,411.5,4.6,29.0,470.5,395.72,293.91
2016,5,24,11,30,31.0,389.0,4.6,29.0,419.0,343.17,254.58
2016,5,24,11,45,115.5,446.0,4.65,29.5,559.5,453.15,335.4
2016,5,24,12,0,200.0,503.0,4.7,30.0,700.0,540.33,396.98
2016,5,24,12,15,179.0,505.5,4.7,30.0,682.5,506.97,371.98
2016,5,24,12,30,158.0,508.0,4.7,30.0,665.0,474.98,348.37
2016,5,24,12,45,253.5,482.5,4.7,30.0,732.0,484.81,355.17
2016,5,24,13,0,349.0,457.0,4.7,30.0,799.0,489.68,356.97
2016,5,24,13,15,220.0,464.5,4.65,30.0,679.0,416.02,303.03
2016,5,24,13,30,91.0,472.0,4.6,30.0,559.0,358.9,262.41
2016,5,24,13,45,69.5,441.0,4.55,30.0,507.0,320.66,234.62
2016,5,24,14,0,48.0,410.0,4.5,30.0,455.0,286.15,209.7
2016,5,24,14,15,167.5,414.0,4.45,29.5,562.5,289.89,208.11
2016,5,24,14,30,287.0,418.0,4.4,29.0,670.0,274.93,192.56
2016,5,24,14,45,256.0,406.0,4.35,29.0,624.0,240.0,170.46
2016,5,24,15,0,225.0,394.0,4.3,29.0,578.0,226.8,176.85
2016,5,24,15,15,357.0,330.5,4.15,29.0,605.5,188.97,147.3
2016,5,24,15,30,489.0,267.0,4.0,29.0,633.0,153.47,119.35
2016,5,24,15,45,286.0,282.0,3.9,29.0,493.0,168.07,131.4
2016,5,24,16,0,83.0,297.0,3.8,29.0,353.0,190.96,150.06
2016,5,24,16,15,44.5,237.5,3.65,28.5,267.0,158.7,124.79
2016,5,24,16,30,6.0,178.0,3.5,28.0,181.0,129.41,101.64
2016,5,24,16,45,221.5,170.0,3.35,28.0,277.5,112.29,87.97
2016,5,24,17,0,437.0,162.0,3.2,28.0,374.0,108.52,85.2
2016,5,24,17,15,374.0,159.5,3.1,27.5,325.0,107.17,84.57
2016,5,24,17,30,311.0,157.0,3.0,27.0,276.0,107.24,85.08
2016,5,24,17,45,256.0,139.5,2.95,26.5,227.5,95.83,75.87
2016,5,24,18,0,201.0,122.0,2.9,26.0,179.0,84.19,66.23
2016,5,24,18,15,150.5,98.0,2.95,25.5,135.0,68.77,53.08
2016,5,24,18,30,100.0,74.0,3.0,25.0,91.0,52.52,38.9
2016,5,24,18,45,50.0,47.5,3.05,25.0,56.0,34.59,23.0
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,15.98,4.82
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,8.26,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.0,3.35,23.0,8.0,6.29,0.0
2016,5,25,6,0,0.0,16.0,3.4,23.0,16.0,12.18,3.09
2016,5,25,6,15,0.0,35.5,3.5,23.5,35.5,28.83,17.57
2016,5,25,6,30,0.0,55.0,3.6,24.0,55.0,48.04,33.71
2016,5,25,6,45,3.5,77.5,3.7,24.5,78.5,73.12,54.67
2016,5,25,7,0,7.0,100.0,3.8,25.0,102.0,97.33,74.59
2016,5,25,7,15,49.0,129.5,3.9,25.0,148.5,183.78,146.12
2016,5,25,7,30,91.0,159.0,4.0,25.0,195.0,256.68,205.14
2016,5,25,7,45,153.5,183.0,4.1,25.5,254.5,364.82,290.12
2016,5,25,8,0,216.0,207.0,4.2,26.0,314.0,452.22,356.62
2016,5,25,8,15,109.5,189.5,4.2,26.0,244.0,316.68,248.54
2016,5,25,8,30,3.0,172.0,4.2,26.0,174.0,145.65,110.69
2016,5,25,8,45,5.0,186.0,4.25,26.5,189.5,158.81,120.71
2016,5,25,9,0,7.0,200.0,4.3,27.0,205.0,171.91,130.35
2016,5,25,9,15,44.0,272.5,4.35,27.0,305.5,297.61,227.68
2016,5,25,9,30,81.0,345.0,4.4,27.0,406.0,405.07,308.21
2016,5,25,9,45,45.0,279.5,4.45,27.5,314.0,295.6,224.14
2016,5,25,10,0,9.0,214.0,4.5,28.0,222.0,180.71,135.22
2016,5,25,10,15,10.5,222.0,4.45,28.0,231.5,187.82,140.6
2016,5,25,10,30,12.0,230.0,4.4,28.0,241.0,194.76,145.67
2016,5,25,10,45,19.0,293.0,4.4,28.5,310.5,252.13,188.54
2016,5,25,11,0,26.0,356.0,4.4,29.0,380.0,323.36,240.7
2016,5,25,11,15,23.0,345.0,4.35,29.0,367.0,293.47,218.12
2016,5,25,11,30,20.0,334.0,4.3,29.0,354.0,279.24,207.35
2016,5,25,11,45,16.5,290.5,4.25,29.0,307.0,239.57,177.68
2016,5,25,12,0,13.0,247.0,4.2,29.0,260.0,201.2,148.85
2016,5,25,12,15,23.5,329.5,4.15,29.0,352.5,271.6,201.42
2016,5,25,12,30,34.0,412.0,4.1,29.0,445.0,332.89,246.16
2016,5,25,12,45,33.5,409.5,4.05,29.0,442.5,322.61,238.28
2016,5,25,13,0,33.0,407.0,4.0,29.0,440.0,312.58,230.76
2016,5,25,13,15,52.0,432.5,4.0,29.0,483.5,329.6,242.9
2016,5,25,13,30,71.0,458.0,4.0,29.0,527.0,342.86,251.89
2016,5,25,13,45,73.0,449.5,4.0,29.5,519.0,326.93,239.27
2016,5,25,14,0,75.0,441.0,4.0,30.0,511.0,310.99,226.74
2016,5,25,14,15,88.5,433.5,3.95,30.0,513.5,297.94,216.44
2016,5,25,14,30,102.0,426.0,3.9,30.0,516.0,283.27,205.26
2016,5,25,14,45,74.0,388.5,3.85,30.0,452.5,248.9,181.96
2016,5,25,15,0,46.0,351.0,3.8,30.0,389.0,218.98,169.85
2016,5,25,15,15,64.5,346.5,3.85,30.0,397.0,216.88,168.61
2016,5,25,15,30,83.0,342.0,3.9,30.0,405.0,214.58,167.21
2016,5,25,15,45,55.5,298.0,4.0,30.0,339.0,191.86,149.7
2016,5,25,16,0,28.0,254.0,4.1,30.0,273.0,167.87,131.05
2016,5,25,16,15,15.5,212.0,4.1,29.5,223.0,152.0,118.97
2016,5,25,16,30,3.0,170.0,4.1,29.0,173.0,124.24,97.06
2016,5,25,16,45,1.5,158.5,4.2,29.0,160.0,115.9,90.62
2016,5,25,17,0,0.0,147.0,4.3,29.0,147.0,107.48,84.03
2016,5,25,17,15,0.0,128.5,4.1,28.5,128.5,94.5,73.74
2016,5,25,17,30,0.0,110.0,3.9,28.0,110.0,81.4,63.19
2016,5,25,17,45,0.0,91.5,3.75,27.5,91.5,68.2,52.35
2016,5,25,18,0,0.0,73.0,3.6,27.0,73.0,54.88,41.2
2016,5,25,18,15,0.0,56.0,3.45,26.5,56.0,42.47,30.6
2016,5,25,18,30,0.0,39.0,3.3,26.0,39.0,29.82,19.63
2016,5,25,18,45,0.0,25.0,3.2,26.0,25.0,19.06,10.13
2016,5,25,19,0,0.0,11.0,3.1,26.0,11.0,8.35,0.0
2016,5,25,19,15,0.0,5.5,3.1,25.5,5.5,4.33,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.76,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.51,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,1.89,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.27,0.0
2016,5,26,7,15,59.0,82.0,3.7,25.0,105.5,148.51,118.53
2016,5,26,7,30,118.0,161.0,3.9,25.0,208.0,307.0,245.63
2016,5,26,7,45,59.0,113.5,4.15,25.5,137.0,163.34,129.05
2016,5,26,8,0,0.0,66.0,4.4,26.0,66.0,50.65,35.49
2016,5,26,8,15,0.0,72.5,4.45,26.0,72.5,55.71,39.47
2016,5,26,8,30,0.0,79.0,4.5,26.0,79.0,60.79,43.39
2016,5,26,8,45,0.0,106.5,4.55,26.5,106.5,82.95,60.79
2016,5,26,9,0,0.0,134.0,4.6,27.0,134.0,106.04,78.66
2016,5,26,9,15,0.0,122.5,4.6,27.0,122.5,96.05,70.57
2016,5,26,9,30,0.0,111.0,4.6,27.0,111.0,86.5,62.9
2016,5,26,9,45,5.0,167.0,4.7,27.0,171.5,137.73,102.97
2016,5,26,10,0,10.0,223.0,4.8,27.0,232.0,189.38,142.74
2016,5,26,10,15,66.0,329.5,4.7,27.0,388.0,353.38,268.14
2016,5,26,10,30,122.0,436.0,4.6,27.0,544.0,518.13,388.63
2016,5,26,10,45,88.5,429.5,4.55,27.0,509.5,452.04,338.65
2016,5,26,11,0,55.0,423.0,4.5,27.0,475.0,407.63,304.94
2016,5,26,11,15,157.5,451.0,4.4,27.0,602.5,520.93,389.02
2016,5,26,11,30,260.0,479.0,4.3,27.0,730.0,617.77,458.28
2016,5,26,11,45,265.0,484.5,4.25,27.0,742.5,601.23,445.29
2016,5,26,12,0,270.0,490.0,4.2,27.0,755.0,582.77,431.37
2016,5,26,12,15,185.5,493.0,4.5,27.0,675.0,502.52,372.89
2016,5,26,12,30,101.0,496.0,4.8,27.0,595.0,434.24,322.81
2016,5,26,12,45,413.5,363.5,5.15,27.5,769.5,491.57,365.82
2016,5,26,13,0,726.0,231.0,5.5,28.0,944.0,522.87,385.33
2016,5,26,13,15,722.5,230.0,5.6,28.0,931.5,472.86,344.31
2016,5,26,13,30,719.0,229.0,5.7,28.0,919.0,422.81,302.56
2016,5,26,13,45,719.5,222.5,5.85,28.5,901.0,370.99,258.21
2016,5,26,14,0,720.0,216.0,6.0,29.0,883.0,319.08,213.72
2016,5,26,14,15,526.0,313.5,5.85,29.0,792.5,287.86,193.64
2016,5,26,14,30,332.0,411.0,5.7,29.0,702.0,279.74,194.93
2016,5,26,14,45,366.5,376.0,5.6,29.0,686.0,238.28,165.9
2016,5,26,15,0,401.0,341.0,5.5,29.0,670.0,179.43,139.72
2016,5,26,15,15,326.5,344.5,5.3,29.0,603.5,194.09,151.71
2016,5,26,15,30,252.0,348.0,5.1,29.0,537.0,195.62,153.21
2016,5,26,15,45,226.0,327.5,4.9,29.0,489.5,199.41,156.56
2016,5,26,16,0,200.0,307.0,4.7,29.0,442.0,189.12,148.72
2016,5,26,16,15,194.0,282.5,4.5,28.5,404.5,177.1,139.76
2016,5,26,16,30,188.0,258.0,4.3,28.0,367.0,164.51,130.28
2016,5,26,16,45,155.5,232.5,4.1,28.0,317.0,150.29,119.13
2016,5,26,17,0,123.0,207.0,3.9,28.0,267.0,135.62,107.53
2016,5,26,17,15,102.0,187.0,3.8,27.5,232.5,126.92,100.96
2016,5,26,17,30,81.0,167.0,3.7,27.0,198.0,113.69,90.47
2016,5,26,17,45,66.5,141.0,3.65,26.5,164.0,97.19,77.03
2016,5,26,18,0,52.0,115.0,3.6,26.0,130.0,80.39,63.04
2016,5,26,18,15,34.5,89.5,3.7,25.5,99.0,63.55,48.68
2016,5,26,18,30,17.0,64.0,3.8,25.0,68.0,46.42,33.8
2016,5,26,18,45,8.5,40.0,3.9,25.0,42.0,29.86,19.17
2016,5,26,19,0,0.0,16.0,4.0,25.0,16.0,12.18,2.79
2016,5,26,19,15,0.0,8.0,4.15,24.5,8.0,6.29,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,19.0,14.0,4.9,23.0,16.0,25.64,0.0
2016,5,27,6,0,38.0,28.0,4.9,23.0,32.0,78.63,52.69
2016,5,27,6,15,95.5,53.5,4.9,23.0,70.0,165.66,130.45
2016,5,27,6,30,153.0,79.0,4.9,23.0,108.0,267.5,216.4
2016,5,27,6,45,76.5,44.0,4.9,23.5,58.5,134.42,108.15
2016,5,27,7,0,0.0,9.0,4.9,24.0,9.0,6.83,0.01
2016,5,27,7,15,0.0,14.0,5.05,24.0,14.0,10.65,3.18
2016,5,27,7,30,0.0,19.0,5.2,24.0,19.0,14.47,6.32
2016,5,27,7,45,0.0,42.5,5.35,24.5,42.5,32.5,21.07
2016,5,27,8,0,0.0,66.0,5.5,25.0,66.0,50.65,35.7
2016,5,27,8,15,0.0,53.5,5.6,25.0,53.5,41.03,27.75
2016,5,27,8,30,0.0,41.0,5.7,25.0,41.0,31.43,19.87
2016,5,27,8,45,0.0,27.5,5.8,25.5,27.5,21.08,11.39
2016,5,27,9,0,0.0,14.0,5.9,26.0,14.0,10.73,2.98
2016,5,27,9,15,0.0,23.5,5.8,26.0,23.5,18.05,8.84
2016,5,27,9,30,0.0,33.0,5.7,26.0,33.0,25.4,14.67
2016,5,27,9,45,0.0,35.0,5.6,26.5,35.0,26.97,15.85
2016,5,27,10,0,0.0,37.0,5.5,27.0,37.0,28.55,17.02
2016,5,27,10,15,5.5,131.5,5.4,27.5,136.5,108.31,79.68
2016,5,27,10,30,11.0,226.0,5.3,28.0,236.0,190.51,142.71
2016,5,27,10,45,102.0,348.0,5.25,28.5,443.0,406.98,306.63
2016,5,27,11,0,193.0,470.0,5.2,29.0,650.0,583.59,433.6
2016,5,27,11,15,101.5,335.0,5.0,29.0,430.0,375.2,280.55
2016,5,27,11,30,10.0,200.0,4.8,29.0,210.0,164.63,121.39
2016,5,27,11,45,10.0,201.0,4.65,29.0,211.0,164.45,121.37
2016,5,27,12,0,10.0,202.0,4.5,29.0,212.0,164.19,121.05
2016,5,27,12,15,10.5,204.0,4.2,29.0,214.5,164.94,121.51
2016,5,27,12,30,11.0,206.0,3.9,29.0,217.0,165.54,121.86
2016,5,27,12,45,5.5,159.0,3.6,29.5,164.5,125.64,91.26
2016,5,27,13,0,0.0,112.0,3.3,30.0,112.0,86.56,61.28
2016,5,27,13,15,4.0,145.5,2.9,30.0,149.5,113.46,81.84
2016,5,27,13,30,8.0,179.0,2.5,30.0,187.0,139.28,101.3
2016,5,27,13,45,8.0,182.0,2.2,30.0,190.0,140.5,102.14
2016,5,27,14,0,8.0,185.0,1.9,30.0,193.0,141.66,102.98
2016,5,27,14,15,153.0,301.0,1.65,30.0,436.0,227.62,161.34
2016,5,27,14,30,298.0,417.0,1.4,30.0,679.0,277.77,191.55
2016,5,27,14,45,244.0,408.5,1.2,30.0,617.5,241.49,169.14
2016,5,27,15,0,190.0,400.0,1.0,30.0,556.0,229.39,176.17
2016,5,27,15,15,449.0,286.0,0.9,29.5,629.5,157.68,121.12
2016,5,27,15,30,708.0,172.0,0.8,29.0,703.0,107.1,81.62
2016,5,27,15,45,698.5,163.5,0.7,29.0,660.0,104.91,80.16
2016,5,27,16,0,689.0,155.0,0.6,29.0,617.0,102.35,78.3
2016,5,27,16,15,465.5,203.5,0.65,28.5,505.0,127.49,99.04
2016,5,27,16,30,242.0,252.0,0.7,28.0,393.0,155.97,122.45
2016,5,27,16,45,420.0,189.0,0.75,28.0,405.5,122.23,95.57
2016,5,27,17,0,598.0,126.0,0.8,28.0,418.0,90.82,70.28
2016,5,27,17,15,559.5,118.5,0.85,27.5,365.5,86.91,67.53
2016,5,27,17,30,521.0,111.0,0.9,27.0,313.0,80.47,62.54
2016,5,27,17,45,474.0,100.0,0.95,27.0,262.0,73.06,56.49
2016,5,27,18,0,427.0,89.0,1.0,27.0,211.0,65.48,50.14
2016,5,27,18,15,355.5,76.0,0.95,26.0,162.5,56.14,42.29
2016,5,27,18,30,284.0,63.0,0.9,25.0,114.0,46.7,34.07
2016,5,27,18,45,193.5,45.5,0.9,24.5,74.5,33.91,22.64
2016,5,27,19,0,103.0,28.0,0.9,24.0,35.0,21.05,9.34
2016,5,27,19,15,51.5,14.0,0.95,23.5,17.5,11.02,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.5,2.75,22.0,19.5,39.9,0.0
2016,5,28,6,0,70.0,33.0,2.8,22.0,39.0,117.48,82.36
2016,5,28,6,15,155.0,53.5,2.95,22.5,79.5,232.27,184.54
2016,5,28,6,30,240.0,74.0,3.1,23.0,120.0,334.4,270.63
2016,5,28,6,45,120.0,60.0,3.3,23.5,83.0,198.59,161.13
2016,5,28,7,0,0.0,46.0,3.5,24.0,46.0,35.16,23.45
2016,5,28,7,15,0.0,76.0,3.65,24.0,76.0,59.76,43.75
2016,5,28,7,30,0.0,106.0,3.8,24.0,106.0,87.48,66.26
2016,5,28,7,45,15.5,147.0,4.0,24.5,154.5,142.25,110.78
2016,5,28,8,0,31.0,188.0,4.2,25.0,203.0,218.15,170.88
2016,5,28,8,15,21.0,191.5,4.25,25.5,202.0,186.26,144.33
2016,5,28,8,30,11.0,195.0,4.3,26.0,201.0,176.04,135.09
2016,5,28,8,45,8.0,189.5,4.35,26.5,194.5,165.09,125.72
2016,5,28,9,0,5.0,184.0,4.4,27.0,188.0,155.19,117.26
2016,5,28,9,15,8.5,209.5,4.35,27.0,216.0,180.26,136.5
2016,5,28,9,30,12.0,235.0,4.3,27.0,244.0,204.98,155.24
2016,5,28,9,45,25.5,290.0,4.3,27.5,310.5,286.64,216.9
2016,5,28,10,0,39.0,345.0,4.3,28.0,377.0,348.81,262.46
2016,5,28,10,15,35.0,350.0,4.2,28.0,380.0,343.58,257.7
2016,5,28,10,30,31.0,355.0,4.1,28.0,383.0,338.53,253.32
2016,5,28,10,45,413.0,266.5,4.1,28.5,650.5,643.38,482.66
2016,5,28,11,0,795.0,178.0,4.1,29.0,918.0,866.49,638.72
2016,5,28,11,15,498.0,334.0,4.05,29.0,801.0,726.19,534.22
2016,5,28,11,30,201.0,490.0,4.0,29.0,684.0,571.65,419.66
2016,5,28,11,45,166.5,495.5,3.95,29.5,657.5,530.81,389.37
2016,5,28,12,0,132.0,501.0,3.9,30.0,631.0,491.83,359.98
2016,5,28,12,15,477.5,336.5,3.85,30.0,809.0,582.04,428.12
2016,5,28,12,30,823.0,172.0,3.8,30.0,987.0,631.15,463.08
2016,5,28,12,45,822.0,171.5,3.8,30.0,982.0,581.8,424.64
2016,5,28,13,0,821.0,171.0,3.8,30.0,977.0,531.72,385.12
2016,5,28,13,15,817.5,170.0,3.8,30.0,964.0,479.53,343.04
2016,5,28,13,30,814.0,169.0,3.8,30.0,951.0,427.02,299.67
2016,5,28,13,45,808.5,167.5,3.8,30.0,930.5,373.34,254.68
2016,5,28,14,0,803.0,166.0,3.8,30.0,910.0,319.86,209.63
2016,5,28,14,15,795.0,164.5,3.8,30.0,882.5,266.21,165.53
2016,5,28,14,30,787.0,163.0,3.8,30.0,855.0,213.4,125.36
2016,5,28,14,45,767.0,166.0,3.8,30.0,818.5,162.93,94.63
2016,5,28,15,0,747.0,169.0,3.8,30.0,782.0,115.09,87.71
2016,5,28,15,15,733.5,165.5,3.75,29.5,742.5,101.65,77.3
2016,5,28,15,30,720.0,162.0,3.7,29.0,703.0,102.04,77.96
2016,5,28,15,45,702.0,158.0,3.65,29.0,658.5,101.87,78.02
2016,5,28,16,0,684.0,154.0,3.6,29.0,614.0,101.56,78.0
2016,5,28,16,15,661.5,149.0,3.5,28.5,565.5,100.39,77.45
2016,5,28,16,30,639.0,144.0,3.4,28.0,517.0,99.09,76.8
2016,5,28,16,45,611.0,137.0,3.3,28.0,466.5,96.22,74.71
2016,5,28,17,0,583.0,130.0,3.2,28.0,416.0,93.16,72.46
2016,5,28,17,15,544.5,122.0,3.1,27.5,364.0,89.03,69.44
2016,5,28,17,30,506.0,114.0,3.0,27.0,312.0,82.1,64.01
2016,5,28,17,45,461.0,102.5,2.95,26.5,261.5,74.48,57.87
2016,5,28,18,0,416.0,91.0,2.9,26.0,211.0,66.66,51.4
2016,5,28,18,15,345.5,78.0,2.9,25.5,163.0,57.38,43.46
2016,5,28,18,30,275.0,65.0,2.9,25.0,115.0,48.01,35.18
2016,5,28,18,45,185.0,47.0,2.9,25.0,75.5,34.91,23.44
2016,5,28,19,0,95.0,29.0,2.9,25.0,36.0,21.72,10.02
2016,5,28,19,15,47.5,14.5,2.9,24.5,18.0,11.41,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,8.5,2.05,21.5,8.5,6.69,0.0
2016,5,29,6,0,0.0,17.0,2.2,22.0,17.0,12.94,3.91
2016,5,29,6,15,0.0,34.5,2.25,22.0,34.5,27.04,16.31
2016,5,29,6,30,0.0,52.0,2.3,22.0,52.0,43.65,30.43
2016,5,29,6,45,0.0,73.5,2.4,22.5,73.5,64.32,47.73
2016,5,29,7,0,0.0,95.0,2.5,23.0,95.0,84.12,64.01
2016,5,29,7,15,11.0,119.0,2.55,23.0,123.5,116.8,91.13
2016,5,29,7,30,22.0,143.0,2.6,23.0,152.0,149.29,117.61
2016,5,29,7,45,174.5,167.0,2.7,23.5,253.0,363.78,291.65
2016,5,29,8,0,327.0,191.0,2.8,24.0,354.0,566.97,445.94
2016,5,29,8,15,246.0,227.0,2.85,24.0,357.5,525.25,409.63
2016,5,29,8,30,165.0,263.0,2.9,24.0,361.0,454.92,353.72
2016,5,29,8,45,434.5,205.0,2.95,24.5,492.5,707.59,543.42
2016,5,29,9,0,704.0,147.0,3.0,25.0,624.0,922.96,690.54
2016,5,29,9,15,390.0,245.0,3.0,25.0,513.0,690.93,522.67
2016,5,29,9,30,76.0,343.0,3.0,25.0,402.0,397.67,301.89
2016,5,29,9,45,47.0,314.0,3.0,25.5,351.5,331.82,252.02
2016,5,29,10,0,18.0,285.0,3.0,26.0,301.0,251.15,189.72
2016,5,29,10,15,106.0,362.0,3.0,26.5,455.5,443.12,333.88
2016,5,29,10,30,194.0,439.0,3.0,27.0,610.0,587.37,436.28
2016,5,29,10,45,102.5,331.0,3.05,27.5,421.5,391.95,293.21
2016,5,29,11,0,11.0,223.0,3.1,28.0,233.0,185.87,137.83
2016,5,29,11,15,11.5,228.5,3.05,28.0,239.5,189.61,140.88
2016,5,29,11,30,12.0,234.0,3.0,28.0,246.0,193.19,143.42
2016,5,29,11,45,15.0,277.5,3.0,28.0,292.5,228.31,169.68
2016,5,29,12,0,18.0,321.0,3.0,28.0,339.0,262.2,194.69
2016,5,29,12,15,92.0,414.5,2.95,28.0,506.0,381.29,282.61
2016,5,29,12,30,166.0,508.0,2.9,28.0,673.0,480.78,353.05
2016,5,29,12,45,162.5,505.5,2.9,28.5,666.5,456.65,334.0
2016,5,29,13,0,159.0,503.0,2.9,29.0,660.0,433.1,315.86
2016,5,29,13,15,155.5,496.0,2.85,29.0,648.0,407.47,296.68
2016,5,29,13,30,152.0,489.0,2.8,29.0,636.0,382.66,277.95
2016,5,29,13,45,208.5,471.5,2.75,29.0,668.0,373.08,268.67
2016,5,29,14,0,265.0,454.0,2.7,29.0,700.0,342.91,243.58
2016,5,29,14,15,364.0,402.5,2.6,29.0,729.5,313.11,216.68
2016,5,29,14,30,463.0,351.0,2.5,29.0,759.0,259.72,173.02
2016,5,29,14,45,338.0,374.0,2.4,29.0,665.5,236.43,163.87
2016,5,29,15,0,213.0,397.0,2.3,29.0,572.0,230.08,178.57
2016,5,29,15,15,136.5,363.5,2.15,28.5,474.0,211.73,164.86
2016,5,29,15,30,60.0,330.0,2.0,28.0,376.0,208.37,162.89
2016,5,29,15,45,385.0,235.0,1.95,28.0,497.0,136.7,106.21
2016,5,29,16,0,710.0,140.0,1.9,28.0,618.0,94.16,72.13
2016,5,29,16,15,688.5,135.5,1.9,27.5,570.0,92.95,71.57
2016,5,29,16,30,667.0,131.0,1.9,27.0,522.0,91.6,70.85
2016,5,29,16,45,636.0,124.5,1.95,27.0,468.5,88.62,68.65
2016,5,29,17,0,605.0,118.0,2.0,27.0,415.0,85.47,66.31
2016,5,29,17,15,562.5,114.0,1.9,26.5,364.0,83.71,65.22
2016,5,29,17,30,520.0,110.0,1.8,26.0,313.0,79.8,62.29
2016,5,29,17,45,462.5,101.5,1.7,26.0,261.5,73.84,57.42
2016,5,29,18,0,405.0,93.0,1.6,26.0,210.0,67.83,52.37
2016,5,29,18,15,336.0,79.5,1.6,25.5,162.5,58.29,44.24
2016,5,29,18,30,267.0,66.0,1.6,25.0,115.0,48.63,35.73
2016,5,29,18,45,176.5,47.5,1.65,24.5,75.5,35.3,23.86
2016,5,29,19,0,86.0,29.0,1.7,24.0,36.0,21.72,10.33
2016,5,29,19,15,43.0,14.5,1.85,24.0,18.0,11.41,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.0,0.5,0.39,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.75,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,1.89,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.03,0.0
2016,5,30,6,45,0.0,6.0,1.05,21.5,6.0,4.55,0.0
2016,5,30,7,0,0.0,8.0,1.1,22.0,8.0,6.07,0.0
2016,5,30,7,15,0.0,8.5,0.95,22.0,8.5,6.46,0.0
2016,5,30,7,30,0.0,9.0,0.8,22.0,9.0,6.85,0.07
2016,5,30,7,45,0.0,49.5,0.7,22.0,49.5,37.89,25.86
2016,5,30,8,0,0.0,90.0,0.6,22.0,90.0,69.67,51.76
2016,5,30,8,15,0.0,75.5,0.5,22.0,75.5,58.03,42.03
2016,5,30,8,30,0.0,61.0,0.4,22.0,61.0,46.86,32.81
2016,5,30,8,45,137.0,180.5,0.35,22.5,273.5,325.59,254.7
2016,5,30,9,0,274.0,300.0,0.3,23.0,486.0,617.55,459.48
2016,5,30,9,15,300.0,317.0,0.6,23.0,533.5,653.01,482.33
2016,5,30,9,30,326.0,334.0,0.9,23.0,581.0,686.18,506.8
2016,5,30,9,45,361.0,340.0,1.2,23.5,627.5,714.16,526.91
2016,5,30,10,0,396.0,346.0,1.5,24.0,674.0,739.43,544.86
2016,5,30,10,15,525.0,296.5,1.75,24.0,749.5,817.21,600.69
2016,5,30,10,30,654.0,247.0,2.0,24.0,825.0,873.41,641.15
2016,5,30,10,45,684.5,234.5,2.25,24.5,856.5,862.0,633.47
2016,5,30,11,0,715.0,222.0,2.5,25.0,888.0,846.19,623.16
2016,5,30,11,15,721.0,224.0,2.55,25.0,907.0,818.55,603.8
2016,5,30,11,30,727.0,226.0,2.6,25.0,926.0,787.75,582.14
2016,5,30,11,45,778.0,192.5,2.7,25.5,950.0,751.73,556.98
2016,5,30,12,0,829.0,159.0,2.8,26.0,974.0,719.64,533.59
2016,5,30,12,15,830.5,159.0,2.65,26.0,978.5,665.17,493.22
2016,5,30,12,30,832.0,159.0,2.5,26.0,983.0,620.45,458.73
2016,5,30,12,45,835.5,156.0,2.45,26.0,980.5,574.09,422.59
2016,5,30,13,0,839.0,153.0,2.4,26.0,978.0,526.7,384.68
2016,5,30,13,15,837.0,152.0,2.3,26.0,966.0,476.78,343.74
2016,5,30,13,30,835.0,151.0,2.2,26.0,954.0,426.22,301.34
2016,5,30,13,45,833.5,148.0,2.1,26.5,935.5,374.25,256.57
2016,5,30,14,0,832.0,145.0,2.0,27.0,917.0,321.85,211.4
2016,5,30,14,15,825.5,143.5,1.9,27.0,890.0,268.83,167.39
2016,5,30,14,30,819.0,142.0,1.8,27.0,863.0,208.96,121.47
2016,5,30,14,45,812.0,138.5,1.75,27.0,830.0,154.59,87.0
2016,5,30,15,0,805.0,135.0,1.7,27.0,797.0,101.32,77.46
2016,5,30,15,15,793.0,132.5,1.65,27.0,757.5,94.33,72.02
2016,5,30,15,30,781.0,130.0,1.6,27.0,718.0,94.46,72.3
2016,5,30,15,45,769.0,125.0,1.6,27.0,674.0,92.97,71.27
2016,5,30,16,0,757.0,120.0,1.6,27.0,630.0,91.24,70.07
2016,5,30,16,15,737.0,116.0,1.65,27.0,581.5,89.72,69.04
2016,5,30,16,30,717.0,112.0,1.7,27.0,533.0,81.16,62.21
2016,5,30,16,45,689.5,108.0,1.75,27.0,481.5,79.29,60.91
2016,5,30,17,0,662.0,104.0,1.8,27.0,430.0,77.36,59.54
2016,5,30,17,15,626.5,98.0,1.7,26.5,377.0,73.86,56.96
2016,5,30,17,30,591.0,92.0,1.6,26.0,324.0,70.25,54.24
2016,5,30,17,45,528.5,87.0,1.5,26.0,270.5,66.91,51.55
2016,5,30,18,0,466.0,82.0,1.4,26.0,217.0,63.69,48.86
2016,5,30,18,15,397.0,71.0,1.3,25.5,169.0,53.18,39.9
2016,5,30,18,30,328.0,60.0,1.2,25.0,121.0,44.98,32.67
2016,5,30,18,45,230.5,44.5,1.1,24.5,80.5,33.42,22.33
2016,5,30,19,0,133.0,29.0,1.0,24.0,40.0,21.82,10.65
2016,5,30,19,15,66.5,14.5,1.05,23.5,20.0,11.41,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,8.0,14.5,1.85,21.5,15.0,17.55,0.0
2016,5,31,6,0,16.0,29.0,1.9,22.0,30.0,47.71,30.37
2016,5,31,6,15,51.0,50.5,1.95,22.0,59.5,119.96,92.97
2016,5,31,6,30,86.0,72.0,2.0,22.0,89.0,176.56,141.64
2016,5,31,6,45,121.5,92.0,2.1,22.0,124.0,231.36,188.01
2016,5,31,7,0,157.0,112.0,2.2,22.0,159.0,287.25,234.02
2016,5,31,7,15,165.5,138.0,2.25,22.0,196.5,326.87,264.88
2016,5,31,7,30,174.0,164.0,2.3,22.0,234.0,365.09,293.85
2016,5,31,7,45,102.5,176.5,2.35,22.5,219.0,304.36,242.52
2016,5,31,8,0,31.0,189.0,2.4,23.0,204.0,219.12,171.97
2016,5,31,8,15,15.5,168.0,2.45,23.0,175.5,156.82,121.77
2016,5,31,8,30,0.0,147.0,2.5,23.0,147.0,119.09,90.71
2016,5,31,8,45,11.5,198.0,2.6,23.5,206.0,176.64,136.28
2016,5,31,9,0,23.0,249.0,2.7,24.0,265.0,234.4,180.76
2016,5,31,9,15,35.5,285.5,2.75,24.5,312.0,302.48,232.06
2016,5,31,9,30,48.0,322.0,2.8,25.0,359.0,347.32,264.8
2016,5,31,9,45,38.5,322.5,2.85,25.5,353.0,331.97,251.76
2016,5,31,10,0,29.0,323.0,2.9,26.0,347.0,317.43,239.65
2016,5,31,10,15,110.0,381.5,2.9,26.0,478.0,465.92,350.56
2016,5,31,10,30,191.0,440.0,2.9,26.0,609.0,585.65,436.27
2016,5,31,10,45,95.5,268.5,2.95,26.5,353.0,328.74,248.08
2016,5,31,11,0,0.0,97.0,3.0,27.0,97.0,75.62,53.55
2016,5,31,11,15,103.0,293.5,3.1,27.0,392.5,340.88,257.56
2016,5,31,11,30,206.0,490.0,3.2,27.0,688.0,576.05,426.27
2016,5,31,11,45,218.0,494.5,3.3,27.0,706.5,568.97,419.78
2016,5,31,12,0,230.0,499.0,3.4,27.0,725.0,559.71,412.91
2016,5,31,12,15,118.5,334.0,3.65,27.0,450.5,341.65,255.26
2016,5,31,12,30,7.0,169.0,3.9,27.0,176.0,134.95,99.21
2016,5,31,12,45,3.5,125.0,4.2,27.0,128.5,98.65,71.45
2016,5,31,13,0,0.0,81.0,4.5,27.0,81.0,62.85,43.66
2016,5,31,13,15,0.0,62.0,4.55,27.0,62.0,48.2,32.25
2016,5,31,13,30,0.0,43.0,4.6,27.0,43.0,33.44,20.69
2016,5,31,13,45,0.0,47.0,4.65,27.0,47.0,36.51,23.14
2016,5,31,14,0,0.0,51.0,4.7,27.0,51.0,39.58,25.57
2016,5,31,14,15,0.0,45.0,4.4,26.5,45.0,34.87,21.95
2016,5,31,14,30,0.0,39.0,4.1,26.0,39.0,30.17,18.32
2016,5,31,14,45,0.0,43.0,3.8,26.0,43.0,33.24,20.79
2016,5,31,15,0,0.0,47.0,3.5,26.0,47.0,36.29,23.27
2016,5,31,15,15,0.0,39.0,3.4,25.5,39.0,30.06,19.47
2016,5,31,15,30,0.0,31.0,3.3,25.0,31.0,23.85,14.37
2016,5,31,15,45,0.0,37.0,3.25,25.0,37.0,28.45,18.28
2016,5,31,16,0,0.0,43.0,3.2,25.0,43.0,33.04,22.21
2016,5,31,16,15,0.0,40.5,3.1,24.5,40.5,31.08,20.68
2016,5,31,16,30,0.0,38.0,3.0,24.0,38.0,29.12,19.16
2016,5,31,16,45,0.0,85.5,2.95,24.0,85.5,65.78,50.36
2016,5,31,17,0,0.0,133.0,2.9,24.0,133.0,98.5,78.16
2016,5,31,17,15,0.0,116.5,2.85,23.5,116.5,86.75,68.63
2016,5,31,17,30,0.0,100.0,2.8,23.0,100.0,74.89,58.91
2016,5,31,17,45,0.0,83.0,2.8,23.0,83.0,62.61,48.53
2016,5,31,18,0,0.0,66.0,2.8,23.0,66.0,50.21,37.91
2016,5,31,18,15,0.0,51.0,2.7,23.0,51.0,39.05,28.18
2016,5,31,18,30,0.0,36.0,2.6,23.0,36.0,27.49,18.0
2016,5,31,18,45,0.0,23.0,2.55,23.0,23.0,17.52,9.13
2016,5,31,19,0,0.0,10.0,2.5,23.0,10.0,7.58,0.09
2016,5,31,19,15,0.0,5.0,2.45,23.0,5.0,3.93,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,44.0,16.5,1.0,20.5,20.5,46.75,0.0
2016,6,1,6,0,88.0,33.0,1.1,21.0,41.0,146.61,105.63
2016,6,1,6,15,170.0,52.5,1.05,21.0,80.5,241.38,192.1
2016,6,1,6,30,252.0,72.0,1.0,21.0,120.0,340.03,274.34
2016,6,1,6,45,324.0,85.5,0.95,21.5,168.5,445.42,356.96
2016,6,1,7,0,396.0,99.0,0.9,22.0,217.0,534.82,423.5
2016,6,1,7,15,446.0,110.0,0.8,22.0,268.0,602.06,470.44
2016,6,1,7,30,496.0,121.0,0.7,22.0,319.0,669.81,515.53
2016,6,1,7,45,538.0,127.5,0.65,22.5,371.5,723.65,548.58
2016,6,1,8,0,580.0,134.0,0.6,23.0,424.0,788.58,587.89
2016,6,1,8,15,608.5,141.0,0.6,23.0,474.5,828.0,610.91
2016,6,1,8,30,637.0,148.0,0.6,23.0,525.0,864.82,632.21
2016,6,1,8,45,658.5,153.5,0.6,23.5,573.0,889.89,644.51
2016,6,1,9,0,680.0,159.0,0.6,24.0,621.0,911.81,654.89
2016,6,1,9,15,458.0,256.5,0.65,24.0,577.0,771.62,560.29
2016,6,1,9,30,236.0,354.0,0.7,24.0,533.0,593.4,436.45
2016,6,1,9,45,180.5,377.5,0.8,24.5,518.5,551.81,407.02
2016,6,1,10,0,125.0,401.0,0.9,25.0,504.0,510.37,375.96
2016,6,1,10,15,91.0,400.5,0.9,25.0,477.0,445.62,329.46
2016,6,1,10,30,57.0,400.0,0.9,25.0,450.0,404.82,299.41
2016,6,1,10,45,186.0,421.0,0.95,25.0,593.0,549.1,403.79
2016,6,1,11,0,315.0,442.0,1.0,25.0,736.0,678.86,492.17
2016,6,1,11,15,348.5,420.0,1.0,25.0,751.5,664.84,481.58
2016,6,1,11,30,382.0,398.0,1.0,25.0,767.0,648.15,470.53
2016,6,1,11,45,345.0,440.5,1.0,25.5,777.0,627.55,453.87
2016,6,1,12,0,308.0,483.0,1.0,26.0,787.0,605.72,436.56
2016,6,1,12,15,363.0,460.5,1.0,26.0,819.5,596.79,430.46
2016,6,1,12,30,418.0,438.0,1.0,26.0,852.0,579.71,418.16
2016,6,1,12,45,396.0,441.0,1.0,26.0,832.0,539.19,388.78
2016,6,1,13,0,374.0,444.0,1.0,26.0,812.0,497.14,358.19
2016,6,1,13,15,326.5,459.0,1.05,26.0,777.0,452.97,326.14
2016,6,1,13,30,279.0,474.0,1.1,26.0,742.0,413.1,297.09
2016,6,1,13,45,324.5,444.5,1.15,26.0,750.5,385.22,274.64
2016,6,1,14,0,370.0,415.0,1.2,26.0,759.0,353.47,248.41
2016,6,1,14,15,569.5,292.5,1.3,26.0,804.0,291.02,193.62
2016,6,1,14,30,769.0,170.0,1.4,26.0,849.0,218.48,130.84
2016,6,1,14,45,607.5,246.5,1.55,26.5,770.0,184.53,116.4
2016,6,1,15,0,446.0,323.0,1.7,27.0,691.0,177.38,128.03
2016,6,1,15,15,294.5,341.0,1.75,27.0,579.0,191.06,149.45
2016,6,1,15,30,143.0,359.0,1.8,27.0,467.0,210.42,165.08
2016,6,1,15,45,94.0,319.0,1.9,27.0,388.5,203.32,159.88
2016,6,1,16,0,45.0,279.0,2.0,27.0,310.0,181.33,142.85
2016,6,1,16,15,147.0,266.5,1.95,26.5,355.5,168.34,133.15
2016,6,1,16,30,249.0,254.0,1.9,26.0,401.0,157.03,124.7
2016,6,1,16,45,243.0,229.5,1.85,26.0,362.0,145.1,115.4
2016,6,1,17,0,237.0,205.0,1.8,26.0,323.0,132.48,105.46
2016,6,1,17,15,227.5,181.0,1.7,25.5,283.0,119.42,95.23
2016,6,1,17,30,218.0,157.0,1.6,25.0,243.0,105.74,84.31
2016,6,1,17,45,195.0,135.5,1.55,25.0,203.5,92.72,73.59
2016,6,1,18,0,172.0,114.0,1.5,25.0,164.0,80.57,63.4
2016,6,1,18,15,141.5,92.0,1.4,24.5,127.5,65.8,50.83
2016,6,1,18,30,111.0,70.0,1.3,24.0,91.0,50.77,37.75
2016,6,1,18,45,68.5,49.0,1.2,23.5,60.5,36.04,24.69
2016,6,1,19,0,26.0,28.0,1.1,23.0,30.0,21.17,10.57
2016,6,1,19,15,13.0,14.0,1.15,23.0,15.0,11.02,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.0,0.85,21.0,3.0,2.36,0.0
2016,6,2,6,0,0.0,6.0,1.0,21.0,6.0,4.54,0.0
2016,6,2,6,15,0.0,12.0,1.3,21.0,12.0,9.1,1.79
2016,6,2,6,30,0.0,18.0,1.6,21.0,18.0,13.67,5.74
2016,6,2,6,45,0.0,25.5,1.95,21.5,25.5,19.41,10.6
2016,6,2,7,0,0.0,33.0,2.3,22.0,33.0,25.16,15.41
2016,6,2,7,15,3.0,83.0,2.4,22.0,84.5,69.48,52.32
2016,6,2,7,30,6.0,133.0,2.5,22.0,136.0,122.04,95.27
2016,6,2,7,45,29.5,166.5,2.6,22.0,181.5,196.57,155.88
2016,6,2,8,0,53.0,200.0,2.7,22.0,227.0,254.86,202.18
