Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,8,15,49.5,220.0,2.75,22.0,247.0,268.39,211.64
2016,6,2,8,30,46.0,240.0,2.8,22.0,267.0,281.47,220.81
2016,6,2,8,45,23.0,187.5,2.85,22.0,201.0,195.19,152.0
2016,6,2,9,0,0.0,135.0,2.9,22.0,135.0,106.87,80.73
2016,6,2,9,15,3.0,161.5,2.9,22.0,164.0,132.2,100.89
2016,6,2,9,30,6.0,188.0,2.9,22.0,193.0,157.37,120.58
2016,6,2,9,45,71.5,295.0,2.95,22.5,354.5,336.95,260.75
2016,6,2,10,0,137.0,402.0,3.0,23.0,516.0,523.03,397.76
2016,6,2,10,15,83.0,376.0,3.0,23.0,446.5,414.17,315.19
2016,6,2,10,30,29.0,350.0,3.0,23.0,377.0,332.09,252.33
2016,6,2,10,45,60.5,402.0,3.05,23.5,458.5,401.92,304.43
2016,6,2,11,0,92.0,454.0,3.1,24.0,540.0,467.53,351.68
2016,6,2,11,15,64.5,431.5,2.95,24.0,493.0,414.65,311.58
2016,6,2,11,30,37.0,409.0,2.8,24.0,446.0,364.99,274.19
2016,6,2,11,45,442.0,278.0,2.65,24.5,713.5,578.25,435.95
2016,6,2,12,0,847.0,147.0,2.5,25.0,981.0,714.52,532.57
2016,6,2,12,15,849.0,147.5,2.3,25.0,986.0,671.59,498.29
2016,6,2,12,30,851.0,148.0,2.1,25.0,991.0,627.07,463.59
2016,6,2,12,45,857.5,143.0,1.9,25.0,989.5,580.63,426.83
2016,6,2,13,0,864.0,138.0,1.7,25.0,988.0,532.85,388.16
2016,6,2,13,15,608.0,291.0,1.6,25.0,885.5,463.16,334.98
2016,6,2,13,30,352.0,444.0,1.5,25.0,783.0,425.36,307.25
2016,6,2,13,45,389.0,418.0,1.45,25.0,786.0,393.03,280.69
2016,6,2,14,0,426.0,392.0,1.4,25.0,789.0,345.38,242.25
2016,6,2,14,15,639.5,258.0,1.45,25.0,833.0,282.09,185.4
2016,6,2,14,30,853.0,124.0,1.5,25.0,877.0,216.01,126.12
2016,6,2,14,45,520.5,263.0,1.55,25.5,717.0,190.56,124.33
2016,6,2,15,0,188.0,402.0,1.6,26.0,557.0,232.9,172.6
2016,6,2,15,15,504.5,257.0,1.6,25.5,645.0,145.07,113.35
2016,6,2,15,30,821.0,112.0,1.6,25.0,733.0,95.57,73.72
2016,6,2,15,45,809.5,108.0,1.6,25.0,689.0,84.03,64.49
2016,6,2,16,0,798.0,104.0,1.6,25.0,645.0,82.47,63.4
2016,6,2,16,15,570.0,170.0,1.55,25.0,541.5,110.41,86.71
2016,6,2,16,30,342.0,236.0,1.5,25.0,438.0,150.1,119.54
2016,6,2,16,45,528.5,162.0,1.5,25.0,440.5,108.84,85.88
2016,6,2,17,0,715.0,88.0,1.5,25.0,443.0,73.62,56.83
2016,6,2,17,15,682.0,83.5,1.4,24.5,390.0,65.1,50.01
2016,6,2,17,30,649.0,79.0,1.3,24.0,337.0,62.09,47.74
2016,6,2,17,45,605.0,72.5,1.25,24.0,284.0,57.45,43.91
2016,6,2,18,0,561.0,66.0,1.2,24.0,231.0,52.74,39.93
2016,6,2,18,15,494.5,58.0,1.1,23.5,181.0,46.6,34.64
2016,6,2,18,30,428.0,50.0,1.0,23.0,131.0,40.43,29.13
2016,6,2,18,45,329.5,38.5,0.9,22.5,89.0,31.22,20.79
2016,6,2,19,0,231.0,27.0,0.8,22.0,47.0,21.97,11.41
2016,6,2,19,15,115.5,13.5,0.8,22.0,23.5,10.62,0.0
2016,6,2,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.0,1.5,18.5,13.0,10.23,0.0
2016,6,3,6,0,0.0,26.0,1.5,19.0,26.0,21.97,11.02
2016,6,3,6,15,13.0,46.0,1.55,19.0,49.0,63.05,46.61
2016,6,3,6,30,26.0,66.0,1.6,19.0,72.0,96.21,75.48
2016,6,3,6,45,36.0,88.0,1.65,19.5,98.0,129.07,103.4
2016,6,3,7,0,46.0,110.0,1.7,20.0,124.0,161.13,129.99
2016,6,3,7,15,147.0,132.0,1.7,20.0,188.5,299.94,244.95
2016,6,3,7,30,248.0,154.0,1.7,20.0,253.0,445.6,359.34
2016,6,3,7,45,495.5,116.0,1.7,20.5,350.5,665.93,524.72
2016,6,3,8,0,743.0,78.0,1.7,21.0,448.0,876.34,667.38
2016,6,3,8,15,765.0,81.0,1.85,21.0,499.5,906.08,684.47
2016,6,3,8,30,787.0,84.0,2.0,21.0,551.0,932.98,701.56
2016,6,3,8,45,805.5,86.5,2.15,21.5,599.5,939.84,703.92
2016,6,3,9,0,824.0,89.0,2.3,22.0,648.0,956.15,712.84
2016,6,3,9,15,836.5,91.0,2.4,22.5,692.5,962.34,714.52
2016,6,3,9,30,849.0,93.0,2.5,23.0,737.0,965.02,714.1
2016,6,3,9,45,612.5,225.0,2.7,23.5,702.0,876.37,652.93
2016,6,3,10,0,376.0,357.0,2.9,24.0,667.0,731.29,546.58
2016,6,3,10,15,290.0,397.5,2.95,24.0,643.0,672.73,503.33
2016,6,3,10,30,204.0,438.0,3.0,24.0,619.0,595.95,446.49
2016,6,3,10,45,325.5,414.5,3.05,24.5,713.0,684.87,510.76
2016,6,3,11,0,447.0,391.0,3.1,25.0,807.0,760.27,562.84
2016,6,3,11,15,310.0,441.5,3.1,25.0,733.0,651.87,483.51
2016,6,3,11,30,173.0,492.0,3.1,25.0,659.0,552.2,410.14
2016,6,3,11,45,529.0,306.0,3.1,25.0,825.0,666.36,497.99
2016,6,3,12,0,885.0,120.0,3.1,25.0,991.0,722.76,541.15
2016,6,3,12,15,886.0,120.0,3.05,25.0,995.0,678.09,506.73
2016,6,3,12,30,887.0,120.0,3.0,25.0,999.0,631.77,471.04
2016,6,3,12,45,567.0,307.5,2.95,25.5,869.0,535.78,396.46
2016,6,3,13,0,247.0,495.0,2.9,26.0,739.0,474.03,348.53
2016,6,3,13,15,350.0,457.0,2.85,26.0,797.5,463.29,338.8
2016,6,3,13,30,453.0,419.0,2.8,26.0,856.0,441.25,318.93
2016,6,3,13,45,655.0,273.0,2.75,26.0,890.0,384.62,269.99
2016,6,3,14,0,857.0,127.0,2.7,26.0,924.0,323.27,213.7
2016,6,3,14,15,850.5,125.5,2.65,26.0,897.5,269.21,168.24
2016,6,3,14,30,844.0,124.0,2.6,26.0,871.0,215.57,126.19
2016,6,3,14,45,550.5,258.0,2.55,26.0,738.0,186.29,119.97
2016,6,3,15,0,257.0,392.0,2.5,26.0,605.0,214.98,158.67
2016,6,3,15,15,291.0,363.0,2.45,25.5,592.5,200.5,158.07
2016,6,3,15,30,325.0,334.0,2.4,25.0,580.0,191.2,151.31
2016,6,3,15,45,547.5,223.5,2.35,25.0,607.5,135.41,106.55
2016,6,3,16,0,770.0,113.0,2.3,25.0,635.0,87.14,67.23
2016,6,3,16,15,431.0,185.5,2.15,25.0,474.0,116.3,91.62
2016,6,3,16,30,92.0,258.0,2.0,25.0,313.0,169.4,135.41
2016,6,3,16,45,46.0,183.0,1.9,25.0,210.5,127.06,100.97
2016,6,3,17,0,0.0,108.0,1.8,25.0,108.0,81.63,63.54
2016,6,3,17,15,0.0,95.0,1.7,24.5,95.0,72.12,55.94
2016,6,3,17,30,0.0,82.0,1.6,24.0,82.0,62.55,48.12
2016,6,3,17,45,0.0,69.0,1.55,24.0,69.0,52.9,40.02
2016,6,3,18,0,0.0,56.0,1.5,24.0,56.0,42.88,31.46
2016,6,3,18,15,0.0,44.0,1.35,23.5,44.0,33.63,23.48
2016,6,3,18,30,0.0,32.0,1.2,23.0,32.0,24.41,15.4
2016,6,3,18,45,0.0,21.5,1.05,22.5,21.5,16.36,8.24
2016,6,3,19,0,0.0,11.0,0.9,22.0,11.0,8.34,0.88
2016,6,3,19,15,0.0,5.5,0.9,21.5,5.5,4.33,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,115.0,14.0,2.05,17.5,24.5,99.12,0.0
2016,6,4,6,0,230.0,28.0,2.3,18.0,49.0,274.15,205.32
2016,6,4,6,15,328.0,39.0,2.4,18.5,91.0,376.47,303.65
2016,6,4,6,30,426.0,50.0,2.5,19.0,133.0,485.84,394.39
2016,6,4,6,45,275.5,82.0,2.6,19.5,142.0,395.85,324.41
2016,6,4,7,0,125.0,114.0,2.7,20.0,151.0,259.82,212.55
2016,6,4,7,15,62.5,104.5,2.85,20.5,123.0,161.85,131.07
2016,6,4,7,30,0.0,95.0,3.0,21.0,95.0,76.37,57.8
2016,6,4,7,45,26.0,147.5,3.15,22.0,160.5,169.43,134.24
2016,6,4,8,0,52.0,200.0,3.3,23.0,226.0,253.75,200.85
2016,6,4,8,15,86.0,231.5,3.45,23.0,280.0,319.43,252.36
2016,6,4,8,30,120.0,263.0,3.6,23.0,334.0,408.47,320.4
2016,6,4,8,45,137.5,288.5,3.75,23.5,377.0,448.45,349.04
2016,6,4,9,0,155.0,314.0,3.9,24.0,420.0,487.05,376.39
2016,6,4,9,15,101.5,318.0,4.0,24.5,389.0,404.23,311.37
2016,6,4,9,30,48.0,322.0,4.1,25.0,358.0,347.28,265.59
2016,6,4,9,45,109.0,362.5,4.2,25.5,451.5,465.65,354.39
2016,6,4,10,0,170.0,403.0,4.3,26.0,545.0,556.1,419.84
2016,6,4,10,15,321.0,378.0,4.35,26.0,658.0,683.15,513.29
2016,6,4,10,30,472.0,353.0,4.4,26.0,771.0,798.99,595.72
2016,6,4,10,45,477.0,370.0,4.45,26.0,803.5,794.87,591.02
2016,6,4,11,0,482.0,387.0,4.5,26.0,836.0,787.38,584.73
2016,6,4,11,15,436.0,406.0,4.55,26.0,818.5,735.85,547.25
2016,6,4,11,30,390.0,425.0,4.6,26.0,801.0,677.74,505.22
2016,6,4,11,45,294.5,464.5,4.65,26.5,750.5,609.65,453.65
2016,6,4,12,0,199.0,504.0,4.7,27.0,700.0,542.64,402.86
2016,6,4,12,15,157.5,503.0,4.75,27.0,659.0,493.3,366.55
2016,6,4,12,30,116.0,502.0,4.8,27.0,618.0,447.51,332.62
2016,6,4,12,45,144.0,503.5,4.85,27.0,646.5,446.45,331.63
2016,6,4,13,0,172.0,505.0,4.9,27.0,675.0,442.54,328.03
2016,6,4,13,15,197.0,496.0,4.9,26.5,688.5,427.99,316.85
2016,6,4,13,30,222.0,487.0,4.9,26.0,702.0,411.21,303.47
2016,6,4,13,45,314.0,442.5,4.95,26.0,739.5,382.0,278.32
2016,6,4,14,0,406.0,398.0,5.0,26.0,777.0,344.05,245.03
2016,6,4,14,15,437.5,376.0,4.95,26.0,773.0,306.66,213.41
2016,6,4,14,30,469.0,354.0,4.9,26.0,769.0,266.49,180.99
2016,6,4,14,45,267.5,365.0,4.85,26.0,600.0,228.18,162.35
2016,6,4,15,0,66.0,376.0,4.8,26.0,431.0,233.7,175.68
2016,6,4,15,15,40.5,314.5,4.7,25.5,348.0,200.84,158.98
2016,6,4,15,30,15.0,253.0,4.6,25.0,265.0,180.29,143.06
2016,6,4,15,45,138.0,278.0,4.55,25.0,373.0,173.72,138.1
2016,6,4,16,0,261.0,303.0,4.5,25.0,481.0,178.69,142.53
2016,6,4,16,15,211.5,283.5,4.3,25.0,420.5,178.2,142.5
2016,6,4,16,30,162.0,264.0,4.1,25.0,360.0,166.94,133.71
2016,6,4,16,45,253.0,226.0,3.9,25.0,360.0,143.44,114.79
2016,6,4,17,0,344.0,188.0,3.7,25.0,360.0,125.44,100.26
2016,6,4,17,15,335.0,165.5,3.35,24.5,317.0,112.75,90.2
2016,6,4,17,30,326.0,143.0,3.0,24.0,274.0,99.49,79.49
2016,6,4,17,45,306.5,123.0,2.65,24.0,231.5,86.99,69.1
2016,6,4,18,0,287.0,103.0,2.3,24.0,189.0,74.07,58.15
2016,6,4,18,15,250.0,85.0,2.05,23.5,148.5,61.79,47.66
2016,6,4,18,30,213.0,67.0,1.8,23.0,108.0,49.25,36.67
2016,6,4,18,45,156.5,48.5,1.55,22.5,73.5,36.0,24.85
2016,6,4,19,0,100.0,30.0,1.3,22.0,39.0,22.58,12.13
2016,6,4,19,15,50.0,15.0,1.3,21.5,19.5,11.46,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,98.5,15.5,3.3,19.5,24.0,87.61,0.0
2016,6,5,6,0,197.0,31.0,3.5,20.0,48.0,248.94,185.4
2016,6,5,6,15,298.5,43.5,3.6,20.5,91.0,352.11,283.73
2016,6,5,6,30,400.0,56.0,3.7,21.0,134.0,469.96,381.56
2016,6,5,6,45,471.5,65.0,3.8,21.5,184.5,557.44,451.54
2016,6,5,7,0,543.0,74.0,3.9,22.0,235.0,646.9,519.68
2016,6,5,7,15,590.5,80.5,4.0,22.5,289.0,711.48,566.25
2016,6,5,7,30,638.0,87.0,4.1,23.0,343.0,775.6,610.74
2016,6,5,7,45,676.0,91.5,4.25,23.5,397.5,826.65,644.58
2016,6,5,8,0,714.0,96.0,4.4,24.0,452.0,875.98,676.43
2016,6,5,8,15,739.5,100.0,4.45,24.5,505.0,903.65,692.04
2016,6,5,8,30,765.0,104.0,4.5,25.0,558.0,935.16,710.2
2016,6,5,8,45,787.5,106.5,4.55,25.5,608.5,958.67,722.83
2016,6,5,9,0,810.0,109.0,4.6,26.0,659.0,978.79,733.19
2016,6,5,9,15,824.5,111.5,4.6,26.0,704.5,987.2,736.79
2016,6,5,9,30,839.0,114.0,4.6,26.0,750.0,977.95,728.74
2016,6,5,9,45,852.0,115.5,4.65,26.5,791.0,976.51,725.22
2016,6,5,10,0,865.0,117.0,4.7,27.0,832.0,971.36,719.32
2016,6,5,10,15,873.5,118.5,4.75,27.0,866.0,958.12,709.65
2016,6,5,10,30,882.0,120.0,4.8,27.0,900.0,941.23,697.69
2016,6,5,10,45,889.0,120.5,4.85,27.5,928.0,918.43,680.45
2016,6,5,11,0,896.0,121.0,4.9,28.0,956.0,892.14,661.0
2016,6,5,11,15,642.0,273.0,4.9,28.0,878.0,796.62,591.25
2016,6,5,11,30,388.0,425.0,4.9,28.0,800.0,676.46,501.13
2016,6,5,11,45,653.5,271.5,4.95,28.0,911.5,731.35,544.66
2016,6,5,12,0,919.0,118.0,5.0,28.0,1023.0,746.44,558.2
2016,6,5,12,15,537.0,313.5,4.95,28.0,843.5,607.8,452.25
2016,6,5,12,30,155.0,509.0,4.9,28.0,664.0,476.43,352.29
2016,6,5,12,45,190.5,504.5,4.9,28.0,693.0,473.47,350.01
2016,6,5,13,0,226.0,500.0,4.9,28.0,722.0,467.18,344.4
2016,6,5,13,15,148.0,479.5,4.85,28.0,624.5,396.12,292.1
2016,6,5,13,30,70.0,459.0,4.8,28.0,527.0,345.02,255.03
2016,6,5,13,45,488.0,287.5,4.8,28.0,743.5,344.8,245.09
2016,6,5,14,0,906.0,116.0,4.8,28.0,960.0,333.18,219.6
2016,6,5,14,15,900.5,114.5,4.7,28.0,933.0,276.7,171.67
2016,6,5,14,30,895.0,113.0,4.6,28.0,906.0,220.51,127.29
2016,6,5,14,45,883.0,114.0,4.6,28.0,871.0,165.38,91.36
2016,6,5,15,0,871.0,115.0,4.6,28.0,836.0,111.63,70.9
2016,6,5,15,15,861.0,112.5,4.5,27.5,796.0,96.29,73.58
2016,6,5,15,30,851.0,110.0,4.4,27.0,756.0,95.44,73.21
2016,6,5,15,45,839.5,106.5,4.3,27.0,711.0,93.78,72.04
2016,6,5,16,0,828.0,103.0,4.2,27.0,666.0,82.66,63.08
2016,6,5,16,15,810.0,100.0,3.95,26.5,616.5,81.29,62.29
2016,6,5,16,30,792.0,97.0,3.7,26.0,567.0,79.81,61.39
2016,6,5,16,45,706.0,106.5,3.45,26.0,497.0,78.55,60.57
2016,6,5,17,0,620.0,116.0,3.2,26.0,427.0,84.15,65.49
2016,6,5,17,15,580.0,112.5,2.85,25.5,376.5,82.67,64.61
2016,6,5,17,30,540.0,109.0,2.5,25.0,326.0,81.26,63.78
2016,6,5,17,45,510.5,95.5,2.15,24.5,276.0,72.67,56.78
2016,6,5,18,0,481.0,82.0,1.8,24.0,226.0,63.64,49.25
2016,6,5,18,15,427.0,70.0,1.65,23.0,178.5,55.09,42.02
2016,6,5,18,30,373.0,58.0,1.5,22.0,131.0,44.0,32.34
2016,6,5,18,45,288.0,44.0,1.4,21.5,90.0,33.44,22.82
2016,6,5,19,0,203.0,30.0,1.3,21.0,49.0,22.84,12.51
2016,6,5,19,15,101.5,15.0,1.3,20.5,24.5,11.45,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,130.0,14.5,2.2,17.5,26.0,110.87,0.0
2016,6,6,6,0,260.0,29.0,2.4,18.0,52.0,298.98,224.54
2016,6,6,6,15,366.0,39.5,2.6,18.5,97.0,408.66,329.07
2016,6,6,6,30,472.0,50.0,2.8,19.0,142.0,525.62,425.74
2016,6,6,6,45,540.0,57.5,3.0,19.5,194.0,609.46,492.49
2016,6,6,7,0,608.0,65.0,3.2,20.0,246.0,695.19,557.35
2016,6,6,7,15,653.0,70.5,3.15,20.5,301.0,757.22,600.69
2016,6,6,7,30,698.0,76.0,3.1,21.0,356.0,812.57,637.32
2016,6,6,7,45,730.5,80.5,3.1,22.0,410.5,859.78,665.81
2016,6,6,8,0,763.0,85.0,3.1,23.0,465.0,904.84,691.86
2016,6,6,8,15,786.0,88.5,3.2,23.5,518.0,936.49,710.11
2016,6,6,8,30,809.0,92.0,3.3,24.0,571.0,965.17,726.23
2016,6,6,8,45,826.5,95.0,3.4,25.0,621.0,984.37,734.48
2016,6,6,9,0,844.0,98.0,3.5,26.0,671.0,986.8,731.65
2016,6,6,9,15,857.0,100.5,3.5,26.0,716.5,993.79,734.33
2016,6,6,9,30,870.0,103.0,3.5,26.0,762.0,997.14,734.74
2016,6,6,9,45,879.5,105.0,3.5,26.5,802.0,992.73,728.79
2016,6,6,10,0,889.0,107.0,3.5,27.0,842.0,984.6,720.66
2016,6,6,10,15,896.5,108.5,3.45,27.0,876.0,970.29,709.77
2016,6,6,10,30,904.0,110.0,3.4,27.0,910.0,952.31,696.66
2016,6,6,10,45,908.5,111.5,3.4,27.5,936.5,927.96,678.49
2016,6,6,11,0,913.0,113.0,3.4,28.0,963.0,900.15,658.21
2016,6,6,11,15,916.5,114.0,3.35,28.0,982.5,867.71,635.95
2016,6,6,11,30,920.0,115.0,3.3,28.0,1002.0,832.09,611.59
2016,6,6,11,45,923.5,114.5,3.25,28.0,1014.5,792.28,584.35
2016,6,6,12,0,927.0,114.0,3.2,28.0,1027.0,749.75,553.19
2016,6,6,12,15,927.0,114.0,3.15,28.0,1030.5,702.85,518.36
2016,6,6,12,30,927.0,114.0,3.1,28.0,1034.0,654.27,481.56
2016,6,6,12,45,925.0,114.5,3.1,28.5,1029.0,603.63,441.63
2016,6,6,13,0,923.0,115.0,3.1,29.0,1024.0,552.06,400.06
2016,6,6,13,15,920.0,114.5,3.05,29.0,1011.5,498.49,356.65
2016,6,6,13,30,917.0,114.0,3.0,29.0,999.0,444.19,311.54
2016,6,6,13,45,912.0,113.5,3.0,29.0,978.5,388.59,264.65
2016,6,6,14,0,907.0,113.0,3.0,29.0,958.0,332.79,217.18
2016,6,6,14,15,901.0,112.0,2.95,29.0,930.5,276.49,170.1
2016,6,6,14,30,895.0,111.0,2.9,29.0,903.0,220.53,126.33
2016,6,6,14,45,881.0,112.5,2.85,29.0,867.5,165.49,90.67
2016,6,6,15,0,867.0,114.0,2.8,29.0,832.0,112.05,70.13
2016,6,6,15,15,856.0,112.0,2.75,28.5,792.0,95.85,72.83
2016,6,6,15,30,845.0,110.0,2.7,28.0,752.0,95.23,72.67
2016,6,6,15,45,831.0,107.0,2.65,28.0,706.5,93.78,71.67
2016,6,6,16,0,817.0,104.0,2.6,28.0,661.0,82.92,62.99
2016,6,6,16,15,799.0,101.0,2.45,28.0,611.5,81.6,62.1
2016,6,6,16,30,781.0,98.0,2.3,28.0,562.0,80.16,61.13
2016,6,6,16,45,757.5,94.0,2.2,28.0,510.0,77.82,59.41
2016,6,6,17,0,734.0,90.0,2.1,28.0,458.0,75.36,57.6
2016,6,6,17,15,701.5,85.5,1.95,27.5,404.0,66.73,50.73
2016,6,6,17,30,669.0,81.0,1.8,27.0,350.0,63.75,48.51
2016,6,6,17,45,624.5,74.5,1.7,26.5,296.5,59.11,44.83
2016,6,6,18,0,580.0,68.0,1.6,26.0,243.0,54.4,40.98
2016,6,6,18,15,514.0,60.0,1.45,25.0,192.0,48.26,35.84
2016,6,6,18,30,448.0,52.0,1.3,24.0,141.0,42.1,30.46
2016,6,6,18,45,346.0,41.0,1.2,23.5,97.0,33.27,22.49
2016,6,6,19,0,244.0,30.0,1.1,23.0,53.0,24.45,13.75
2016,6,6,19,15,122.0,15.0,1.1,22.5,26.5,11.49,0.0
2016,6,6,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,90.5,16.0,0.9,19.5,24.5,81.78,0.0
2016,6,7,6,0,181.0,32.0,0.9,20.0,49.0,237.76,175.61
2016,6,7,6,15,280.0,46.0,1.0,20.5,91.0,340.59,270.95
2016,6,7,6,30,379.0,60.0,1.1,21.0,133.0,451.03,360.37
2016,6,7,6,45,446.5,70.0,1.2,21.5,183.0,540.07,429.25
2016,6,7,7,0,514.0,80.0,1.3,22.0,233.0,626.62,492.94
2016,6,7,7,15,562.0,87.5,1.25,22.5,286.0,692.6,537.59
2016,6,7,7,30,610.0,95.0,1.2,23.0,339.0,758.09,579.77
2016,6,7,7,45,645.0,100.5,1.2,24.0,392.0,807.2,608.39
2016,6,7,8,0,680.0,106.0,1.2,25.0,445.0,854.49,634.88
2016,6,7,8,15,705.5,110.5,1.3,25.5,497.0,888.68,654.67
2016,6,7,8,30,731.0,115.0,1.4,26.0,549.0,920.19,672.63
2016,6,7,8,45,750.0,119.5,1.55,26.5,597.5,935.2,680.51
2016,6,7,9,0,769.0,124.0,1.7,27.0,646.0,954.1,691.09
2016,6,7,9,15,784.0,127.0,1.7,27.0,691.0,963.76,695.22
2016,6,7,9,30,799.0,130.0,1.7,27.0,736.0,969.8,697.28
2016,6,7,9,45,809.0,133.5,1.75,27.5,775.0,967.69,693.66
2016,6,7,10,0,819.0,137.0,1.8,28.0,814.0,961.88,687.93
2016,6,7,10,15,592.5,264.5,1.8,28.0,765.0,856.46,616.83
2016,6,7,10,30,366.0,392.0,1.8,28.0,716.0,721.2,521.85
2016,6,7,10,45,340.5,416.5,1.8,28.5,725.5,700.84,506.57
2016,6,7,11,0,315.0,441.0,1.8,29.0,735.0,679.16,489.54
2016,6,7,11,15,260.5,465.0,1.85,29.0,711.5,631.87,456.1
2016,6,7,11,30,206.0,489.0,1.9,29.0,688.0,576.6,417.28
2016,6,7,11,45,538.5,315.5,1.95,29.0,844.0,682.73,495.94
2016,6,7,12,0,871.0,142.0,2.0,29.0,1000.0,730.79,531.79
2016,6,7,12,15,871.5,142.5,2.0,29.0,1004.0,686.16,498.88
2016,6,7,12,30,872.0,143.0,2.0,29.0,1008.0,640.0,464.85
2016,6,7,12,45,599.0,307.5,2.05,29.5,900.5,555.97,401.49
2016,6,7,13,0,326.0,472.0,2.1,30.0,793.0,493.02,354.32
2016,6,7,13,15,597.0,305.5,2.1,30.0,885.0,470.03,335.29
2016,6,7,13,30,868.0,139.0,2.1,30.0,977.0,439.63,306.25
2016,6,7,13,45,621.5,276.0,2.15,30.0,870.0,377.86,261.15
2016,6,7,14,0,375.0,413.0,2.2,30.0,763.0,357.17,249.17
2016,6,7,14,15,610.5,273.5,2.2,30.0,823.5,288.07,188.22
2016,6,7,14,30,846.0,134.0,2.2,30.0,884.0,225.07,130.89
2016,6,7,14,45,840.0,130.5,2.25,30.0,851.0,171.02,95.58
2016,6,7,15,0,834.0,127.0,2.3,30.0,818.0,117.74,73.91
2016,6,7,15,15,575.0,232.5,2.25,29.5,698.0,130.7,100.44
2016,6,7,15,30,316.0,338.0,2.2,29.0,578.0,192.51,149.99
2016,6,7,15,45,549.0,227.5,2.2,29.0,614.0,137.28,106.27
2016,6,7,16,0,782.0,117.0,2.2,29.0,650.0,89.81,68.26
2016,6,7,16,15,582.0,173.0,2.1,29.0,553.0,112.21,86.77
2016,6,7,16,30,382.0,229.0,2.0,29.0,456.0,147.35,115.48
2016,6,7,16,45,539.0,164.5,1.9,29.0,453.0,110.38,85.75
2016,6,7,17,0,696.0,100.0,1.8,29.0,450.0,75.25,57.21
2016,6,7,17,15,663.0,94.5,1.7,28.5,397.0,71.97,54.86
2016,6,7,17,30,630.0,89.0,1.6,28.0,344.0,68.59,52.35
2016,6,7,17,45,579.5,83.0,1.55,27.5,290.5,64.51,49.18
2016,6,7,18,0,529.0,77.0,1.5,27.0,237.0,60.42,45.9
2016,6,7,18,15,462.5,68.0,1.35,26.5,187.0,53.85,40.34
2016,6,7,18,30,396.0,59.0,1.2,26.0,137.0,47.23,34.53
2016,6,7,18,45,298.5,46.0,1.1,25.5,94.5,34.92,23.67
2016,6,7,19,0,201.0,33.0,1.0,25.0,52.0,24.99,14.12
2016,6,7,19,15,100.5,16.5,1.05,24.5,26.0,12.56,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,72.5,16.5,0.25,21.5,23.0,90.55,0.0
2016,6,8,6,0,145.0,33.0,0.2,22.0,46.0,210.71,152.96
2016,6,8,6,15,236.5,49.0,0.35,22.5,87.0,309.0,242.06
2016,6,8,6,30,328.0,65.0,0.5,23.0,128.0,414.03,326.87
2016,6,8,6,45,399.5,75.5,0.7,23.5,177.0,497.92,391.8
2016,6,8,7,0,471.0,86.0,0.9,24.0,226.0,585.07,456.33
2016,6,8,7,15,519.0,94.5,1.1,24.5,278.0,659.54,509.12
2016,6,8,7,30,567.0,103.0,1.3,25.0,330.0,725.61,554.25
2016,6,8,7,45,605.0,108.5,1.55,25.5,382.5,777.25,588.69
2016,6,8,8,0,643.0,114.0,1.8,26.0,435.0,827.16,621.29
2016,6,8,8,15,669.5,119.5,1.9,26.0,486.0,863.32,643.91
2016,6,8,8,30,696.0,125.0,2.0,26.0,537.0,896.87,664.71
2016,6,8,8,45,713.5,130.5,2.15,26.5,584.5,918.32,676.61
2016,6,8,9,0,731.0,136.0,2.3,27.0,632.0,936.57,686.51
2016,6,8,9,15,746.5,139.5,2.35,27.0,676.5,939.33,686.8
2016,6,8,9,30,762.0,143.0,2.4,27.0,721.0,946.67,690.38
2016,6,8,9,45,548.5,257.0,2.45,27.5,684.5,837.64,613.78
2016,6,8,10,0,335.0,371.0,2.5,28.0,648.0,706.06,517.99
2016,6,8,10,15,198.5,387.5,2.5,28.0,553.5,556.14,411.26
2016,6,8,10,30,62.0,404.0,2.5,28.0,459.0,413.55,306.18
2016,6,8,10,45,223.5,405.5,2.5,28.5,612.5,586.11,431.73
2016,6,8,11,0,385.0,407.0,2.5,29.0,766.0,709.66,516.67
2016,6,8,11,15,600.0,287.5,2.5,29.0,860.0,774.67,563.42
2016,6,8,11,30,815.0,168.0,2.5,29.0,954.0,805.13,586.58
2016,6,8,11,45,803.0,179.5,2.5,29.0,962.5,764.71,557.35
2016,6,8,12,0,791.0,191.0,2.5,29.0,971.0,722.07,526.75
2016,6,8,12,15,792.0,191.5,2.5,29.0,975.0,678.52,495.21
2016,6,8,12,30,793.0,192.0,2.5,29.0,979.0,633.43,461.86
2016,6,8,12,45,790.0,193.0,2.55,29.0,974.5,585.44,425.79
2016,6,8,13,0,787.0,194.0,2.6,29.0,970.0,537.09,388.42
2016,6,8,13,15,784.0,193.0,2.6,29.0,958.5,487.13,348.71
2016,6,8,13,30,781.0,192.0,2.6,29.0,947.0,436.87,307.73
2016,6,8,13,45,779.5,188.0,2.65,29.0,928.5,385.17,264.89
2016,6,8,14,0,778.0,184.0,2.7,29.0,910.0,333.31,221.42
2016,6,8,14,15,771.0,182.0,2.7,29.0,883.5,281.28,178.52
2016,6,8,14,30,764.0,180.0,2.7,29.0,857.0,230.01,138.68
2016,6,8,14,45,753.5,177.0,2.7,29.0,824.0,178.73,104.8
2016,6,8,15,0,743.0,174.0,2.7,29.0,791.0,128.99,83.59
2016,6,8,15,15,730.0,170.5,2.7,28.5,752.0,103.35,78.87
2016,6,8,15,30,717.0,167.0,2.7,28.0,713.0,103.9,79.69
2016,6,8,15,45,431.0,241.5,2.7,28.0,564.0,140.75,109.73
2016,6,8,16,0,145.0,316.0,2.7,28.0,415.0,191.7,150.88
2016,6,8,16,15,397.0,229.0,2.6,27.5,472.0,138.8,108.85
2016,6,8,16,30,649.0,142.0,2.5,27.0,529.0,97.47,75.62
2016,6,8,16,45,618.0,138.0,2.4,27.0,479.0,96.41,75.06
2016,6,8,17,0,587.0,134.0,2.3,27.0,429.0,95.33,74.44
2016,6,8,17,15,551.0,126.0,2.15,26.5,377.5,91.35,71.55
2016,6,8,17,30,515.0,118.0,2.0,26.0,326.0,84.63,66.3
2016,6,8,17,45,470.0,107.0,1.85,26.0,275.5,77.39,60.39
2016,6,8,18,0,425.0,96.0,1.7,26.0,225.0,69.98,54.2
2016,6,8,18,15,361.5,83.0,1.6,25.5,177.0,60.86,46.48
2016,6,8,18,30,298.0,70.0,1.5,25.0,129.0,51.6,38.39
2016,6,8,18,45,217.0,52.5,1.4,24.5,88.5,38.96,27.18
2016,6,8,19,0,136.0,35.0,1.3,24.0,48.0,26.19,15.23
2016,6,8,19,15,68.0,17.5,1.35,23.5,24.0,13.31,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,23.0,102.56,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,46.0,210.95,154.24
2016,6,9,6,15,237.5,48.0,1.0,22.5,86.5,307.99,243.3
2016,6,9,6,30,327.0,64.0,0.9,23.0,127.0,411.44,327.0
2016,6,9,6,45,398.0,74.5,0.85,23.5,176.0,494.88,390.62
2016,6,9,7,0,469.0,85.0,0.8,24.0,225.0,581.55,452.95
2016,6,9,7,15,516.5,93.5,1.0,24.5,276.5,655.78,505.54
2016,6,9,7,30,564.0,102.0,1.2,25.0,328.0,721.29,550.29
2016,6,9,7,45,603.5,107.0,1.4,25.5,380.5,773.73,584.83
2016,6,9,8,0,643.0,112.0,1.6,26.0,433.0,824.51,617.55
2016,6,9,8,15,669.5,117.0,1.7,26.0,484.0,860.07,639.72
2016,6,9,8,30,696.0,122.0,1.8,26.0,535.0,893.06,660.13
2016,6,9,8,45,717.5,126.0,1.95,26.5,583.5,916.83,673.63
2016,6,9,9,0,739.0,130.0,2.1,27.0,632.0,930.08,680.32
2016,6,9,9,15,754.5,133.0,2.2,27.0,676.0,940.48,686.17
2016,6,9,9,30,770.0,136.0,2.3,27.0,720.0,947.34,689.86
2016,6,9,9,45,783.5,138.0,2.4,27.5,759.5,947.5,688.0
2016,6,9,10,0,797.0,140.0,2.5,28.0,799.0,943.98,683.95
2016,6,9,10,15,806.0,142.5,2.6,28.0,832.0,932.94,676.53
2016,6,9,10,30,815.0,145.0,2.7,28.0,865.0,918.26,666.87
2016,6,9,10,45,529.0,302.5,2.8,28.5,776.0,782.66,571.09
2016,6,9,11,0,243.0,460.0,2.9,29.0,687.0,634.2,462.15
2016,6,9,11,15,541.0,304.5,2.95,29.0,822.5,740.15,542.1
2016,6,9,11,30,839.0,149.0,3.0,29.0,958.0,796.06,584.3
2016,6,9,11,45,844.0,148.0,3.1,29.5,971.0,759.26,557.09
2016,6,9,12,0,849.0,147.0,3.2,30.0,984.0,719.85,527.89
2016,6,9,12,15,850.0,147.0,3.25,30.0,988.0,676.13,495.92
2016,6,9,12,30,851.0,147.0,3.3,30.0,992.0,630.93,462.11
2016,6,9,12,45,512.0,326.0,3.35,30.0,834.0,528.4,385.17
2016,6,9,13,0,173.0,505.0,3.4,30.0,676.0,444.54,323.3
2016,6,9,13,15,209.0,494.0,3.4,30.0,698.0,433.96,314.83
2016,6,9,13,30,245.0,483.0,3.4,30.0,720.0,420.06,303.04
2016,6,9,13,45,160.0,463.5,3.4,30.0,617.5,355.93,257.23
2016,6,9,14,0,75.0,444.0,3.4,30.0,515.0,315.82,229.87
2016,6,9,14,15,45.5,366.5,3.35,30.0,409.5,254.83,186.1
2016,6,9,14,30,16.0,289.0,3.3,30.0,304.0,211.27,155.22
2016,6,9,14,45,17.0,286.5,3.3,30.0,301.5,206.69,152.16
2016,6,9,15,0,18.0,284.0,3.3,30.0,299.0,201.8,149.1
2016,6,9,15,15,180.0,307.5,3.25,29.5,445.5,188.03,145.99
2016,6,9,15,30,342.0,331.0,3.2,29.0,592.0,190.09,148.25
2016,6,9,15,45,176.0,271.0,3.2,29.0,405.0,171.43,133.76
2016,6,9,16,0,10.0,211.0,3.2,29.0,218.0,152.53,119.02
2016,6,9,16,15,158.0,229.0,3.1,29.0,324.0,149.82,117.21
2016,6,9,16,30,306.0,247.0,3.0,29.0,430.0,154.72,121.53
2016,6,9,16,45,447.0,190.0,2.95,29.0,430.0,122.83,96.02
2016,6,9,17,0,588.0,133.0,2.9,29.0,430.0,94.63,73.24
2016,6,9,17,15,552.0,125.0,2.7,28.5,378.5,90.62,70.37
2016,6,9,17,30,516.0,117.0,2.5,28.0,327.0,84.0,65.25
2016,6,9,17,45,470.5,106.5,2.35,27.5,276.0,77.07,59.75
2016,6,9,18,0,425.0,96.0,2.2,27.0,225.0,69.97,53.97
2016,6,9,18,15,361.5,83.0,2.05,26.5,177.5,60.85,46.28
2016,6,9,18,30,298.0,70.0,1.9,26.0,130.0,51.59,38.23
2016,6,9,18,45,217.5,52.5,1.75,25.5,89.5,38.96,27.07
2016,6,9,19,0,137.0,35.0,1.6,25.0,49.0,26.22,15.24
2016,6,9,19,15,68.5,17.5,1.65,24.5,24.5,13.33,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.0,15.5,1.0,21.5,24.0,117.45,0.0
2016,6,10,6,0,190.0,31.0,1.1,22.0,48.0,242.5,177.86
2016,6,10,6,15,287.0,44.0,1.25,22.5,89.5,342.41,270.87
2016,6,10,6,30,384.0,57.0,1.4,23.0,131.0,455.89,362.48
2016,6,10,6,45,451.0,66.0,1.6,23.5,180.0,538.87,427.18
2016,6,10,7,0,518.0,75.0,1.8,24.0,229.0,623.58,490.23
2016,6,10,7,15,564.0,82.0,1.9,24.0,281.0,686.86,535.52
2016,6,10,7,30,610.0,89.0,2.0,24.0,333.0,749.71,579.03
2016,6,10,7,45,384.0,150.5,2.1,24.5,312.0,597.98,465.86
2016,6,10,8,0,158.0,212.0,2.2,25.0,291.0,398.48,311.13
2016,6,10,8,15,198.0,234.0,2.25,25.5,344.0,459.65,357.06
2016,6,10,8,30,238.0,256.0,2.3,26.0,397.0,544.95,417.6
2016,6,10,8,45,210.0,284.0,2.35,26.5,416.5,517.11,394.13
2016,6,10,9,0,182.0,312.0,2.4,27.0,436.0,512.29,387.75
2016,6,10,9,15,247.0,324.0,2.4,27.0,504.5,606.9,455.25
2016,6,10,9,30,312.0,336.0,2.4,27.0,573.0,674.41,501.9
2016,6,10,9,45,566.0,230.5,2.4,27.5,688.0,836.23,615.64
2016,6,10,10,0,820.0,125.0,2.4,28.0,803.0,936.44,679.23
2016,6,10,10,15,543.5,275.0,2.4,28.0,732.5,815.49,594.53
2016,6,10,10,30,267.0,425.0,2.4,28.0,662.0,661.51,482.96
2016,6,10,10,45,192.5,444.0,2.4,28.5,617.5,577.15,422.58
2016,6,10,11,0,118.0,463.0,2.4,29.0,573.0,514.33,375.89
2016,6,10,11,15,488.5,298.5,2.4,29.0,767.5,691.73,506.99
2016,6,10,11,30,859.0,134.0,2.4,29.0,962.0,800.91,584.39
2016,6,10,11,45,638.5,283.0,2.45,29.5,903.0,731.33,530.26
2016,6,10,12,0,418.0,432.0,2.5,30.0,844.0,649.94,469.3
2016,6,10,12,15,407.5,435.5,2.5,30.0,838.5,611.58,442.31
2016,6,10,12,30,397.0,439.0,2.5,30.0,833.0,575.01,415.87
2016,6,10,12,45,635.0,284.0,2.55,30.5,911.5,563.11,407.33
2016,6,10,13,0,873.0,129.0,2.6,31.0,990.0,538.14,386.55
2016,6,10,13,15,870.5,128.5,2.6,31.0,978.5,487.44,345.94
2016,6,10,13,30,868.0,128.0,2.6,31.0,967.0,436.03,303.82
2016,6,10,13,45,862.5,128.0,2.6,31.0,947.5,383.26,259.84
2016,6,10,14,0,857.0,128.0,2.6,31.0,928.0,330.37,215.33
2016,6,10,14,15,851.0,126.5,2.6,31.0,901.5,276.65,170.85
2016,6,10,14,30,845.0,125.0,2.6,31.0,875.0,223.28,129.25
2016,6,10,14,45,595.5,247.5,2.65,31.0,766.5,191.17,118.6
2016,6,10,15,0,346.0,370.0,2.7,31.0,658.0,214.01,152.06
2016,6,10,15,15,574.5,244.5,2.65,30.5,694.5,136.91,104.85
2016,6,10,15,30,803.0,119.0,2.6,30.0,731.0,88.47,66.54
2016,6,10,15,45,785.0,118.0,2.6,30.0,686.5,88.89,67.1
2016,6,10,16,0,767.0,117.0,2.6,30.0,642.0,89.28,67.61
2016,6,10,16,15,748.0,113.5,2.5,30.0,594.0,88.03,66.79
2016,6,10,16,30,729.0,110.0,2.4,30.0,546.0,86.65,65.89
2016,6,10,16,45,698.5,107.5,2.35,30.0,494.5,78.87,59.74
2016,6,10,17,0,668.0,105.0,2.3,30.0,443.0,77.81,59.11
2016,6,10,17,15,635.0,99.5,2.15,29.5,391.0,74.71,56.89
2016,6,10,17,30,602.0,94.0,2.0,29.0,339.0,71.52,54.56
2016,6,10,17,45,547.0,88.5,1.85,28.5,286.0,67.92,51.82
2016,6,10,18,0,492.0,83.0,1.7,28.0,233.0,64.37,49.02
2016,6,10,18,15,427.5,73.0,1.55,27.5,184.5,54.86,41.02
2016,6,10,18,30,363.0,63.0,1.4,27.0,136.0,47.37,34.51
2016,6,10,18,45,269.0,49.0,1.3,26.5,94.0,36.85,25.21
2016,6,10,19,0,175.0,35.0,1.2,26.0,52.0,26.33,15.32
2016,6,10,19,15,87.5,17.5,1.2,25.5,26.0,13.27,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,59.5,16.5,1.75,22.5,22.0,58.34,0.0
2016,6,11,6,0,119.0,33.0,2.0,23.0,44.0,169.86,123.61
2016,6,11,6,15,205.5,50.0,2.2,23.5,83.5,284.26,225.17
2016,6,11,6,30,292.0,67.0,2.4,24.0,123.0,385.12,309.09
2016,6,11,6,45,361.5,78.5,2.6,24.5,171.0,467.41,375.23
2016,6,11,7,0,431.0,90.0,2.8,25.0,219.0,552.9,440.51
2016,6,11,7,15,480.0,99.5,2.9,25.0,269.5,618.22,488.75
2016,6,11,7,30,529.0,109.0,3.0,25.0,320.0,694.8,543.65
2016,6,11,7,45,565.5,116.0,3.1,25.5,371.5,746.39,577.83
2016,6,11,8,0,602.0,123.0,3.2,26.0,423.0,796.29,610.07
2016,6,11,8,15,629.5,129.0,3.25,26.0,473.5,833.84,634.03
2016,6,11,8,30,657.0,135.0,3.3,26.0,524.0,868.87,656.06
2016,6,11,8,45,675.5,141.0,3.35,26.5,571.5,891.88,668.43
2016,6,11,9,0,694.0,147.0,3.4,27.0,619.0,911.79,678.75
2016,6,11,9,15,512.0,239.0,3.4,27.0,600.0,807.72,603.75
2016,6,11,9,30,330.0,331.0,3.4,27.0,581.0,687.18,514.2
2016,6,11,9,45,204.0,356.5,3.45,27.5,514.0,553.63,415.43
2016,6,11,10,0,78.0,382.0,3.5,28.0,447.0,423.92,317.14
2016,6,11,10,15,420.0,278.0,3.5,28.0,647.5,701.34,523.98
2016,6,11,10,30,762.0,174.0,3.5,28.0,848.0,897.53,660.34
2016,6,11,10,45,548.5,304.0,3.55,28.5,797.0,802.08,588.43
2016,6,11,11,0,335.0,434.0,3.6,29.0,746.0,691.24,505.91
2016,6,11,11,15,554.5,312.5,3.6,29.0,841.5,759.0,557.3
2016,6,11,11,30,774.0,191.0,3.6,29.0,937.0,792.99,583.62
2016,6,11,11,45,582.0,313.5,3.6,29.5,878.5,712.04,521.41
2016,6,11,12,0,390.0,436.0,3.6,30.0,820.0,631.59,460.43
2016,6,11,12,15,580.0,319.0,3.55,30.0,893.5,636.76,466.08
2016,6,11,12,30,770.0,202.0,3.5,30.0,967.0,628.01,459.92
2016,6,11,12,45,767.0,203.0,3.5,30.0,962.5,581.01,423.9
2016,6,11,13,0,764.0,204.0,3.5,30.0,958.0,533.74,386.96
2016,6,11,13,15,761.0,203.0,3.45,30.0,946.5,484.95,347.9
2016,6,11,13,30,758.0,202.0,3.4,30.0,935.0,435.92,307.72
2016,6,11,13,45,751.5,201.5,3.4,30.0,916.0,385.8,266.1
2016,6,11,14,0,745.0,201.0,3.4,30.0,897.0,336.05,224.42
2016,6,11,14,15,737.5,198.5,3.35,30.0,871.0,279.74,178.49
2016,6,11,14,30,730.0,196.0,3.3,30.0,845.0,228.55,138.6
2016,6,11,14,45,697.0,207.0,3.25,30.0,807.5,182.44,108.82
2016,6,11,15,0,664.0,218.0,3.2,30.0,770.0,140.36,91.78
2016,6,11,15,15,650.0,213.5,3.15,30.0,732.0,122.71,93.91
2016,6,11,15,30,636.0,209.0,3.1,30.0,694.0,123.81,95.02
2016,6,11,15,45,505.0,243.5,3.05,30.0,614.5,143.88,111.33
2016,6,11,16,0,374.0,278.0,3.0,30.0,535.0,169.66,132.19
2016,6,11,16,15,213.0,262.5,2.9,29.5,406.5,168.28,131.69
2016,6,11,16,30,52.0,247.0,2.8,29.0,278.0,163.15,128.24
2016,6,11,16,45,276.5,205.0,2.7,29.0,347.5,132.65,103.97
2016,6,11,17,0,501.0,163.0,2.6,29.0,417.0,109.85,85.72
2016,6,11,17,15,464.0,152.5,2.4,28.5,367.0,104.04,81.44
2016,6,11,17,30,427.0,142.0,2.2,28.0,317.0,98.0,76.87
2016,6,11,17,45,381.5,128.0,2.05,28.0,267.5,89.4,69.91
2016,6,11,18,0,336.0,114.0,1.9,28.0,218.0,80.52,62.58
2016,6,11,18,15,276.5,97.0,1.8,27.5,171.0,69.66,53.5
2016,6,11,18,30,217.0,80.0,1.7,27.0,124.0,57.65,43.17
2016,6,11,18,45,148.0,58.5,1.65,26.5,84.5,42.59,30.01
2016,6,11,19,0,79.0,37.0,1.6,26.0,45.0,27.49,16.31
2016,6,11,19,15,39.5,18.5,1.65,25.5,22.5,14.12,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,47.0,16.5,2.2,23.5,21.0,48.79,0.0
2016,6,12,6,0,94.0,33.0,2.4,24.0,42.0,149.83,107.8
2016,6,12,6,15,171.5,52.0,2.45,24.0,81.0,239.96,189.98
2016,6,12,6,30,249.0,71.0,2.5,24.0,120.0,333.78,268.93
2016,6,12,6,45,317.0,85.0,2.65,24.5,167.0,436.33,350.96
2016,6,12,7,0,385.0,99.0,2.8,25.0,214.0,522.35,417.55
2016,6,12,7,15,434.0,110.0,2.9,25.0,264.0,588.36,466.7
2016,6,12,7,30,483.0,121.0,3.0,25.0,314.0,654.92,514.72
2016,6,12,7,45,347.5,164.5,3.1,25.5,314.0,554.11,435.63
2016,6,12,8,0,212.0,208.0,3.2,26.0,314.0,447.55,350.65
2016,6,12,8,15,134.5,226.5,3.25,26.5,296.5,386.0,300.32
