Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,8,30,57.0,245.0,3.3,27.0,279.0,298.59,230.0
2016,6,12,8,45,125.5,278.0,3.35,27.5,361.0,423.94,325.14
2016,6,12,9,0,194.0,311.0,3.4,28.0,443.0,523.46,397.55
2016,6,12,9,15,291.5,312.0,3.4,28.0,525.0,638.88,480.69
2016,6,12,9,30,389.0,313.0,3.4,28.0,607.0,727.16,542.69
2016,6,12,9,45,422.0,305.0,3.4,28.5,640.0,761.07,563.48
2016,6,12,10,0,455.0,297.0,3.4,29.0,673.0,770.53,568.18
2016,6,12,10,15,412.5,342.5,3.35,29.0,694.5,755.4,554.7
2016,6,12,10,30,370.0,388.0,3.3,29.0,716.0,722.06,529.49
2016,6,12,10,45,302.5,424.5,3.3,29.5,698.0,675.21,493.71
2016,6,12,11,0,235.0,461.0,3.3,30.0,680.0,614.19,448.53
2016,6,12,11,15,320.0,439.5,3.3,30.0,744.0,660.8,481.95
2016,6,12,11,30,405.0,418.0,3.3,30.0,808.0,686.46,500.02
2016,6,12,11,45,414.5,425.0,3.35,30.0,829.0,676.0,491.8
2016,6,12,12,0,424.0,432.0,3.4,30.0,850.0,655.13,476.61
2016,6,12,12,15,436.5,437.5,3.35,30.0,869.5,632.43,459.7
2016,6,12,12,30,449.0,443.0,3.3,30.0,889.0,607.23,440.73
2016,6,12,12,45,404.0,447.0,3.3,30.0,847.0,552.73,400.96
2016,6,12,13,0,359.0,451.0,3.3,30.0,805.0,498.93,361.55
2016,6,12,13,15,364.5,442.5,3.3,30.0,798.5,465.42,335.94
2016,6,12,13,30,370.0,434.0,3.3,30.0,792.0,431.77,309.59
2016,6,12,13,45,419.0,412.0,3.3,30.0,810.0,394.25,279.08
2016,6,12,14,0,468.0,390.0,3.3,30.0,828.0,362.67,251.8
2016,6,12,14,15,489.5,367.5,3.25,30.0,814.0,319.57,216.75
2016,6,12,14,30,511.0,345.0,3.2,30.0,800.0,274.84,181.72
2016,6,12,14,45,519.0,323.5,3.2,30.0,770.5,227.38,148.84
2016,6,12,15,0,527.0,302.0,3.2,30.0,741.0,179.92,123.65
2016,6,12,15,15,544.5,276.0,3.15,30.0,710.0,154.8,119.41
2016,6,12,15,30,562.0,250.0,3.1,30.0,679.0,145.98,112.69
2016,6,12,15,45,573.0,226.0,3.05,30.0,641.0,136.99,105.79
2016,6,12,16,0,584.0,202.0,3.0,30.0,603.0,125.99,97.24
2016,6,12,16,15,461.5,221.5,2.9,29.5,524.0,136.31,106.07
2016,6,12,16,30,339.0,241.0,2.8,29.0,445.0,152.42,119.64
2016,6,12,16,45,324.5,222.0,2.7,29.0,403.0,142.89,112.29
2016,6,12,17,0,310.0,203.0,2.6,29.0,361.0,132.87,104.53
2016,6,12,17,15,292.5,182.0,2.4,28.5,317.5,121.2,95.55
2016,6,12,17,30,275.0,161.0,2.2,28.0,274.0,109.04,86.01
2016,6,12,17,45,318.0,134.5,2.05,28.0,246.5,94.09,73.81
2016,6,12,18,0,361.0,108.0,1.9,28.0,219.0,76.94,59.57
2016,6,12,18,15,299.5,92.5,1.85,27.5,172.5,66.49,50.84
2016,6,12,18,30,238.0,77.0,1.8,27.0,126.0,55.99,41.78
2016,6,12,18,45,166.5,57.0,1.75,26.5,86.5,41.78,29.34
2016,6,12,19,0,95.0,37.0,1.7,26.0,47.0,27.43,16.32
2016,6,12,19,15,47.5,18.5,1.85,26.0,23.5,14.02,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.0,16.5,2.9,23.5,22.5,60.18,0.0
2016,6,13,6,0,124.0,33.0,3.0,24.0,45.0,173.97,126.11
2016,6,13,6,15,216.0,49.5,3.15,24.5,85.0,292.07,231.18
2016,6,13,6,30,308.0,66.0,3.3,25.0,125.0,397.31,318.79
2016,6,13,6,45,392.5,74.5,3.5,25.5,175.0,489.21,392.21
2016,6,13,7,0,477.0,83.0,3.7,26.0,225.0,594.15,472.08
2016,6,13,7,15,525.5,91.0,3.75,26.0,276.5,660.59,520.7
2016,6,13,7,30,574.0,99.0,3.8,26.0,328.0,726.62,567.48
2016,6,13,7,45,621.5,101.0,3.85,26.5,382.0,783.36,605.03
2016,6,13,8,0,669.0,103.0,3.9,27.0,436.0,838.55,640.46
2016,6,13,8,15,694.5,107.5,3.85,27.5,487.0,872.84,660.11
2016,6,13,8,30,720.0,112.0,3.8,28.0,538.0,904.55,677.76
2016,6,13,8,45,551.5,191.5,3.8,28.5,534.5,810.56,609.57
2016,6,13,9,0,383.0,271.0,3.8,29.0,531.0,695.5,522.58
2016,6,13,9,15,354.0,301.5,3.75,29.0,554.5,690.66,516.92
2016,6,13,9,30,325.0,332.0,3.7,29.0,578.0,683.43,509.13
2016,6,13,9,45,572.5,228.5,3.7,29.5,690.0,841.14,621.55
2016,6,13,10,0,820.0,125.0,3.7,30.0,802.0,937.04,683.44
2016,6,13,10,15,828.5,127.0,3.65,30.0,835.0,925.43,673.62
2016,6,13,10,30,837.0,129.0,3.6,30.0,868.0,910.28,662.43
2016,6,13,10,45,558.0,290.0,3.6,30.5,789.5,798.38,581.89
2016,6,13,11,0,279.0,451.0,3.6,31.0,711.0,658.36,478.13
2016,6,13,11,15,276.0,463.0,3.55,31.0,724.5,644.63,468.34
2016,6,13,11,30,273.0,475.0,3.5,31.0,738.0,629.15,456.68
2016,6,13,11,45,153.5,443.0,3.5,31.5,592.0,482.43,351.59
2016,6,13,12,0,34.0,411.0,3.5,32.0,446.0,350.03,254.88
2016,6,13,12,15,446.5,274.5,3.5,32.0,718.5,522.5,383.92
2016,6,13,12,30,859.0,138.0,3.5,32.0,991.0,632.91,461.51
2016,6,13,12,45,570.0,312.5,3.5,32.0,878.0,546.26,395.25
2016,6,13,13,0,281.0,487.0,3.5,32.0,765.0,481.86,347.06
2016,6,13,13,15,309.5,470.0,3.5,32.0,772.5,457.1,328.1
2016,6,13,13,30,338.0,453.0,3.5,32.0,780.0,430.24,306.76
2016,6,13,13,45,586.5,296.5,3.5,32.0,850.0,381.56,264.67
2016,6,13,14,0,835.0,140.0,3.5,32.0,920.0,332.89,218.0
2016,6,13,14,15,828.5,138.5,3.5,32.0,894.0,280.25,174.34
2016,6,13,14,30,822.0,137.0,3.5,32.0,868.0,228.01,133.45
2016,6,13,14,45,484.0,271.5,3.5,32.0,698.0,198.44,127.48
2016,6,13,15,0,146.0,406.0,3.5,32.0,528.0,236.54,171.28
2016,6,13,15,15,313.5,341.5,3.4,31.5,586.5,191.26,147.27
2016,6,13,15,30,481.0,277.0,3.3,31.0,645.0,156.56,120.59
2016,6,13,15,45,363.0,293.5,3.25,31.0,561.5,175.13,135.64
2016,6,13,16,0,245.0,310.0,3.2,31.0,478.0,181.21,140.78
2016,6,13,16,15,287.5,277.0,3.05,30.5,460.5,168.07,130.98
2016,6,13,16,30,330.0,244.0,2.9,30.0,443.0,153.71,120.15
2016,6,13,16,45,302.0,224.5,2.8,30.0,394.0,143.66,112.46
2016,6,13,17,0,274.0,205.0,2.7,30.0,345.0,133.16,104.35
2016,6,13,17,15,263.0,182.5,2.5,29.5,304.0,120.9,94.91
2016,6,13,17,30,252.0,160.0,2.3,29.0,263.0,108.07,84.85
2016,6,13,17,45,230.5,139.0,2.15,29.0,222.5,95.39,74.59
2016,6,13,18,0,209.0,118.0,2.0,29.0,182.0,82.27,63.77
2016,6,13,18,15,177.0,97.0,1.95,28.5,144.0,68.6,52.39
2016,6,13,18,30,145.0,76.0,1.9,28.0,106.0,54.55,40.4
2016,6,13,18,45,99.0,55.5,1.9,27.5,73.5,40.74,28.37
2016,6,13,19,0,53.0,35.0,1.9,27.0,41.0,26.17,15.28
2016,6,13,19,15,26.5,17.5,2.05,27.0,20.5,13.45,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,43.0,17.0,2.9,24.0,21.0,46.09,0.0
2016,6,14,6,0,86.0,34.0,3.2,24.0,42.0,146.22,104.67
2016,6,14,6,15,170.5,53.0,3.3,24.0,81.5,241.22,191.21
2016,6,14,6,30,255.0,72.0,3.4,24.0,121.0,359.83,289.81
2016,6,14,6,45,323.5,85.5,3.55,24.5,168.5,442.64,357.25
2016,6,14,7,0,392.0,99.0,3.7,25.0,216.0,528.57,424.3
2016,6,14,7,15,443.0,109.5,3.75,25.0,266.5,595.98,474.8
2016,6,14,7,30,494.0,120.0,3.8,25.0,317.0,664.05,524.15
2016,6,14,7,45,299.0,165.0,3.9,25.5,289.5,506.62,400.79
2016,6,14,8,0,104.0,210.0,4.0,26.0,262.0,318.81,250.41
2016,6,14,8,15,55.5,196.0,3.9,26.0,224.0,245.95,191.88
2016,6,14,8,30,7.0,182.0,3.8,26.0,186.0,159.23,121.58
2016,6,14,8,45,14.0,213.0,3.7,26.5,222.0,193.64,148.13
2016,6,14,9,0,21.0,244.0,3.6,27.0,258.0,227.63,173.7
2016,6,14,9,15,23.5,265.5,3.45,27.5,282.5,247.43,187.87
2016,6,14,9,30,26.0,287.0,3.3,28.0,307.0,289.23,218.35
2016,6,14,9,45,22.0,285.5,3.15,28.5,303.0,258.35,194.0
2016,6,14,10,0,18.0,284.0,3.0,29.0,299.0,250.44,187.13
2016,6,14,10,15,84.5,361.0,2.95,29.0,435.5,401.76,300.1
2016,6,14,10,30,151.0,438.0,2.9,29.0,572.0,548.34,404.37
2016,6,14,10,45,111.5,439.0,2.85,29.5,539.5,500.5,367.37
2016,6,14,11,0,72.0,440.0,2.8,30.0,507.0,438.86,321.7
2016,6,14,11,15,62.0,438.0,2.9,30.0,496.5,419.37,307.6
2016,6,14,11,30,52.0,436.0,3.0,30.0,486.0,400.62,293.82
2016,6,14,11,45,42.0,420.5,3.1,30.5,461.5,371.59,272.18
2016,6,14,12,0,32.0,405.0,3.2,31.0,437.0,343.99,251.61
2016,6,14,12,15,161.0,446.5,3.35,31.0,607.0,456.72,333.98
2016,6,14,12,30,290.0,488.0,3.5,31.0,777.0,544.78,395.7
2016,6,14,12,45,571.0,315.5,3.7,31.5,880.5,549.3,399.01
2016,6,14,13,0,852.0,143.0,3.9,32.0,984.0,538.54,388.56
2016,6,14,13,15,849.5,142.5,4.0,32.0,972.5,488.87,348.58
2016,6,14,13,30,847.0,142.0,4.1,32.0,961.0,438.53,307.17
2016,6,14,13,45,593.5,288.0,4.25,32.0,856.5,379.85,264.02
2016,6,14,14,0,340.0,434.0,4.4,32.0,752.0,361.71,253.87
2016,6,14,14,15,584.5,284.0,4.4,32.0,812.0,292.87,192.87
2016,6,14,14,30,829.0,134.0,4.4,32.0,872.0,228.63,133.84
2016,6,14,14,45,820.0,132.0,4.45,32.0,839.0,176.08,98.45
2016,6,14,15,0,811.0,130.0,4.5,32.0,806.0,114.6,67.82
2016,6,14,15,15,800.0,127.5,4.45,31.5,767.5,91.2,68.24
2016,6,14,15,30,789.0,125.0,4.4,31.0,729.0,91.27,68.6
2016,6,14,15,45,772.0,123.0,4.4,31.0,685.0,91.3,68.81
2016,6,14,16,0,755.0,121.0,4.4,31.0,641.0,91.26,68.97
2016,6,14,16,15,736.0,117.5,4.25,30.5,593.5,90.14,68.41
2016,6,14,16,30,717.0,114.0,4.1,30.0,546.0,81.91,62.05
2016,6,14,16,45,689.5,110.5,4.0,30.0,495.0,80.42,61.05
2016,6,14,17,0,662.0,107.0,3.9,30.0,444.0,78.88,60.01
2016,6,14,17,15,628.5,101.5,3.6,29.5,392.5,75.83,57.84
2016,6,14,17,30,595.0,96.0,3.3,29.0,341.0,72.69,55.55
2016,6,14,17,45,548.5,89.0,3.05,29.0,289.0,68.2,51.96
2016,6,14,18,0,502.0,82.0,2.8,29.0,237.0,63.64,48.21
2016,6,14,18,15,437.0,72.5,2.65,28.5,188.5,56.88,42.57
2016,6,14,18,30,372.0,63.0,2.5,28.0,140.0,47.45,34.46
2016,6,14,18,45,279.5,49.5,2.4,27.5,97.5,37.28,25.5
2016,6,14,19,0,187.0,36.0,2.3,27.0,55.0,27.1,16.07
2016,6,14,19,15,93.5,18.0,2.4,26.5,27.5,13.66,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,17.0,2.85,24.5,19.5,34.28,0.0
2016,6,15,6,0,55.0,34.0,3.0,25.0,39.0,105.33,73.46
2016,6,15,6,15,128.0,56.0,3.15,25.0,78.0,211.95,166.37
2016,6,15,6,30,201.0,78.0,3.3,25.0,117.0,304.53,244.35
2016,6,15,6,45,276.0,92.5,3.5,25.5,164.0,389.55,314.11
2016,6,15,7,0,351.0,107.0,3.7,26.0,211.0,500.95,400.93
2016,6,15,7,15,402.0,119.0,3.8,26.0,261.0,569.19,452.72
2016,6,15,7,30,453.0,131.0,3.9,26.0,311.0,638.14,503.38
2016,6,15,7,45,507.0,134.5,4.05,26.5,364.0,699.42,545.78
2016,6,15,8,0,561.0,138.0,4.2,27.0,417.0,771.49,594.81
2016,6,15,8,15,590.5,145.0,4.3,27.5,467.5,812.2,620.29
2016,6,15,8,30,620.0,152.0,4.4,28.0,518.0,850.39,643.78
2016,6,15,8,45,661.5,148.0,4.5,28.5,569.0,885.64,664.96
2016,6,15,9,0,703.0,144.0,4.6,29.0,620.0,917.55,683.63
2016,6,15,9,15,719.5,148.0,4.6,29.0,664.0,930.01,690.02
2016,6,15,9,30,736.0,152.0,4.6,29.0,708.0,930.57,688.66
2016,6,15,9,45,762.0,147.5,4.7,29.5,750.5,937.06,690.85
2016,6,15,10,0,788.0,143.0,4.8,30.0,793.0,939.58,690.47
2016,6,15,10,15,797.5,145.0,4.8,30.0,826.5,928.95,682.18
2016,6,15,10,30,807.0,147.0,4.8,30.0,860.0,914.73,671.7
2016,6,15,10,45,820.0,145.0,4.85,30.5,889.0,881.7,647.7
2016,6,15,11,0,833.0,143.0,4.9,31.0,918.0,860.44,631.83
2016,6,15,11,15,837.5,144.0,4.85,31.0,937.5,831.0,611.15
2016,6,15,11,30,842.0,145.0,4.8,31.0,957.0,798.51,588.47
2016,6,15,11,45,852.5,140.5,4.8,31.5,971.5,763.61,562.58
2016,6,15,12,0,863.0,136.0,4.8,32.0,986.0,725.81,533.72
2016,6,15,12,15,864.0,136.0,4.7,32.0,990.5,682.06,500.82
2016,6,15,12,30,865.0,136.0,4.6,32.0,995.0,636.72,466.17
2016,6,15,12,45,865.5,135.0,4.55,32.5,992.0,589.41,428.71
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,541.25,389.82
2016,6,15,13,15,863.5,133.5,4.4,33.0,978.0,491.0,349.23
2016,6,15,13,30,861.0,133.0,4.3,33.0,967.0,440.06,307.15
2016,6,15,13,45,857.0,132.0,4.2,33.0,948.0,387.72,263.26
2016,6,15,14,0,853.0,131.0,4.1,33.0,929.0,335.11,218.79
2016,6,15,14,15,847.0,129.5,4.0,33.0,903.0,281.69,174.37
2016,6,15,14,30,841.0,128.0,3.9,33.0,877.0,228.6,132.68
2016,6,15,14,45,832.5,126.5,3.8,33.0,844.5,175.73,97.1
2016,6,15,15,0,824.0,125.0,3.7,33.0,812.0,123.86,73.88
2016,6,15,15,15,813.5,122.5,3.6,33.0,774.0,99.44,74.32
2016,6,15,15,30,803.0,120.0,3.5,33.0,736.0,88.88,66.08
2016,6,15,15,45,789.0,117.5,3.45,33.0,692.0,88.58,66.01
2016,6,15,16,0,775.0,115.0,3.4,33.0,648.0,88.15,65.85
2016,6,15,16,15,756.5,111.5,3.25,32.5,600.5,86.86,65.15
2016,6,15,16,30,738.0,108.0,3.1,32.0,553.0,85.43,64.35
2016,6,15,16,45,714.5,104.0,3.0,31.5,502.5,76.97,57.81
2016,6,15,17,0,691.0,100.0,2.9,31.0,452.0,74.97,56.52
2016,6,15,17,15,659.0,94.5,2.7,30.5,400.0,71.73,54.18
2016,6,15,17,30,627.0,89.0,2.5,30.0,348.0,68.38,51.71
2016,6,15,17,45,584.5,82.5,2.3,29.5,296.0,64.06,48.37
2016,6,15,18,0,542.0,76.0,2.1,29.0,244.0,59.67,44.87
2016,6,15,18,15,478.5,67.5,2.05,28.5,194.5,53.45,39.68
2016,6,15,18,30,415.0,59.0,2.0,28.0,145.0,47.2,34.25
2016,6,15,18,45,321.5,47.0,1.95,27.5,102.0,35.81,24.3
2016,6,15,19,0,228.0,35.0,1.9,27.0,59.0,26.58,15.7
2016,6,15,19,15,114.0,17.5,2.05,26.5,29.5,13.34,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,17.0,3.45,23.5,22.0,57.81,0.0
2016,6,16,6,0,117.0,34.0,3.7,24.0,44.0,171.4,123.33
2016,6,16,6,15,210.0,50.5,3.8,24.5,84.5,288.58,228.47
2016,6,16,6,30,303.0,67.0,3.9,25.0,125.0,394.15,316.74
2016,6,16,6,45,390.5,75.5,4.05,25.5,175.0,488.48,392.51
2016,6,16,7,0,478.0,84.0,4.2,26.0,225.0,595.53,474.27
2016,6,16,7,15,527.5,92.0,4.2,26.0,277.0,663.08,523.85
2016,6,16,7,30,577.0,100.0,4.2,26.0,329.0,730.22,571.51
2016,6,16,7,45,627.0,101.5,4.25,26.5,384.0,788.99,610.66
2016,6,16,8,0,677.0,103.0,4.3,27.0,439.0,846.22,647.63
2016,6,16,8,15,703.0,107.5,4.3,27.5,490.5,881.2,668.06
2016,6,16,8,30,729.0,112.0,4.3,28.0,542.0,913.57,686.5
2016,6,16,8,45,756.0,112.0,4.35,28.5,592.0,932.33,695.75
2016,6,16,9,0,783.0,112.0,4.4,29.0,642.0,954.66,707.51
2016,6,16,9,15,797.0,115.0,4.4,29.5,686.5,963.81,710.17
2016,6,16,9,30,811.0,118.0,4.4,30.0,731.0,969.39,710.69
2016,6,16,9,45,825.0,118.5,4.45,30.5,771.0,954.44,698.04
2016,6,16,10,0,839.0,119.0,4.5,31.0,811.0,950.23,692.85
2016,6,16,10,15,847.0,121.0,4.5,31.0,844.0,938.09,683.67
2016,6,16,10,30,855.0,123.0,4.5,31.0,877.0,922.39,672.32
2016,6,16,10,45,861.5,123.5,4.55,31.5,904.0,900.41,655.82
2016,6,16,11,0,868.0,124.0,4.6,32.0,931.0,875.07,637.25
2016,6,16,11,15,871.5,125.0,4.6,32.0,950.5,844.32,616.22
2016,6,16,11,30,875.0,126.0,4.6,32.0,970.0,810.51,593.15
2016,6,16,11,45,876.5,127.5,4.6,32.5,982.0,772.64,565.89
2016,6,16,12,0,878.0,129.0,4.6,33.0,994.0,732.15,535.25
2016,6,16,12,15,878.5,129.0,4.6,33.0,998.0,687.67,502.45
2016,6,16,12,30,879.0,129.0,4.6,33.0,1002.0,641.58,467.8
2016,6,16,12,45,877.0,129.5,4.6,33.0,998.5,593.28,430.7
2016,6,16,13,0,875.0,130.0,4.6,33.0,995.0,544.26,392.14
2016,6,16,13,15,872.5,129.5,4.55,33.0,983.5,493.62,351.3
2016,6,16,13,30,870.0,129.0,4.5,33.0,972.0,442.27,308.91
2016,6,16,13,45,865.0,128.5,4.45,33.0,952.5,389.42,264.61
2016,6,16,14,0,860.0,128.0,4.4,33.0,933.0,336.39,219.78
2016,6,16,14,15,854.0,127.0,4.35,33.0,907.0,282.87,175.2
2016,6,16,14,30,848.0,126.0,4.3,33.0,881.0,229.67,133.3
2016,6,16,14,45,835.0,127.0,4.25,33.0,847.5,177.11,97.97
2016,6,16,15,0,822.0,128.0,4.2,33.0,814.0,126.01,75.17
2016,6,16,15,15,811.0,125.5,4.1,33.0,775.5,90.43,67.16
2016,6,16,15,30,800.0,123.0,4.0,33.0,737.0,90.44,67.34
2016,6,16,15,45,785.0,120.5,3.95,33.0,693.0,90.18,67.31
2016,6,16,16,0,770.0,118.0,3.9,33.0,649.0,89.81,67.19
2016,6,16,16,15,751.5,114.5,3.75,32.5,601.5,88.6,66.57
2016,6,16,16,30,733.0,111.0,3.6,32.0,554.0,87.26,65.84
2016,6,16,16,45,708.5,106.5,3.5,32.0,503.0,78.35,58.82
2016,6,16,17,0,684.0,102.0,3.4,32.0,452.0,76.08,57.19
2016,6,16,17,15,651.5,97.0,3.15,31.5,400.0,73.23,55.18
2016,6,16,17,30,619.0,92.0,2.9,31.0,348.0,70.29,53.07
2016,6,16,17,45,575.0,85.0,2.7,30.5,296.0,65.68,49.52
2016,6,16,18,0,531.0,78.0,2.5,30.0,244.0,60.99,45.78
2016,6,16,18,15,467.0,69.5,2.35,29.0,194.5,54.84,40.77
2016,6,16,18,30,403.0,61.0,2.2,28.0,145.0,48.67,35.49
2016,6,16,18,45,310.0,48.5,2.1,27.5,102.0,36.79,25.12
2016,6,16,19,0,217.0,36.0,2.0,27.0,59.0,27.25,16.27
2016,6,16,19,15,108.5,18.0,2.1,26.5,29.5,13.7,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.5,2.9,23.5,23.5,74.85,0.0
2016,6,17,6,0,163.0,33.0,3.2,24.0,47.0,225.08,162.43
2016,6,17,6,15,262.5,47.0,3.35,24.0,89.0,326.58,259.11
2016,6,17,6,30,362.0,61.0,3.5,24.0,131.0,436.2,350.58
2016,6,17,6,45,453.0,67.5,3.65,24.5,182.5,540.86,433.42
2016,6,17,7,0,544.0,74.0,3.8,25.0,234.0,644.94,512.01
2016,6,17,7,15,590.5,80.5,3.8,25.5,287.0,708.72,557.08
2016,6,17,7,30,637.0,87.0,3.8,26.0,340.0,772.04,600.06
2016,6,17,7,45,681.5,88.5,3.85,26.5,395.0,825.72,634.88
2016,6,17,8,0,726.0,90.0,3.9,27.0,450.0,872.03,663.63
2016,6,17,8,15,749.5,94.0,3.9,27.5,502.0,904.89,682.28
2016,6,17,8,30,773.0,98.0,3.9,28.0,554.0,934.9,698.8
2016,6,17,8,45,796.5,98.5,3.9,28.5,604.0,957.53,710.19
2016,6,17,9,0,820.0,99.0,3.9,29.0,654.0,976.87,719.4
2016,6,17,9,15,833.5,101.5,3.85,29.0,698.5,971.65,713.58
2016,6,17,9,30,847.0,104.0,3.8,29.0,743.0,976.26,714.64
2016,6,17,9,45,859.5,104.5,3.8,29.5,783.5,974.09,710.21
2016,6,17,10,0,872.0,105.0,3.8,30.0,824.0,968.29,703.64
2016,6,17,10,15,879.5,106.5,3.75,30.5,857.5,955.02,692.09
2016,6,17,10,30,887.0,108.0,3.7,31.0,891.0,938.14,678.45
2016,6,17,10,45,893.5,108.5,3.7,31.5,918.0,915.83,661.73
2016,6,17,11,0,900.0,109.0,3.7,32.0,945.0,890.06,642.93
2016,6,17,11,15,903.5,109.5,3.65,32.0,964.5,858.38,621.37
2016,6,17,11,30,907.0,110.0,3.6,32.0,984.0,823.6,597.8
2016,6,17,11,45,911.0,109.0,3.55,32.5,997.0,785.05,570.52
2016,6,17,12,0,915.0,108.0,3.5,33.0,1010.0,743.77,539.93
2016,6,17,12,15,915.5,108.0,3.4,33.0,1014.0,698.41,506.59
2016,6,17,12,30,916.0,108.0,3.3,33.0,1018.0,651.27,471.33
2016,6,17,12,45,914.5,108.0,3.25,33.5,1014.0,601.69,432.79
2016,6,17,13,0,913.0,108.0,3.2,34.0,1010.0,551.17,392.72
2016,6,17,13,15,911.0,107.5,3.15,34.0,998.5,499.13,351.37
2016,6,17,13,30,909.0,107.0,3.1,34.0,987.0,446.23,308.28
2016,6,17,13,45,904.5,106.5,3.05,34.0,968.0,391.7,263.11
2016,6,17,14,0,900.0,106.0,3.0,34.0,949.0,336.88,217.22
2016,6,17,14,15,894.5,104.5,2.95,34.0,922.5,281.17,171.22
2016,6,17,14,30,889.0,103.0,2.9,34.0,896.0,225.72,127.81
2016,6,17,14,45,881.0,102.0,2.85,34.0,863.0,170.68,90.72
2016,6,17,15,0,873.0,101.0,2.8,34.0,830.0,116.58,66.27
2016,6,17,15,15,863.0,99.5,2.75,33.5,791.0,89.48,66.21
2016,6,17,15,30,853.0,98.0,2.7,33.0,752.0,88.96,66.11
2016,6,17,15,45,840.5,95.5,2.7,33.0,708.0,87.63,65.22
2016,6,17,16,0,828.0,93.0,2.7,33.0,664.0,86.12,64.18
2016,6,17,16,15,811.5,90.5,2.6,33.0,616.0,84.3,62.92
2016,6,17,16,30,795.0,88.0,2.5,33.0,568.0,73.86,54.69
2016,6,17,16,45,773.5,84.5,2.45,33.0,517.0,71.64,53.09
2016,6,17,17,0,752.0,81.0,2.4,33.0,466.0,69.31,51.4
2016,6,17,17,15,723.0,77.0,2.25,32.5,413.5,66.39,49.31
2016,6,17,17,30,694.0,73.0,2.1,32.0,361.0,63.39,47.13
2016,6,17,17,45,654.0,68.0,2.0,31.5,308.0,54.87,40.3
2016,6,17,18,0,614.0,63.0,1.9,31.0,255.0,51.08,37.31
2016,6,17,18,15,554.5,56.5,1.75,30.0,204.0,45.93,33.12
2016,6,17,18,30,495.0,50.0,1.6,29.0,153.0,40.8,28.76
2016,6,17,18,45,400.5,40.5,1.5,28.0,108.5,33.06,21.98
2016,6,17,19,0,306.0,31.0,1.4,27.0,64.0,25.37,14.8
2016,6,17,19,15,153.0,15.5,1.45,26.5,32.0,12.48,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,76.5,16.0,2.15,23.5,23.0,70.62,0.0
2016,6,18,6,0,153.0,32.0,2.4,24.0,46.0,215.17,154.36
2016,6,18,6,15,251.0,46.5,2.45,24.5,87.0,316.09,249.48
2016,6,18,6,30,349.0,61.0,2.5,25.0,128.0,424.81,338.82
2016,6,18,6,45,424.5,70.0,2.65,25.5,177.5,510.64,406.5
2016,6,18,7,0,500.0,79.0,2.8,26.0,227.0,609.95,481.07
2016,6,18,7,15,548.0,86.5,2.7,26.0,279.0,675.68,527.82
2016,6,18,7,30,596.0,94.0,2.6,26.0,331.0,741.04,572.46
2016,6,18,7,45,440.5,145.0,2.55,26.5,334.0,646.5,500.73
2016,6,18,8,0,285.0,196.0,2.5,27.0,337.0,529.51,409.67
2016,6,18,8,15,279.0,222.0,2.4,27.0,373.0,551.5,423.89
2016,6,18,8,30,273.0,248.0,2.3,27.0,409.0,571.3,435.51
2016,6,18,8,45,518.5,184.0,2.2,27.5,523.0,768.4,576.61
2016,6,18,9,0,764.0,120.0,2.1,28.0,637.0,944.64,688.77
2016,6,18,9,15,779.0,123.0,1.9,28.0,681.5,954.9,689.54
2016,6,18,9,30,794.0,126.0,1.7,28.0,726.0,961.61,689.61
2016,6,18,9,45,809.0,126.5,1.55,28.5,766.0,961.92,684.89
2016,6,18,10,0,824.0,127.0,1.4,29.0,806.0,944.13,668.99
2016,6,18,10,15,832.5,129.0,1.25,29.5,840.0,932.63,657.39
2016,6,18,10,30,841.0,131.0,1.1,30.0,874.0,917.57,643.63
2016,6,18,10,45,850.5,130.5,0.95,30.5,902.0,897.63,627.01
2016,6,18,11,0,860.0,130.0,0.8,31.0,930.0,874.23,608.44
2016,6,18,11,15,864.5,131.0,0.85,31.0,950.0,844.47,590.56
2016,6,18,11,30,869.0,132.0,0.9,31.0,970.0,811.58,570.64
2016,6,18,11,45,865.0,137.5,1.0,31.5,981.0,772.61,545.77
2016,6,18,12,0,861.0,143.0,1.1,32.0,992.0,731.16,517.6
2016,6,18,12,15,862.5,143.5,1.2,32.0,997.0,688.01,488.64
2016,6,18,12,30,864.0,144.0,1.3,32.0,1002.0,643.18,457.51
2016,6,18,12,45,865.0,142.5,1.4,32.0,999.0,595.77,423.5
2016,6,18,13,0,866.0,141.0,1.5,32.0,996.0,547.52,387.6
2016,6,18,13,15,863.5,140.5,1.55,32.0,985.0,497.21,348.74
2016,6,18,13,30,861.0,140.0,1.6,32.0,974.0,446.22,308.15
2016,6,18,13,45,857.5,138.5,1.65,32.0,955.5,393.74,265.42
2016,6,18,14,0,854.0,137.0,1.7,32.0,937.0,340.96,221.78
2016,6,18,14,15,848.0,135.5,1.7,32.0,911.0,287.42,177.91
2016,6,18,14,30,842.0,134.0,1.7,32.0,885.0,234.22,136.45
2016,6,18,14,45,830.5,133.5,1.75,32.0,851.5,181.34,100.92
2016,6,18,15,0,819.0,133.0,1.8,32.0,818.0,120.01,69.97
2016,6,18,15,15,807.5,130.5,1.8,32.0,779.0,92.95,69.34
2016,6,18,15,30,796.0,128.0,1.8,32.0,740.0,93.07,69.62
2016,6,18,15,45,778.5,126.0,1.8,32.0,695.0,93.16,69.87
2016,6,18,16,0,761.0,124.0,1.8,32.0,650.0,93.17,70.07
2016,6,18,16,15,741.5,120.5,1.75,31.5,602.0,92.1,69.57
2016,6,18,16,30,722.0,117.0,1.7,31.0,554.0,83.75,63.17
2016,6,18,16,45,691.5,114.0,1.65,31.0,502.0,82.56,62.44
2016,6,18,17,0,661.0,111.0,1.6,31.0,450.0,81.36,61.69
2016,6,18,17,15,627.5,105.0,1.5,30.5,397.5,78.08,59.36
2016,6,18,17,30,594.0,99.0,1.4,30.0,345.0,74.69,56.9
2016,6,18,17,45,540.0,93.0,1.35,30.0,292.5,70.88,53.91
2016,6,18,18,0,486.0,87.0,1.3,30.0,240.0,67.1,50.86
2016,6,18,18,15,423.0,76.5,1.25,29.0,191.0,57.16,42.7
2016,6,18,18,30,360.0,66.0,1.2,28.0,142.0,49.4,36.13
2016,6,18,18,45,267.0,52.0,1.15,27.5,99.0,38.95,26.95
2016,6,18,19,0,174.0,38.0,1.1,27.0,56.0,28.48,17.33
2016,6,18,19,15,87.0,19.0,1.15,26.5,28.0,14.38,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,11.0,1.5,23.5,11.0,8.65,0.0
2016,6,19,6,0,0.0,22.0,1.7,24.0,22.0,16.8,6.66
2016,6,19,6,15,3.0,43.0,1.8,24.0,43.5,41.93,28.23
2016,6,19,6,30,6.0,64.0,1.9,24.0,65.0,65.51,48.21
2016,6,19,6,45,20.0,85.0,2.05,24.5,91.0,110.46,85.71
2016,6,19,7,0,34.0,106.0,2.2,25.0,117.0,144.52,113.77
2016,6,19,7,15,58.0,132.0,2.2,25.5,153.5,195.13,154.69
2016,6,19,7,30,82.0,158.0,2.2,26.0,190.0,245.51,194.29
2016,6,19,7,45,100.5,183.5,2.25,26.5,229.0,289.52,227.74
2016,6,19,8,0,119.0,209.0,2.3,27.0,268.0,355.92,277.13
2016,6,19,8,15,173.0,232.0,2.2,27.0,328.0,432.26,334.2
2016,6,19,8,30,227.0,255.0,2.1,27.0,388.0,508.2,389.16
2016,6,19,8,45,265.5,272.5,2.05,27.5,441.5,585.77,442.18
2016,6,19,9,0,304.0,290.0,2.0,28.0,495.0,637.06,475.67
2016,6,19,9,15,207.0,321.0,1.95,28.0,465.0,539.42,402.86
2016,6,19,9,30,110.0,352.0,1.9,28.0,435.0,442.24,330.13
2016,6,19,9,45,438.5,252.5,1.9,28.5,609.5,725.88,535.55
2016,6,19,10,0,767.0,153.0,1.9,29.0,784.0,930.38,669.04
2016,6,19,10,15,425.5,285.5,1.95,29.0,638.5,715.56,520.55
2016,6,19,10,30,84.0,418.0,2.0,29.0,493.0,448.36,328.37
2016,6,19,10,45,277.0,401.0,2.1,29.0,657.0,632.36,462.27
2016,6,19,11,0,470.0,384.0,2.2,29.0,821.0,779.45,562.89
2016,6,19,11,15,458.5,399.0,2.3,29.0,833.0,754.35,544.27
2016,6,19,11,30,447.0,414.0,2.4,29.0,845.0,727.17,525.52
2016,6,19,11,45,444.0,423.5,2.5,29.0,856.0,700.36,507.01
2016,6,19,12,0,441.0,433.0,2.6,29.0,867.0,671.37,486.74
2016,6,19,12,15,633.0,297.0,2.65,29.0,923.5,661.75,482.62
2016,6,19,12,30,825.0,161.0,2.7,29.0,980.0,639.12,467.71
2016,6,19,12,45,825.5,159.5,2.75,29.0,977.0,590.98,431.28
2016,6,19,13,0,826.0,158.0,2.8,29.0,974.0,537.07,389.94
2016,6,19,13,15,823.5,157.5,2.8,29.0,963.5,491.53,353.08
2016,6,19,13,30,821.0,157.0,2.8,29.0,953.0,440.48,311.27
2016,6,19,13,45,527.5,311.0,2.85,29.5,818.5,380.51,267.48
2016,6,19,14,0,234.0,465.0,2.9,30.0,684.0,363.15,258.93
2016,6,19,14,15,520.5,306.0,2.9,30.0,775.5,299.19,200.84
2016,6,19,14,30,807.0,147.0,2.9,30.0,867.0,228.47,135.31
2016,6,19,14,45,801.5,143.0,2.9,30.0,835.5,175.02,98.28
2016,6,19,15,0,796.0,139.0,2.9,30.0,804.0,122.45,72.7
2016,6,19,15,15,785.0,136.0,2.8,29.5,766.0,95.13,71.9
2016,6,19,15,30,774.0,133.0,2.7,29.0,728.0,95.15,72.25
2016,6,19,15,45,513.0,221.5,2.65,29.0,606.5,132.53,102.63
2016,6,19,16,0,252.0,310.0,2.6,29.0,485.0,181.24,141.85
2016,6,19,16,15,483.5,213.0,2.5,29.0,517.0,132.04,102.66
2016,6,19,16,30,715.0,116.0,2.4,29.0,549.0,82.95,63.05
2016,6,19,16,45,694.0,110.0,2.35,29.0,499.5,80.11,60.99
2016,6,19,17,0,673.0,104.0,2.3,29.0,450.0,77.08,58.72
2016,6,19,17,15,641.0,98.5,2.1,28.5,398.0,73.97,56.48
2016,6,19,17,30,609.0,93.0,1.9,28.0,346.0,70.76,54.13
2016,6,19,17,45,568.5,85.5,1.7,28.0,295.0,65.89,50.21
2016,6,19,18,0,528.0,78.0,1.5,28.0,244.0,60.9,46.09
2016,6,19,18,15,466.0,69.0,1.4,27.5,195.0,54.4,40.66
2016,6,19,18,30,404.0,60.0,1.3,27.0,146.0,47.82,34.96
2016,6,19,18,45,317.5,47.5,1.25,26.5,103.0,36.15,24.74
2016,6,19,19,0,231.0,35.0,1.2,26.0,60.0,26.61,15.94
2016,6,19,19,15,115.5,17.5,1.2,25.5,30.0,13.36,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.0,15.5,1.3,22.5,22.0,69.76,0.0
2016,6,20,6,0,152.0,31.0,1.5,23.0,44.0,212.62,151.51
2016,6,20,6,15,248.0,45.0,1.6,23.5,84.0,311.0,245.29
2016,6,20,6,30,344.0,59.0,1.7,24.0,124.0,417.17,332.4
2016,6,20,6,45,416.5,68.0,1.85,24.5,172.5,500.19,397.7
2016,6,20,7,0,489.0,77.0,2.0,25.0,221.0,597.03,470.2
2016,6,20,7,15,536.5,84.5,2.05,25.5,272.0,661.95,515.74
2016,6,20,7,30,584.0,92.0,2.1,26.0,323.0,726.58,559.33
2016,6,20,7,45,624.0,96.0,2.15,26.5,375.5,778.52,592.52
2016,6,20,8,0,664.0,100.0,2.2,27.0,428.0,828.95,623.8
2016,6,20,8,15,690.0,104.5,2.15,27.5,479.0,863.97,643.11
2016,6,20,8,30,716.0,109.0,2.1,28.0,530.0,889.95,656.13
2016,6,20,8,45,737.5,112.0,2.1,28.5,578.0,913.59,668.0
2016,6,20,9,0,759.0,115.0,2.1,29.0,626.0,934.03,677.75
2016,6,20,9,15,497.5,232.0,2.05,29.0,576.5,786.43,576.12
2016,6,20,9,30,236.0,349.0,2.0,29.0,527.0,589.38,434.57
2016,6,20,9,45,131.5,331.5,1.95,29.5,431.5,457.06,338.55
2016,6,20,10,0,27.0,314.0,1.9,30.0,336.0,307.49,227.05
2016,6,20,10,15,429.5,221.0,1.85,30.0,598.5,655.43,484.0
2016,6,20,10,30,832.0,128.0,1.8,30.0,861.0,907.2,649.17
2016,6,20,10,45,576.5,282.0,1.75,30.5,797.5,813.04,580.08
2016,6,20,11,0,321.0,436.0,1.7,31.0,734.0,683.52,487.24
2016,6,20,11,15,589.0,283.5,1.7,31.0,845.5,767.43,548.96
2016,6,20,11,30,857.0,131.0,1.7,31.0,957.0,802.33,574.65
2016,6,20,11,45,474.0,308.0,1.7,31.5,766.0,633.84,454.81
2016,6,20,12,0,91.0,485.0,1.7,32.0,575.0,449.96,322.12
2016,6,20,12,15,479.5,307.5,1.7,32.0,784.0,572.6,412.72
2016,6,20,12,30,868.0,130.0,1.7,32.0,993.0,638.1,458.04
2016,6,20,12,45,869.5,129.0,1.75,32.5,990.5,591.45,422.02
2016,6,20,13,0,871.0,128.0,1.8,33.0,988.0,543.81,385.16
2016,6,20,13,15,573.5,301.5,1.8,33.0,865.5,464.87,327.55
2016,6,20,13,30,276.0,475.0,1.8,33.0,743.0,420.42,296.61
2016,6,20,13,45,568.5,299.0,1.85,33.0,836.5,380.93,261.76
2016,6,20,14,0,861.0,123.0,1.9,33.0,930.0,337.02,218.45
2016,6,20,14,15,855.5,121.5,1.95,33.0,904.5,283.38,174.42
2016,6,20,14,30,850.0,120.0,2.0,33.0,879.0,230.0,132.7
2016,6,20,14,45,823.5,129.5,2.05,33.0,842.5,179.96,99.63
2016,6,20,15,0,797.0,139.0,2.1,33.0,806.0,123.21,71.93
2016,6,20,15,15,786.0,136.5,2.15,33.0,768.0,95.41,71.01
2016,6,20,15,30,775.0,134.0,2.2,33.0,730.0,95.72,71.45
2016,6,20,15,45,758.5,131.5,2.25,33.0,686.5,95.73,71.64
2016,6,20,16,0,742.0,129.0,2.3,33.0,643.0,95.63,71.77
2016,6,20,16,15,723.0,125.0,2.3,32.5,596.0,86.91,65.13
2016,6,20,16,30,704.0,121.0,2.3,32.0,549.0,85.64,64.46
2016,6,20,16,45,677.0,117.0,2.3,32.0,498.5,84.04,63.4
2016,6,20,17,0,650.0,113.0,2.3,32.0,448.0,82.37,62.28
2016,6,20,17,15,616.5,107.0,2.15,31.5,396.0,79.17,60.02
2016,6,20,17,30,583.0,101.0,2.0,31.0,344.0,75.85,57.63
2016,6,20,17,45,536.0,94.0,1.95,30.5,292.5,71.5,54.33
2016,6,20,18,0,489.0,87.0,1.9,30.0,241.0,67.1,50.87
2016,6,20,18,15,424.5,77.0,1.75,29.0,192.0,57.51,43.01
2016,6,20,18,30,360.0,67.0,1.6,28.0,143.0,50.09,36.71
2016,6,20,18,45,269.0,53.0,1.45,27.5,100.5,39.66,27.55
2016,6,20,19,0,178.0,39.0,1.3,27.0,58.0,29.21,17.97
2016,6,20,19,15,89.0,19.5,1.35,26.5,29.0,14.75,0.0
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,16.0,2.4,22.5,21.0,60.65,0.0
2016,6,21,6,0,127.0,32.0,2.7,23.0,42.0,175.6,124.52
2016,6,21,6,15,223.0,47.0,2.75,23.5,82.0,293.67,232.58
2016,6,21,6,30,319.0,62.0,2.8,24.0,122.0,400.17,321.46
2016,6,21,6,45,392.5,72.0,2.85,25.0,170.0,484.63,387.98
2016,6,21,7,0,466.0,82.0,2.9,26.0,218.0,581.27,460.22
2016,6,21,7,15,515.5,90.0,2.85,26.5,269.5,648.5,507.86
2016,6,21,7,30,565.0,98.0,2.8,27.0,321.0,715.45,553.3
2016,6,21,7,45,605.0,103.0,2.8,27.5,373.5,768.58,587.51
2016,6,21,8,0,645.0,108.0,2.8,28.0,426.0,820.17,619.66
2016,6,21,8,15,671.5,113.0,2.65,28.5,477.0,856.17,639.36
2016,6,21,8,30,698.0,118.0,2.5,29.0,528.0,889.66,656.9
2016,6,21,8,45,719.5,121.5,2.35,29.5,576.5,913.35,667.55
2016,6,21,9,0,741.0,125.0,2.2,30.0,625.0,927.12,671.6
2016,6,21,9,15,756.5,128.5,2.1,30.5,669.0,938.66,674.75
2016,6,21,9,30,772.0,132.0,2.0,31.0,713.0,946.7,675.71
2016,6,21,9,45,783.5,135.0,1.9,31.5,752.5,946.58,671.63
2016,6,21,10,0,795.0,138.0,1.8,32.0,792.0,942.85,665.49
2016,6,21,10,15,804.5,140.0,1.75,32.0,825.5,932.48,657.33
2016,6,21,10,30,814.0,142.0,1.7,32.0,859.0,918.51,647.12
2016,6,21,10,45,822.0,142.5,1.7,32.5,886.5,883.81,623.33
2016,6,21,11,0,830.0,143.0,1.7,33.0,914.0,860.59,607.07
2016,6,21,11,15,834.5,144.5,1.75,33.0,934.0,831.91,589.0
2016,6,21,11,30,839.0,146.0,1.8,33.0,954.0,800.15,568.9
2016,6,21,11,45,850.0,140.5,1.9,33.5,968.5,765.23,545.4
2016,6,21,12,0,861.0,135.0,2.0,34.0,983.0,727.41,518.81
2016,6,21,12,15,862.0,135.0,2.05,34.0,988.0,683.96,488.42
2016,6,21,12,30,863.0,135.0,2.1,34.0,993.0,638.86,456.11
2016,6,21,12,45,602.5,298.0,2.15,34.0,896.0,560.35,398.28
2016,6,21,13,0,342.0,461.0,2.2,34.0,799.0,500.5,354.42
2016,6,21,13,15,284.5,474.0,2.25,34.0,753.5,451.17,319.33
2016,6,21,13,30,227.0,487.0,2.3,34.0,708.0,419.28,296.38
2016,6,21,13,45,279.0,463.5,2.35,34.0,729.0,388.67,272.64
2016,6,21,14,0,331.0,440.0,2.4,34.0,750.0,365.26,252.89
2016,6,21,14,15,303.0,433.5,2.4,34.0,712.0,326.07,224.12
2016,6,21,14,30,275.0,427.0,2.4,34.0,674.0,290.41,198.89
2016,6,21,14,45,243.0,416.0,2.45,34.0,628.0,255.74,176.25
2016,6,21,15,0,211.0,405.0,2.5,34.0,582.0,242.73,171.93
2016,6,21,15,15,511.5,259.5,2.5,34.0,660.5,145.32,109.79
2016,6,21,15,30,812.0,114.0,2.5,34.0,739.0,96.02,71.35
2016,6,21,15,45,798.5,111.5,2.5,34.0,695.5,85.25,63.01
2016,6,21,16,0,785.0,109.0,2.5,34.0,652.0,84.69,62.74
2016,6,21,16,15,767.0,105.5,2.45,33.5,604.5,83.25,61.92
2016,6,21,16,30,749.0,102.0,2.4,33.0,557.0,81.68,60.99
2016,6,21,16,45,727.0,98.0,2.4,33.0,507.0,79.55,59.49
2016,6,21,17,0,705.0,94.0,2.4,33.0,457.0,77.3,57.89
2016,6,21,17,15,674.0,89.0,2.3,32.5,405.0,68.3,50.87
2016,6,21,17,30,643.0,84.0,2.2,32.0,353.0,65.15,48.57
2016,6,21,17,45,603.5,77.5,2.1,31.5,301.0,60.72,45.16
2016,6,21,18,0,564.0,71.0,2.0,31.0,249.0,56.2,41.58
2016,6,21,18,15,502.5,63.5,1.8,30.0,199.5,50.59,37.03
2016,6,21,18,30,441.0,56.0,1.6,29.0,150.0,44.97,32.26
2016,6,21,18,45,352.0,45.0,1.45,28.5,106.5,36.32,24.66
2016,6,21,19,0,263.0,34.0,1.3,28.0,63.0,27.62,16.63
2016,6,21,19,15,131.5,17.0,1.35,27.5,31.5,13.04,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
