Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,78.5,15.0,2.6,23.5,22.0,71.18,0.0
2016,6,22,6,0,157.0,30.0,2.9,24.0,44.0,214.71,151.41
2016,6,22,6,15,255.0,44.0,3.05,24.5,84.0,315.17,248.97
2016,6,22,6,30,353.0,58.0,3.2,25.0,124.0,423.32,338.56
2016,6,22,6,45,427.5,66.5,3.35,25.5,173.0,515.83,411.96
2016,6,22,7,0,502.0,75.0,3.5,26.0,222.0,606.35,480.52
2016,6,22,7,15,550.0,82.0,3.5,26.5,273.5,671.37,526.84
2016,6,22,7,30,598.0,89.0,3.5,27.0,325.0,736.12,571.08
2016,6,22,7,45,635.5,94.0,3.5,27.5,377.5,787.12,603.97
2016,6,22,8,0,673.0,99.0,3.5,28.0,430.0,836.57,634.85
2016,6,22,8,15,698.5,103.5,3.45,28.5,481.0,871.25,654.57
2016,6,22,8,30,724.0,108.0,3.4,29.0,532.0,896.97,667.93
2016,6,22,8,45,744.5,111.0,3.4,29.5,580.5,919.7,679.52
2016,6,22,9,0,765.0,114.0,3.4,30.0,629.0,939.21,688.93
2016,6,22,9,15,780.0,117.0,3.4,30.5,673.5,949.73,692.47
2016,6,22,9,30,795.0,120.0,3.4,31.0,718.0,956.73,693.89
2016,6,22,9,45,807.0,122.0,3.4,31.5,757.5,956.0,690.44
2016,6,22,10,0,819.0,124.0,3.4,32.0,797.0,937.47,675.68
2016,6,22,10,15,828.0,126.0,3.45,32.0,831.0,926.82,668.05
2016,6,22,10,30,837.0,128.0,3.5,32.0,865.0,912.62,658.16
2016,6,22,10,45,844.0,128.5,3.55,32.5,892.5,891.71,642.68
2016,6,22,11,0,851.0,129.0,3.6,33.0,920.0,867.44,625.17
2016,6,22,11,15,855.5,130.0,3.65,33.0,940.0,838.18,605.7
2016,6,22,11,30,860.0,131.0,3.7,33.0,960.0,805.83,584.17
2016,6,22,11,45,868.5,127.5,3.75,33.5,974.0,770.13,559.05
2016,6,22,12,0,877.0,124.0,3.8,34.0,988.0,731.59,530.46
2016,6,22,12,15,878.0,124.5,3.85,34.0,993.0,688.18,498.99
2016,6,22,12,30,879.0,125.0,3.9,34.0,998.0,643.01,465.55
2016,6,22,12,45,879.0,124.0,3.95,34.0,995.0,595.1,429.32
2016,6,22,13,0,879.0,123.0,4.0,34.0,992.0,546.31,391.43
2016,6,22,13,15,877.0,122.5,4.0,34.0,981.5,495.89,351.2
2016,6,22,13,30,875.0,122.0,4.0,34.0,971.0,444.68,309.32
2016,6,22,13,45,871.5,121.0,4.05,34.0,952.5,391.95,265.49
2016,6,22,14,0,868.0,120.0,4.1,34.0,934.0,338.87,220.85
2016,6,22,14,15,862.5,118.5,4.1,34.0,908.5,284.85,175.95
2016,6,22,14,30,857.0,117.0,4.1,34.0,883.0,231.09,133.46
2016,6,22,14,45,836.0,123.5,4.1,34.0,847.5,179.88,98.91
2016,6,22,15,0,815.0,130.0,4.1,34.0,812.0,130.81,76.61
2016,6,22,15,15,804.0,127.5,4.05,33.5,774.0,91.11,67.54
2016,6,22,15,30,793.0,125.0,4.0,33.0,736.0,91.18,67.92
2016,6,22,15,45,776.5,123.0,4.0,33.0,692.0,91.24,68.14
2016,6,22,16,0,760.0,121.0,4.0,33.0,648.0,91.21,68.3
2016,6,22,16,15,741.5,117.5,3.9,32.5,600.5,90.1,67.76
2016,6,22,16,30,723.0,114.0,3.8,32.0,553.0,88.86,67.13
2016,6,22,16,45,696.0,110.5,3.75,32.0,502.5,80.42,60.49
2016,6,22,17,0,669.0,107.0,3.7,32.0,452.0,78.87,59.46
2016,6,22,17,15,636.5,101.5,3.5,31.5,400.0,75.84,57.32
2016,6,22,17,30,604.0,96.0,3.3,31.0,348.0,72.7,55.06
2016,6,22,17,45,558.5,89.0,3.15,31.0,296.0,68.21,51.5
2016,6,22,18,0,513.0,82.0,3.0,31.0,244.0,63.63,47.78
2016,6,22,18,15,450.5,72.5,2.8,30.0,195.0,56.87,42.3
2016,6,22,18,30,388.0,63.0,2.6,29.0,146.0,47.61,34.48
2016,6,22,18,45,298.0,50.5,2.45,28.5,103.5,38.12,26.15
2016,6,22,19,0,208.0,38.0,2.3,28.0,61.0,28.64,17.46
2016,6,22,19,15,104.0,19.0,2.4,27.5,30.5,14.43,0.33
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.0,2.95,23.5,21.5,70.38,0.0
2016,6,23,6,0,155.0,30.0,3.1,24.0,43.0,212.7,149.04
2016,6,23,6,15,255.0,44.0,3.25,24.5,84.0,315.25,249.04
2016,6,23,6,30,355.0,58.0,3.4,25.0,125.0,425.05,340.09
2016,6,23,6,45,437.5,65.5,3.55,25.5,175.0,523.51,418.18
2016,6,23,7,0,520.0,73.0,3.7,26.0,225.0,620.41,491.52
2016,6,23,7,15,567.5,80.0,3.7,26.5,277.0,685.31,537.67
2016,6,23,7,30,615.0,87.0,3.7,27.0,329.0,749.92,581.74
2016,6,23,7,45,658.5,89.0,3.7,27.5,383.0,803.12,616.11
2016,6,23,8,0,702.0,91.0,3.7,28.0,437.0,854.85,648.47
2016,6,23,8,15,726.5,95.0,3.65,28.0,488.0,882.64,664.68
2016,6,23,8,30,751.0,99.0,3.6,28.0,539.0,913.79,683.14
2016,6,23,8,45,775.0,100.0,3.6,28.5,588.5,937.79,695.51
2016,6,23,9,0,799.0,101.0,3.6,29.0,638.0,958.56,705.72
2016,6,23,9,15,813.0,103.5,3.55,29.5,683.0,954.04,698.95
2016,6,23,9,30,827.0,106.0,3.5,30.0,728.0,959.58,699.21
2016,6,23,9,45,840.5,106.5,3.5,30.5,768.0,958.9,695.79
2016,6,23,10,0,854.0,107.0,3.5,31.0,808.0,954.62,690.25
2016,6,23,10,15,862.0,108.5,3.5,31.5,842.0,942.42,679.77
2016,6,23,10,30,870.0,110.0,3.5,32.0,876.0,926.64,667.2
2016,6,23,10,45,877.0,110.5,3.55,32.5,903.5,905.45,651.58
2016,6,23,11,0,884.0,111.0,3.6,33.0,931.0,880.82,633.87
2016,6,23,11,15,888.0,112.0,3.65,33.0,951.0,850.72,613.91
2016,6,23,11,30,892.0,113.0,3.7,33.0,971.0,817.47,591.85
2016,6,23,11,45,590.5,297.5,3.75,33.5,868.5,712.85,514.57
2016,6,23,12,0,289.0,482.0,3.8,34.0,766.0,599.54,430.13
2016,6,23,12,15,326.0,467.0,3.8,34.0,789.0,585.92,420.95
2016,6,23,12,30,363.0,452.0,3.8,34.0,812.0,568.95,408.57
2016,6,23,12,45,331.0,466.5,3.85,34.0,794.5,529.05,379.45
2016,6,23,13,0,299.0,481.0,3.9,34.0,777.0,491.52,351.91
2016,6,23,13,15,586.5,303.5,3.9,34.0,875.5,473.85,337.01
2016,6,23,13,30,874.0,126.0,3.9,34.0,974.0,447.23,311.15
2016,6,23,13,45,870.0,125.5,3.95,34.0,955.5,394.6,267.38
2016,6,23,14,0,866.0,125.0,4.0,34.0,937.0,341.66,222.92
2016,6,23,14,15,860.0,123.5,3.95,34.0,911.5,287.57,178.01
2016,6,23,14,30,854.0,122.0,3.9,34.0,886.0,233.79,135.53
2016,6,23,14,45,539.0,263.0,3.9,34.0,738.5,206.45,129.68
2016,6,23,15,0,224.0,404.0,3.9,34.0,591.0,243.74,172.95
2016,6,23,15,15,523.0,258.0,3.85,34.0,668.0,144.93,109.71
2016,6,23,15,30,822.0,112.0,3.8,34.0,745.0,95.3,70.85
2016,6,23,15,45,805.5,110.5,3.8,34.0,700.5,84.86,62.74
2016,6,23,16,0,789.0,109.0,3.8,34.0,656.0,84.77,62.86
2016,6,23,16,15,771.0,106.0,3.75,33.5,608.5,83.65,62.28
2016,6,23,16,30,753.0,103.0,3.7,33.0,561.0,82.41,61.62
2016,6,23,16,45,725.5,100.5,3.7,32.5,509.5,81.18,60.98
2016,6,23,17,0,698.0,98.0,3.7,32.0,458.0,73.73,55.25
2016,6,23,17,15,666.5,93.0,3.5,31.5,405.5,70.77,53.15
2016,6,23,17,30,635.0,88.0,3.3,31.0,353.0,67.72,50.93
2016,6,23,17,45,585.5,83.0,3.15,31.0,300.5,64.32,48.27
2016,6,23,18,0,536.0,78.0,3.0,31.0,248.0,60.95,45.55
2016,6,23,18,15,474.0,69.0,2.75,30.0,198.5,54.44,40.26
2016,6,23,18,30,412.0,60.0,2.5,29.0,149.0,47.84,34.68
2016,6,23,18,45,317.5,48.5,2.3,28.5,105.5,36.86,25.11
2016,6,23,19,0,223.0,37.0,2.1,28.0,62.0,28.0,16.97
2016,6,23,19,15,111.5,18.5,2.2,27.5,31.0,14.09,0.38
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,84.0,15.0,1.8,22.5,22.0,75.25,0.0
2016,6,24,6,0,168.0,30.0,2.0,23.0,44.0,222.61,155.34
2016,6,24,6,15,272.0,43.0,2.15,23.5,85.0,327.71,258.72
2016,6,24,6,30,376.0,56.0,2.3,24.0,126.0,440.01,350.94
2016,6,24,6,45,196.5,78.5,2.5,25.0,116.0,295.76,238.11
2016,6,24,7,0,17.0,101.0,2.7,26.0,106.0,108.2,83.19
2016,6,24,7,15,166.5,120.5,2.75,26.5,185.0,302.25,242.71
2016,6,24,7,30,316.0,140.0,2.8,27.0,264.0,491.88,389.28
2016,6,24,7,45,396.0,147.0,2.85,27.5,325.5,604.87,470.74
2016,6,24,8,0,476.0,154.0,2.9,28.0,387.0,694.79,533.5
2016,6,24,8,15,493.0,166.5,2.95,28.5,432.0,727.44,553.12
2016,6,24,8,30,510.0,179.0,3.0,29.0,477.0,758.01,571.35
2016,6,24,8,45,396.0,236.0,3.05,29.5,479.5,702.0,525.94
2016,6,24,9,0,282.0,293.0,3.1,30.0,482.0,618.79,462.44
2016,6,24,9,15,271.5,318.0,3.15,30.0,511.0,626.78,466.65
2016,6,24,9,30,261.0,343.0,3.2,30.0,540.0,632.75,469.02
2016,6,24,9,45,375.0,323.5,3.3,30.5,623.0,713.66,526.15
2016,6,24,10,0,489.0,304.0,3.4,31.0,706.0,813.08,593.17
2016,6,24,10,15,501.0,320.5,3.5,31.0,747.5,822.28,597.72
2016,6,24,10,30,513.0,337.0,3.6,31.0,789.0,827.93,600.57
2016,6,24,10,45,491.5,360.0,3.7,31.5,804.0,805.36,582.83
2016,6,24,11,0,470.0,383.0,3.8,32.0,819.0,780.57,563.85
2016,6,24,11,15,422.0,405.5,3.9,32.0,804.0,731.12,529.01
2016,6,24,11,30,374.0,428.0,4.0,32.0,789.0,674.62,489.34
2016,6,24,11,45,412.0,431.0,4.1,32.0,833.0,679.09,492.44
2016,6,24,12,0,450.0,434.0,4.2,32.0,877.0,681.02,493.19
2016,6,24,12,15,656.5,284.5,4.25,32.0,934.5,671.8,489.33
2016,6,24,12,30,863.0,135.0,4.3,32.0,992.0,640.8,468.82
2016,6,24,12,45,648.5,285.5,4.4,32.0,929.0,580.53,421.67
2016,6,24,13,0,434.0,436.0,4.5,32.0,866.0,526.77,380.41
2016,6,24,13,15,639.5,288.5,4.5,31.5,913.5,490.34,352.53
2016,6,24,13,30,845.0,141.0,4.5,31.0,961.0,444.22,313.85
2016,6,24,13,45,647.5,267.5,4.55,31.0,888.5,393.47,274.76
2016,6,24,14,0,450.0,394.0,4.6,31.0,816.0,365.81,255.26
2016,6,24,14,15,497.5,364.0,4.55,31.0,818.5,326.36,221.83
2016,6,24,14,30,545.0,334.0,4.5,31.0,821.0,282.45,185.85
2016,6,24,14,45,512.0,326.0,4.5,31.0,770.5,234.49,153.27
2016,6,24,15,0,479.0,318.0,4.5,31.0,720.0,190.92,129.97
2016,6,24,15,15,256.0,312.0,4.4,30.5,526.0,175.58,135.75
2016,6,24,15,30,33.0,306.0,4.3,30.0,332.0,196.17,152.63
2016,6,24,15,45,326.5,249.0,4.25,30.0,477.0,151.91,117.74
2016,6,24,16,0,620.0,192.0,4.2,30.0,622.0,120.4,92.77
2016,6,24,16,15,370.5,231.5,4.05,30.0,483.5,138.71,107.86
2016,6,24,16,30,121.0,271.0,3.9,30.0,345.0,169.48,132.96
2016,6,24,16,45,122.5,246.0,3.8,30.0,315.0,156.73,123.08
2016,6,24,17,0,124.0,221.0,3.7,30.0,285.0,143.41,112.72
2016,6,24,17,15,93.5,193.5,3.45,29.5,238.5,131.49,103.62
2016,6,24,17,30,63.0,166.0,3.2,29.0,192.0,114.22,89.96
2016,6,24,17,45,55.5,143.0,2.95,28.5,163.5,99.51,78.19
2016,6,24,18,0,48.0,120.0,2.7,28.0,135.0,84.52,65.95
2016,6,24,18,15,37.0,97.5,2.45,27.5,108.0,69.52,53.43
2016,6,24,18,30,26.0,75.0,2.2,27.0,81.0,54.29,40.42
2016,6,24,18,45,13.0,54.0,2.0,27.0,57.0,39.88,27.83
2016,6,24,19,0,0.0,33.0,1.8,27.0,33.0,24.81,14.48
2016,6,24,19,15,0.0,16.5,1.85,26.5,16.5,12.59,0.0
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,41.5,15.5,2.4,24.0,19.0,43.52,0.0
2016,6,25,6,0,83.0,31.0,2.5,24.0,38.0,137.96,93.41
2016,6,25,6,15,172.0,48.5,2.55,24.0,76.0,235.1,185.29
2016,6,25,6,30,261.0,66.0,2.6,24.0,114.0,356.03,285.7
2016,6,25,6,45,219.0,86.5,2.65,24.5,136.5,329.16,265.55
2016,6,25,7,0,177.0,107.0,2.7,25.0,159.0,318.23,256.04
2016,6,25,7,15,95.0,121.0,2.85,25.0,150.0,235.18,188.13
2016,6,25,7,30,13.0,135.0,3.0,25.0,141.0,132.07,102.39
2016,6,25,7,45,12.0,150.0,3.2,25.5,156.0,142.59,110.35
2016,6,25,8,0,11.0,165.0,3.4,26.0,171.0,153.19,118.07
2016,6,25,8,15,11.0,178.5,3.55,26.0,185.0,163.31,125.61
2016,6,25,8,30,11.0,192.0,3.7,26.0,199.0,173.53,133.16
2016,6,25,8,45,16.5,218.0,3.85,26.5,229.0,201.56,154.46
2016,6,25,9,0,22.0,244.0,4.0,27.0,259.0,229.18,175.12
2016,6,25,9,15,142.5,293.5,4.05,27.0,399.5,444.72,340.99
2016,6,25,9,30,263.0,343.0,4.1,27.0,540.0,634.96,479.74
2016,6,25,9,45,224.0,370.0,4.15,27.5,544.5,589.56,443.41
2016,6,25,10,0,185.0,397.0,4.2,28.0,549.0,567.38,424.59
2016,6,25,10,15,159.0,414.5,4.2,28.0,549.5,547.74,408.87
2016,6,25,10,30,133.0,432.0,4.2,28.0,550.0,527.93,393.11
2016,6,25,10,45,81.5,400.5,4.25,28.0,473.5,421.61,314.88
2016,6,25,11,0,30.0,369.0,4.3,28.0,397.0,340.09,253.66
2016,6,25,11,15,18.0,268.5,4.25,28.0,286.0,227.79,169.89
2016,6,25,11,30,6.0,168.0,4.2,28.0,175.0,136.4,100.32
2016,6,25,11,45,16.0,273.5,4.2,28.5,290.0,226.58,168.59
2016,6,25,12,0,26.0,379.0,4.2,29.0,405.0,320.28,237.41
2016,6,25,12,15,126.5,440.5,4.15,29.0,566.5,431.8,319.51
2016,6,25,12,30,227.0,502.0,4.1,29.0,728.0,522.17,383.64
2016,6,25,12,45,113.5,317.5,4.05,29.0,431.0,305.72,226.37
2016,6,25,13,0,0.0,133.0,4.0,29.0,134.0,102.64,73.73
2016,6,25,13,15,0.0,129.5,3.95,29.0,130.0,99.73,71.7
2016,6,25,13,30,0.0,126.0,3.9,29.0,126.0,96.88,69.55
2016,6,25,13,45,7.5,204.5,3.85,29.0,211.5,157.12,115.44
2016,6,25,14,0,15.0,283.0,3.8,29.0,297.0,213.14,157.4
2016,6,25,14,15,15.0,279.5,3.75,29.0,293.0,208.24,153.66
2016,6,25,14,30,15.0,276.0,3.7,29.0,289.0,203.3,150.07
2016,6,25,14,45,10.0,224.0,3.7,29.0,233.0,165.82,122.19
2016,6,25,15,0,5.0,172.0,3.7,29.0,177.0,128.71,94.37
2016,6,25,15,15,2.5,156.5,3.7,28.5,159.0,117.37,90.21
2016,6,25,15,30,0.0,141.0,3.7,28.0,141.0,106.39,81.7
2016,6,25,15,45,0.0,115.0,3.7,28.0,115.0,87.86,66.81
2016,6,25,16,0,0.0,89.0,3.7,28.0,89.0,68.68,51.26
2016,6,25,16,15,0.0,96.5,3.65,28.0,96.5,74.31,56.08
2016,6,25,16,30,0.0,104.0,3.6,28.0,104.0,79.57,60.61
2016,6,25,16,45,0.0,56.5,3.6,28.0,56.5,43.36,30.71
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,6.87,0.14
2016,6,25,17,15,0.0,19.0,3.4,27.5,19.0,14.49,6.65
2016,6,25,17,30,0.0,29.0,3.2,27.0,29.0,22.13,13.23
2016,6,25,17,45,0.0,24.5,3.05,27.0,24.5,18.67,10.33
2016,6,25,18,0,0.0,20.0,2.9,27.0,20.0,15.22,7.4
2016,6,25,18,15,0.0,16.0,2.65,26.5,16.0,12.16,4.79
2016,6,25,18,30,0.0,12.0,2.4,26.0,12.0,9.1,2.14
2016,6,25,18,45,0.0,8.5,2.15,25.5,8.5,6.44,0.0
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,3.78,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,1.89,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,49.0,15.0,1.2,23.5,19.0,48.77,0.0
2016,6,26,6,0,98.0,30.0,1.3,24.0,38.0,147.19,99.06
2016,6,26,6,15,191.5,46.5,1.45,24.0,77.0,267.16,209.25
2016,6,26,6,30,285.0,63.0,1.6,24.0,116.0,372.33,296.98
2016,6,26,6,45,365.0,73.5,1.8,24.5,164.0,462.07,368.72
2016,6,26,7,0,445.0,84.0,2.0,25.0,212.0,555.9,439.97
2016,6,26,7,15,496.0,92.0,2.05,25.0,263.0,631.69,495.18
2016,6,26,7,30,547.0,100.0,2.1,25.0,314.0,699.94,542.96
2016,6,26,7,45,273.5,94.0,2.2,25.5,201.0,414.57,328.61
2016,6,26,8,0,0.0,88.0,2.3,26.0,88.0,68.02,49.27
2016,6,26,8,15,121.5,168.5,2.35,26.0,239.5,303.72,239.27
2016,6,26,8,30,243.0,249.0,2.4,26.0,391.0,542.92,417.98
2016,6,26,8,45,502.0,181.0,2.45,26.5,507.0,748.87,567.25
2016,6,26,9,0,761.0,113.0,2.5,27.0,623.0,934.58,689.06
2016,6,26,9,15,776.0,116.0,2.55,27.5,667.5,945.32,691.58
2016,6,26,9,30,791.0,119.0,2.6,28.0,712.0,952.56,693.57
2016,6,26,9,45,407.5,212.0,2.7,28.5,518.5,654.08,487.48
2016,6,26,10,0,24.0,305.0,2.8,29.0,325.0,275.52,204.84
2016,6,26,10,15,433.5,212.5,2.85,29.5,593.0,652.04,487.44
2016,6,26,10,30,843.0,120.0,2.9,30.0,861.0,912.33,661.74
2016,6,26,10,45,848.5,121.5,3.0,30.5,888.0,891.21,644.3
2016,6,26,11,0,854.0,123.0,3.1,31.0,915.0,866.76,627.05
2016,6,26,11,15,858.5,124.0,3.15,31.0,935.5,837.76,607.79
2016,6,26,11,30,863.0,125.0,3.2,31.0,956.0,805.64,586.45
2016,6,26,11,45,852.0,135.5,3.25,31.5,965.0,765.91,558.49
2016,6,26,12,0,841.0,146.0,3.3,32.0,974.0,723.79,527.2
2016,6,26,12,15,573.5,313.5,3.3,32.0,879.5,637.2,461.82
2016,6,26,12,30,306.0,481.0,3.3,32.0,785.0,554.84,400.16
2016,6,26,12,45,370.0,458.0,3.35,32.0,824.5,547.1,394.41
2016,6,26,13,0,434.0,435.0,3.4,32.0,864.0,527.13,378.95
2016,6,26,13,15,634.0,291.0,3.4,32.0,910.0,490.36,350.32
2016,6,26,13,30,834.0,147.0,3.4,32.0,956.0,444.09,311.45
2016,6,26,13,45,570.5,297.0,3.4,32.0,845.5,383.6,267.16
2016,6,26,14,0,307.0,447.0,3.4,32.0,735.0,363.46,255.66
2016,6,26,14,15,559.0,294.5,3.35,32.0,801.5,305.92,203.31
2016,6,26,14,30,811.0,142.0,3.3,32.0,868.0,230.81,135.99
2016,6,26,14,45,803.0,140.0,3.3,32.0,836.5,177.85,99.02
2016,6,26,15,0,795.0,138.0,3.3,32.0,805.0,125.99,73.03
2016,6,26,15,15,784.0,135.5,3.25,32.0,767.0,94.65,70.77
2016,6,26,15,30,773.0,133.0,3.2,32.0,729.0,94.95,71.2
2016,6,26,15,45,759.5,129.0,3.15,32.0,686.5,94.15,70.73
2016,6,26,16,0,746.0,125.0,3.1,32.0,644.0,93.17,70.13
2016,6,26,16,15,692.5,137.0,2.95,31.5,591.5,92.9,70.28
2016,6,26,16,30,639.0,149.0,2.8,31.0,539.0,100.89,77.13
2016,6,26,16,45,622.0,137.0,2.7,31.0,489.0,95.24,72.79
2016,6,26,17,0,605.0,125.0,2.6,31.0,439.0,89.13,68.07
2016,6,26,17,15,559.0,120.5,2.3,30.5,385.5,87.1,66.8
2016,6,26,17,30,513.0,116.0,2.0,30.0,332.0,83.19,63.94
2016,6,26,17,45,478.0,104.0,1.7,29.5,282.5,75.48,57.86
2016,6,26,18,0,443.0,92.0,1.4,29.0,233.0,67.52,51.43
2016,6,26,18,15,389.0,80.0,1.3,28.5,186.5,59.11,44.45
2016,6,26,18,30,335.0,68.0,1.2,28.0,140.0,50.54,37.11
2016,6,26,18,45,257.0,53.0,1.15,27.5,99.0,39.58,27.53
2016,6,26,19,0,179.0,38.0,1.1,27.0,58.0,28.51,17.51
2016,6,26,19,15,89.5,19.0,1.1,26.5,29.0,14.39,0.95
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,88.5,14.0,1.4,22.5,21.0,77.73,0.0
2016,6,27,6,0,177.0,28.0,1.6,23.0,42.0,224.07,152.0
2016,6,27,6,15,279.5,40.5,1.65,23.5,82.5,329.74,259.08
2016,6,27,6,30,382.0,53.0,1.7,24.0,123.0,446.52,354.04
2016,6,27,6,45,461.0,60.0,1.75,24.5,172.5,537.41,424.7
2016,6,27,7,0,540.0,67.0,1.8,25.0,222.0,630.66,493.42
2016,6,27,7,15,505.5,89.5,1.75,25.5,259.0,637.75,496.3
2016,6,27,7,30,471.0,112.0,1.7,26.0,296.0,630.45,488.59
2016,6,27,7,45,294.0,159.0,1.7,27.0,279.5,494.39,383.83
2016,6,27,8,0,117.0,206.0,1.7,28.0,263.0,351.21,270.6
2016,6,27,8,15,278.0,205.5,1.7,28.5,362.0,531.04,405.88
2016,6,27,8,30,439.0,205.0,1.7,29.0,461.0,715.87,534.29
2016,6,27,8,45,434.0,228.0,1.75,29.5,499.5,732.51,540.78
2016,6,27,9,0,429.0,251.0,1.8,30.0,538.0,746.3,546.89
2016,6,27,9,15,628.5,176.5,1.8,30.5,630.0,871.54,630.46
2016,6,27,9,30,828.0,102.0,1.8,31.0,722.0,957.19,680.96
2016,6,27,9,45,838.5,104.0,1.8,31.5,761.5,955.41,676.06
2016,6,27,10,0,849.0,106.0,1.8,32.0,801.0,950.05,670.04
2016,6,27,10,15,857.0,107.5,1.8,32.0,835.0,938.14,661.48
2016,6,27,10,30,865.0,109.0,1.8,32.0,869.0,922.68,650.9
2016,6,27,10,45,646.0,247.5,1.8,32.5,825.0,848.63,600.22
2016,6,27,11,0,427.0,386.0,1.8,33.0,781.0,746.76,527.46
2016,6,27,11,15,424.5,398.5,1.8,33.0,799.0,728.77,515.48
2016,6,27,11,30,422.0,411.0,1.8,33.0,817.0,708.31,501.12
2016,6,27,11,45,648.5,267.5,1.8,33.5,901.0,736.16,522.26
2016,6,27,12,0,875.0,124.0,1.8,34.0,985.0,733.15,521.87
2016,6,27,12,15,876.0,124.5,1.8,34.0,990.0,689.92,491.21
2016,6,27,12,30,877.0,125.0,1.8,34.0,995.0,644.91,458.91
2016,6,27,12,45,875.5,125.0,1.8,34.5,992.0,596.86,422.81
2016,6,27,13,0,874.0,125.0,1.8,35.0,989.0,548.03,385.28
2016,6,27,13,15,871.5,124.5,1.85,35.0,978.0,497.58,346.55
2016,6,27,13,30,869.0,124.0,1.9,35.0,967.0,446.41,306.08
2016,6,27,13,45,864.0,123.5,1.95,35.0,948.5,393.7,263.47
2016,6,27,14,0,859.0,123.0,2.0,35.0,930.0,340.78,220.02
2016,6,27,14,15,853.5,122.0,2.0,35.0,904.5,287.45,176.42
2016,6,27,14,30,848.0,121.0,2.0,35.0,879.0,234.36,134.93
2016,6,27,14,45,712.0,203.0,2.0,35.0,823.5,192.76,111.8
2016,6,27,15,0,576.0,285.0,2.0,35.0,768.0,183.22,119.08
2016,6,27,15,15,678.0,207.5,2.0,35.0,750.5,119.62,89.28
2016,6,27,15,30,780.0,130.0,2.0,35.0,733.0,93.47,69.01
2016,6,27,15,45,765.0,127.5,2.05,35.0,689.5,93.43,69.18
2016,6,27,16,0,750.0,125.0,2.1,35.0,646.0,93.28,69.25
2016,6,27,16,15,655.0,150.0,2.1,34.5,581.5,99.48,74.56
2016,6,27,16,30,560.0,175.0,2.1,34.0,517.0,114.97,87.33
2016,6,27,16,45,494.0,176.0,2.15,34.0,458.5,115.46,88.01
2016,6,27,17,0,428.0,177.0,2.2,34.0,400.0,116.15,88.9
2016,6,27,17,15,413.5,158.0,2.1,33.5,353.5,106.08,81.27
2016,6,27,17,30,399.0,139.0,2.0,33.0,307.0,95.42,73.07
2016,6,27,17,45,371.5,122.5,1.9,32.5,261.5,85.57,65.39
2016,6,27,18,0,344.0,106.0,1.8,32.0,216.0,75.29,57.19
2016,6,27,18,15,303.5,89.5,1.65,31.0,173.0,64.46,48.4
2016,6,27,18,30,263.0,73.0,1.5,30.0,130.0,53.28,39.05
2016,6,27,18,45,202.5,55.5,1.35,29.0,92.0,41.23,28.7
2016,6,27,19,0,142.0,38.0,1.2,28.0,54.0,28.48,17.4
2016,6,27,19,15,71.0,19.0,1.2,27.5,27.0,14.53,1.06
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,44.0,14.0,2.05,24.5,17.5,44.16,0.0
2016,6,28,6,0,88.0,28.0,2.4,25.0,35.0,133.89,87.42
2016,6,28,6,15,163.5,47.5,2.45,25.5,73.0,226.99,177.24
2016,6,28,6,30,239.0,67.0,2.5,26.0,111.0,319.47,254.78
2016,6,28,6,45,303.5,82.5,2.6,26.5,157.0,419.98,335.02
2016,6,28,7,0,368.0,98.0,2.7,27.0,203.0,504.22,400.12
2016,6,28,7,15,416.5,110.0,2.5,27.5,253.0,570.67,448.01
2016,6,28,7,30,465.0,122.0,2.3,28.0,303.0,637.79,493.81
2016,6,28,7,45,504.0,131.0,2.1,29.0,354.0,691.7,527.01
2016,6,28,8,0,543.0,140.0,1.9,30.0,405.0,744.8,558.02
2016,6,28,8,15,572.0,147.5,1.7,30.5,455.0,796.08,587.4
2016,6,28,8,30,601.0,155.0,1.5,31.0,505.0,834.78,607.2
2016,6,28,8,45,624.0,161.0,1.35,31.5,552.5,862.97,620.08
2016,6,28,9,0,647.0,167.0,1.2,32.0,600.0,888.14,630.66
2016,6,28,9,15,664.5,172.0,1.2,32.5,644.0,903.4,636.92
2016,6,28,9,30,682.0,177.0,1.2,33.0,688.0,915.28,641.25
2016,6,28,9,45,694.0,182.0,1.25,33.5,726.5,918.18,640.9
2016,6,28,10,0,706.0,187.0,1.3,34.0,765.0,917.56,638.62
2016,6,28,10,15,716.5,190.5,1.4,34.0,798.5,910.37,634.42
2016,6,28,10,30,727.0,194.0,1.5,34.0,832.0,899.64,628.14
2016,6,28,10,45,730.5,199.5,1.65,34.0,858.0,880.91,617.46
2016,6,28,11,0,734.0,205.0,1.8,34.0,884.0,858.84,604.21
2016,6,28,11,15,739.5,206.5,1.9,34.0,904.0,831.57,586.8
2016,6,28,11,30,745.0,208.0,2.0,34.0,924.0,792.4,561.66
2016,6,28,11,45,772.0,191.5,2.1,34.5,942.5,762.09,540.99
2016,6,28,12,0,799.0,175.0,2.2,35.0,961.0,727.84,517.14
2016,6,28,12,15,800.0,175.5,2.25,35.0,966.0,685.02,487.35
2016,6,28,12,30,801.0,176.0,2.3,35.0,971.0,640.45,455.66
2016,6,28,12,45,628.0,267.0,2.4,35.0,889.0,558.85,397.13
2016,6,28,13,0,455.0,358.0,2.5,35.0,807.0,491.47,348.41
2016,6,28,13,15,407.5,399.0,2.55,34.5,798.0,458.18,324.02
2016,6,28,13,30,360.0,440.0,2.6,34.0,789.0,438.01,308.57
2016,6,28,13,45,355.0,434.0,2.7,34.0,773.0,402.14,281.26
2016,6,28,14,0,350.0,428.0,2.8,34.0,757.0,367.09,254.34
2016,6,28,14,15,252.5,436.0,2.9,33.5,670.5,317.04,220.52
2016,6,28,14,30,155.0,444.0,3.0,33.0,584.0,294.15,207.74
2016,6,28,14,45,77.5,281.0,3.1,33.0,351.0,186.38,132.55
2016,6,28,15,0,0.0,118.0,3.2,33.0,118.0,90.17,63.66
2016,6,28,15,15,0.0,121.0,3.25,32.5,121.0,92.25,68.74
2016,6,28,15,30,0.0,124.0,3.3,32.0,124.0,94.37,70.73
2016,6,28,15,45,0.0,71.5,3.35,32.0,71.5,55.15,39.29
2016,6,28,16,0,0.0,19.0,3.4,32.0,19.0,14.58,6.31
2016,6,28,16,15,0.0,28.0,3.35,31.5,28.0,21.48,12.05
2016,6,28,16,30,0.0,37.0,3.3,31.0,37.0,28.37,17.84
2016,6,28,16,45,0.0,31.5,3.25,30.5,31.5,24.11,14.42
2016,6,28,17,0,0.0,26.0,3.2,30.0,26.0,19.87,10.99
2016,6,28,17,15,0.0,17.0,3.0,29.5,17.0,12.97,5.27
2016,6,28,17,30,0.0,8.0,2.8,29.0,8.0,6.09,0.0
2016,6,28,17,45,0.0,6.5,2.6,28.5,6.5,4.94,0.0
2016,6,28,18,0,0.0,5.0,2.4,28.0,5.0,3.79,0.0
2016,6,28,18,15,0.0,4.0,2.15,27.5,4.0,3.03,0.0
2016,6,28,18,30,0.0,3.0,1.9,27.0,3.0,2.27,0.0
2016,6,28,18,45,0.0,2.0,1.7,27.0,2.0,1.51,0.0
2016,6,28,19,0,0.0,1.0,1.5,27.0,1.0,0.75,0.0
2016,6,28,19,15,0.0,0.5,1.35,26.5,0.5,0.38,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,78.0,13.5,2.05,23.5,19.5,69.35,0.0
2016,6,29,6,0,156.0,27.0,2.3,24.0,39.0,204.27,134.38
2016,6,29,6,15,252.5,41.0,2.3,24.0,78.5,308.61,242.52
2016,6,29,6,30,349.0,55.0,2.3,24.0,118.0,415.22,331.48
2016,6,29,6,45,422.0,64.0,2.35,24.5,166.0,507.05,404.14
2016,6,29,7,0,495.0,73.0,2.4,25.0,214.0,596.61,471.5
2016,6,29,7,15,300.0,114.0,2.4,25.5,205.0,441.57,352.11
2016,6,29,7,30,105.0,155.0,2.4,26.0,196.0,286.4,226.31
2016,6,29,7,45,385.5,126.5,2.4,26.5,309.0,568.95,446.72
2016,6,29,8,0,666.0,98.0,2.4,27.0,422.0,828.35,627.15
2016,6,29,8,15,692.0,102.5,2.4,27.5,473.0,863.74,645.41
2016,6,29,8,30,718.0,107.0,2.4,28.0,524.0,890.23,659.33
2016,6,29,8,45,538.0,189.5,2.4,28.5,518.0,795.89,592.12
2016,6,29,9,0,358.0,272.0,2.4,29.0,512.0,673.34,501.27
2016,6,29,9,15,571.5,197.5,2.45,29.5,611.0,836.07,615.41
2016,6,29,9,30,785.0,123.0,2.5,30.0,710.0,951.84,687.82
2016,6,29,9,45,794.0,127.0,2.55,30.5,749.0,950.69,683.55
2016,6,29,10,0,803.0,131.0,2.6,31.0,788.0,945.94,678.22
2016,6,29,10,15,812.5,133.0,2.65,31.0,822.5,935.9,671.05
2016,6,29,10,30,822.0,135.0,2.7,31.0,857.0,908.01,652.52
2016,6,29,10,45,428.5,259.0,2.75,31.5,636.5,657.98,480.18
2016,6,29,11,0,35.0,383.0,2.8,32.0,416.0,357.34,260.0
2016,6,29,11,15,172.5,421.5,2.85,32.0,587.0,513.98,374.78
2016,6,29,11,30,310.0,460.0,2.9,32.0,758.0,651.83,470.15
2016,6,29,11,45,579.0,302.0,2.95,32.0,868.0,710.52,514.03
2016,6,29,12,0,848.0,144.0,3.0,32.0,978.0,729.15,530.06
2016,6,29,12,15,849.0,144.5,3.0,32.0,983.0,686.43,498.72
2016,6,29,12,30,850.0,145.0,3.0,32.0,988.0,642.02,465.9
2016,6,29,12,45,529.0,323.5,3.05,32.5,848.0,547.03,394.19
2016,6,29,13,0,208.0,502.0,3.1,33.0,708.0,466.85,334.72
2016,6,29,13,15,209.0,496.0,3.1,33.0,701.0,441.39,316.09
2016,6,29,13,30,210.0,490.0,3.1,33.0,694.0,416.15,297.11
2016,6,29,13,45,510.0,324.0,3.1,33.0,806.5,386.32,269.05
2016,6,29,14,0,810.0,158.0,3.1,33.0,919.0,342.64,225.84
2016,6,29,14,15,803.5,156.5,3.1,33.0,893.5,289.44,181.97
2016,6,29,14,30,797.0,155.0,3.1,33.0,868.0,236.8,140.4
2016,6,29,14,45,777.0,159.5,3.1,33.0,833.5,186.45,105.82
2016,6,29,15,0,757.0,164.0,3.1,33.0,799.0,138.56,82.57
2016,6,29,15,15,745.0,161.0,3.15,32.5,761.5,107.24,80.62
2016,6,29,15,30,733.0,158.0,3.2,32.0,724.0,98.91,74.35
2016,6,29,15,45,717.0,154.0,3.25,32.0,681.0,98.73,74.4
2016,6,29,16,0,701.0,150.0,3.3,32.0,638.0,98.4,74.34
2016,6,29,16,15,680.5,145.5,3.3,31.5,591.0,97.5,74.0
2016,6,29,16,30,660.0,141.0,3.3,31.0,544.0,96.46,73.56
2016,6,29,16,45,637.0,134.0,3.35,31.0,495.0,93.65,71.53
2016,6,29,17,0,614.0,127.0,3.4,31.0,446.0,90.61,69.31
2016,6,29,17,15,580.5,120.0,3.2,30.5,394.5,87.15,66.87
2016,6,29,17,30,547.0,113.0,3.0,30.0,343.0,83.54,64.27
2016,6,29,17,45,509.5,102.5,2.85,30.0,293.0,77.17,59.17
2016,6,29,18,0,472.0,92.0,2.7,30.0,243.0,67.92,51.56
2016,6,29,18,15,412.0,80.5,2.4,29.5,194.5,59.7,44.76
2016,6,29,18,30,352.0,69.0,2.1,29.0,146.0,51.38,37.65
2016,6,29,18,45,279.0,54.0,1.85,28.5,104.0,40.43,28.1
2016,6,29,19,0,206.0,39.0,1.6,28.0,62.0,29.35,18.11
2016,6,29,19,15,103.0,19.5,1.55,27.5,31.0,14.8,1.25
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,65.0,13.5,1.2,24.5,18.5,59.53,0.0
2016,6,30,6,0,130.0,27.0,1.4,25.0,37.0,183.16,117.27
2016,6,30,6,15,222.0,43.0,1.45,25.5,76.0,287.17,223.01
2016,6,30,6,30,314.0,59.0,1.5,26.0,115.0,391.53,309.04
2016,6,30,6,45,386.0,70.0,1.6,26.5,163.0,475.8,375.16
2016,6,30,7,0,458.0,81.0,1.7,27.0,211.0,563.62,440.73
2016,6,30,7,15,507.0,89.5,1.8,27.5,262.0,638.95,494.19
2016,6,30,7,30,556.0,98.0,1.9,28.0,313.0,706.13,539.74
2016,6,30,7,45,594.5,104.0,2.0,28.5,365.0,759.21,573.99
2016,6,30,8,0,633.0,110.0,2.1,29.0,417.0,810.76,606.33
2016,6,30,8,15,660.0,115.5,2.15,29.5,468.0,848.14,628.03
2016,6,30,8,30,687.0,121.0,2.2,30.0,519.0,883.04,647.82
2016,6,30,8,45,481.0,206.0,2.25,30.5,497.0,756.65,558.62
2016,6,30,9,0,275.0,291.0,2.3,31.0,475.0,610.57,451.5
2016,6,30,9,15,517.0,214.5,2.3,31.0,590.0,789.08,578.93
2016,6,30,9,30,759.0,138.0,2.3,31.0,705.0,942.34,677.64
2016,6,30,9,45,492.0,264.0,2.35,31.5,640.0,793.28,573.56
2016,6,30,10,0,225.0,390.0,2.4,32.0,575.0,600.37,435.89
2016,6,30,10,15,514.0,270.0,2.45,32.0,714.5,788.07,570.13
2016,6,30,10,30,803.0,150.0,2.5,32.0,854.0,919.93,657.28
2016,6,30,10,45,570.0,289.5,2.55,32.5,797.0,817.41,584.34
2016,6,30,11,0,337.0,429.0,2.6,33.0,740.0,694.51,496.26
2016,6,30,11,15,207.0,445.0,2.6,33.0,638.0,563.6,405.48
2016,6,30,11,30,77.0,461.0,2.6,33.0,536.0,443.95,320.01
2016,6,30,11,45,456.5,308.5,2.65,33.5,757.0,625.17,452.16
2016,6,30,12,0,836.0,156.0,2.7,34.0,978.0,729.33,524.83
2016,6,30,12,15,503.0,332.0,2.75,34.0,827.5,611.33,437.95
2016,6,30,12,30,170.0,508.0,2.8,34.0,677.0,492.04,351.44
2016,6,30,12,45,506.0,330.5,2.85,34.5,831.0,538.89,385.58
2016,6,30,13,0,842.0,153.0,2.9,35.0,985.0,549.3,390.08
2016,6,30,13,15,839.5,152.5,2.95,35.0,974.5,500.01,351.37
2016,6,30,13,30,837.0,152.0,3.0,35.0,964.0,450.1,311.39
2016,6,30,13,45,833.0,150.5,3.05,35.0,946.0,398.56,269.3
2016,6,30,14,0,829.0,149.0,3.1,35.0,928.0,346.77,226.43
2016,6,30,14,15,823.0,147.5,3.15,34.5,902.5,294.39,183.81
2016,6,30,14,30,817.0,146.0,3.2,34.0,877.0,235.95,138.43
2016,6,30,14,45,819.0,137.5,3.3,34.0,847.5,188.47,105.3
2016,6,30,15,0,821.0,129.0,3.4,34.0,818.0,134.44,77.57
2016,6,30,15,15,810.5,126.5,3.45,34.0,780.0,90.67,67.01
2016,6,30,15,30,800.0,124.0,3.5,34.0,742.0,90.73,67.25
2016,6,30,15,45,786.5,121.0,3.55,34.0,699.0,90.27,67.05
2016,6,30,16,0,773.0,118.0,3.6,34.0,656.0,89.66,66.75
2016,6,30,16,15,755.0,114.5,3.6,33.5,608.5,88.47,66.14
2016,6,30,16,30,737.0,111.0,3.6,33.0,561.0,87.16,65.44
2016,6,30,16,45,713.5,106.5,3.65,33.0,510.5,78.29,58.49
2016,6,30,17,0,690.0,102.0,3.7,33.0,460.0,76.05,56.89
2016,6,30,17,15,659.0,96.5,3.6,32.5,408.0,72.89,54.64
2016,6,30,17,30,628.0,91.0,3.5,32.0,356.0,69.61,52.26
2016,6,30,17,45,585.0,84.5,3.4,31.5,304.0,65.34,49.0
2016,6,30,18,0,542.0,78.0,3.3,31.0,252.0,60.99,45.58
2016,6,30,18,15,482.5,69.5,3.0,30.0,202.0,54.87,40.63
2016,6,30,18,30,423.0,61.0,2.7,29.0,152.0,48.69,35.41
2016,6,30,18,45,336.0,49.0,2.4,28.5,108.5,37.34,25.54
2016,6,30,19,0,249.0,37.0,2.1,28.0,65.0,28.14,17.13
2016,6,30,19,15,124.5,18.5,2.05,27.5,32.5,14.12,0.93
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.0,13.5,1.4,23.5,19.5,71.54,0.0
2016,7,1,6,0,162.0,27.0,1.6,24.0,39.0,208.03,132.05
2016,7,1,6,15,262.5,41.0,1.6,24.5,79.5,317.37,247.48
2016,7,1,6,30,363.0,55.0,1.6,25.0,120.0,427.53,337.61
2016,7,1,6,45,438.0,64.0,1.65,26.0,169.0,521.16,409.65
2016,7,1,7,0,513.0,73.0,1.7,27.0,218.0,613.08,476.38
2016,7,1,7,15,561.5,80.5,1.75,27.5,270.5,679.68,522.51
2016,7,1,7,30,610.0,88.0,1.8,28.0,323.0,746.05,566.55
2016,7,1,7,45,647.0,93.0,1.9,28.5,376.5,797.08,598.86
2016,7,1,8,0,684.0,98.0,2.0,29.0,430.0,846.51,629.29
2016,7,1,8,15,710.0,102.5,2.05,29.5,481.5,882.17,649.46
2016,7,1,8,30,736.0,107.0,2.1,30.0,533.0,908.8,663.53
2016,7,1,8,45,756.5,110.5,2.15,30.5,582.5,932.55,675.68
2016,7,1,9,0,777.0,114.0,2.2,31.0,632.0,953.03,685.72
2016,7,1,9,15,792.0,117.0,2.2,31.0,677.0,963.89,690.57
2016,7,1,9,30,807.0,120.0,2.2,31.0,722.0,971.17,693.38
2016,7,1,9,45,819.5,122.0,2.25,31.5,762.5,971.16,690.88
2016,7,1,10,0,832.0,124.0,2.3,32.0,803.0,953.21,677.27
2016,7,1,10,15,840.5,126.0,2.35,32.5,837.5,942.17,668.36
2016,7,1,10,30,849.0,128.0,2.4,33.0,872.0,927.54,657.26
2016,7,1,10,45,856.5,128.5,2.45,33.5,900.0,907.05,642.59
2016,7,1,11,0,864.0,129.0,2.5,34.0,928.0,883.13,625.88
2016,7,1,11,15,868.0,130.0,2.55,34.0,948.5,853.28,606.69
2016,7,1,11,30,872.0,131.0,2.6,34.0,969.0,820.3,585.45
2016,7,1,11,45,870.0,135.0,2.65,34.5,980.5,782.01,559.37
2016,7,1,12,0,868.0,139.0,2.7,35.0,992.0,741.15,529.88
2016,7,1,12,15,868.5,139.0,2.75,35.0,997.0,697.05,498.82
2016,7,1,12,30,869.0,139.0,2.8,35.0,1002.0,651.27,465.84
2016,7,1,12,45,868.5,139.0,2.9,35.0,999.5,603.76,430.9
2016,7,1,13,0,868.0,139.0,3.0,35.0,997.0,555.43,394.28
2016,7,1,13,15,865.5,138.5,3.05,35.0,986.0,504.97,354.91
2016,7,1,13,30,863.0,138.0,3.1,35.0,975.0,453.83,313.9
2016,7,1,13,45,858.5,137.0,3.2,35.5,956.5,401.08,270.27
2016,7,1,14,0,854.0,136.0,3.3,36.0,938.0,348.08,225.97
2016,7,1,14,15,847.5,134.5,3.35,35.5,912.0,294.27,182.26
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,240.81,140.56
2016,7,1,14,45,832.0,131.5,3.5,35.0,853.5,187.56,103.69
2016,7,1,15,0,823.0,130.0,3.6,35.0,821.0,135.34,77.78
2016,7,1,15,15,812.0,127.5,3.65,35.0,782.5,91.25,67.18
2016,7,1,15,30,801.0,125.0,3.7,35.0,744.0,91.32,67.43
2016,7,1,15,45,785.0,123.0,3.75,35.0,700.5,91.38,67.65
2016,7,1,16,0,769.0,121.0,3.8,35.0,657.0,91.36,67.82
2016,7,1,16,15,750.5,117.5,3.8,34.5,609.0,90.24,67.27
2016,7,1,16,30,732.0,114.0,3.8,34.0,561.0,88.99,66.64
2016,7,1,16,45,705.0,110.5,3.85,33.5,510.0,80.55,60.19
2016,7,1,17,0,678.0,107.0,3.9,33.0,459.0,78.99,59.29
2016,7,1,17,15,646.0,101.0,3.75,32.5,406.5,75.62,56.88
2016,7,1,17,30,614.0,95.0,3.6,32.0,354.0,72.12,54.33
2016,7,1,17,45,569.0,88.5,3.5,32.0,301.5,67.94,51.05
2016,7,1,18,0,524.0,82.0,3.4,32.0,249.0,63.71,47.64
2016,7,1,18,15,462.5,72.5,3.15,31.0,199.5,56.95,42.18
2016,7,1,18,30,401.0,63.0,2.9,30.0,150.0,47.74,34.44
2016,7,1,18,45,314.5,50.5,2.65,29.5,106.5,38.24,26.16
2016,7,1,19,0,228.0,38.0,2.4,29.0,63.0,28.75,17.52
2016,7,1,19,15,114.0,19.0,2.45,28.5,31.5,14.46,1.03
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
