Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,34.0,14.0,2.65,24.5,16.5,36.57,0.0
2016,7,2,6,0,68.0,28.0,2.9,25.0,33.0,117.92,70.84
2016,7,2,6,15,155.5,47.0,3.1,25.5,71.0,221.14,172.06
2016,7,2,6,30,243.0,66.0,3.3,26.0,109.0,341.16,271.65
2016,7,2,6,45,324.5,77.5,3.5,26.5,156.5,431.99,345.89
2016,7,2,7,0,406.0,89.0,3.7,27.0,204.0,527.16,419.84
2016,7,2,7,15,459.0,99.0,3.75,27.5,254.5,596.36,470.69
2016,7,2,7,30,512.0,109.0,3.8,28.0,305.0,666.46,520.22
2016,7,2,7,45,561.5,113.0,3.9,28.5,358.5,737.4,568.73
2016,7,2,8,0,611.0,117.0,4.0,29.0,412.0,797.41,608.05
2016,7,2,8,15,640.0,122.5,4.05,29.5,463.0,836.72,631.89
2016,7,2,8,30,669.0,128.0,4.1,30.0,514.0,873.58,653.75
2016,7,2,8,45,697.0,129.5,4.15,30.5,564.0,901.83,669.49
2016,7,2,9,0,725.0,131.0,4.2,31.0,614.0,927.05,683.14
2016,7,2,9,15,741.5,134.5,4.25,31.5,659.0,932.34,683.5
2016,7,2,9,30,758.0,138.0,4.3,32.0,704.0,941.92,686.98
2016,7,2,9,45,774.5,138.5,4.35,32.5,744.5,944.68,686.07
2016,7,2,10,0,791.0,139.0,4.4,33.0,785.0,943.75,682.93
2016,7,2,10,15,800.5,141.5,4.4,33.0,819.5,934.38,675.58
2016,7,2,10,30,810.0,144.0,4.4,33.0,854.0,921.37,666.04
2016,7,2,10,45,819.5,144.0,4.45,33.5,882.0,902.28,651.54
2016,7,2,11,0,829.0,144.0,4.5,34.0,910.0,865.79,625.7
2016,7,2,11,15,833.5,145.5,4.5,34.0,931.0,837.43,606.46
2016,7,2,11,30,838.0,147.0,4.5,34.0,952.0,805.97,585.1
2016,7,2,11,45,839.0,149.0,4.55,34.5,964.5,769.19,558.63
2016,7,2,12,0,840.0,151.0,4.6,35.0,977.0,729.85,529.27
2016,7,2,12,15,841.0,151.5,4.6,35.0,982.0,687.26,498.19
2016,7,2,12,30,842.0,152.0,4.6,35.0,987.0,642.99,465.28
2016,7,2,12,45,840.5,152.5,4.65,35.5,984.5,596.15,428.99
2016,7,2,13,0,839.0,153.0,4.7,36.0,982.0,548.69,391.49
2016,7,2,13,15,836.5,152.5,4.7,36.0,971.5,499.51,352.57
2016,7,2,13,30,834.0,152.0,4.7,36.0,961.0,449.71,312.2
2016,7,2,13,45,828.0,152.0,4.75,36.0,942.5,398.33,269.94
2016,7,2,14,0,822.0,152.0,4.8,36.0,924.0,344.02,225.06
2016,7,2,14,15,467.5,295.5,4.8,36.0,732.0,285.69,189.63
2016,7,2,14,30,113.0,439.0,4.8,36.0,540.0,284.32,200.82
2016,7,2,14,45,453.5,291.5,4.85,36.0,675.0,212.28,135.95
2016,7,2,15,0,794.0,144.0,4.9,36.0,810.0,131.17,74.97
2016,7,2,15,15,782.0,141.5,4.9,35.5,772.0,97.76,72.24
2016,7,2,15,30,770.0,139.0,4.9,35.0,734.0,98.18,72.9
2016,7,2,15,45,751.5,137.0,4.9,35.0,690.0,98.56,73.39
2016,7,2,16,0,733.0,135.0,4.9,35.0,646.0,98.88,73.84
2016,7,2,16,15,713.0,131.0,4.85,34.5,598.5,89.93,67.06
2016,7,2,16,30,693.0,127.0,4.8,34.0,551.0,88.8,66.52
2016,7,2,16,45,660.5,124.5,4.75,34.0,499.5,88.19,66.26
2016,7,2,17,0,628.0,122.0,4.7,34.0,448.0,87.61,66.04
2016,7,2,17,15,593.0,115.5,4.5,33.5,396.5,84.31,63.74
2016,7,2,17,30,558.0,109.0,4.3,33.0,345.0,80.89,61.31
2016,7,2,17,45,507.5,101.5,4.15,32.5,293.0,76.39,57.93
2016,7,2,18,0,457.0,94.0,4.0,32.0,241.0,69.02,52.05
2016,7,2,18,15,392.0,83.0,3.75,31.5,192.0,61.14,45.58
2016,7,2,18,30,327.0,72.0,3.5,31.0,143.0,53.19,38.82
2016,7,2,18,45,239.0,57.0,3.3,30.5,101.0,42.23,29.32
2016,7,2,19,0,151.0,42.0,3.1,30.0,59.0,31.17,19.36
2016,7,2,19,15,75.5,21.0,3.15,29.5,29.5,15.94,1.61
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,41.5,14.0,4.75,24.5,17.0,42.19,0.0
2016,7,3,6,0,83.0,28.0,4.9,25.0,34.0,129.79,76.76
2016,7,3,6,15,178.0,45.0,5.1,25.5,72.0,255.02,198.98
2016,7,3,6,30,273.0,62.0,5.3,26.0,110.0,361.21,289.49
2016,7,3,6,45,359.5,72.0,5.5,26.5,158.5,455.34,367.06
2016,7,3,7,0,446.0,82.0,5.7,27.0,207.0,554.17,444.62
2016,7,3,7,15,223.0,83.0,5.75,27.5,145.5,324.84,262.8
2016,7,3,7,30,0.0,84.0,5.8,28.0,84.0,66.36,48.15
2016,7,3,7,45,0.0,98.5,5.9,28.5,98.5,78.65,57.84
2016,7,3,8,0,0.0,113.0,6.0,29.0,113.0,90.84,67.2
2016,7,3,8,15,0.0,126.5,6.0,29.5,126.5,102.02,75.64
2016,7,3,8,30,0.0,140.0,6.0,30.0,140.0,113.14,83.92
2016,7,3,8,45,72.0,222.0,6.05,30.5,270.0,283.69,217.98
2016,7,3,9,0,144.0,304.0,6.1,31.0,400.0,467.68,355.93
2016,7,3,9,15,206.5,321.0,6.05,31.5,469.5,541.51,409.36
2016,7,3,9,30,269.0,338.0,6.0,32.0,539.0,637.52,477.13
2016,7,3,9,45,254.0,362.5,5.95,32.5,560.5,636.68,473.16
2016,7,3,10,0,239.0,387.0,5.9,33.0,582.0,611.71,452.97
2016,7,3,10,15,174.5,406.0,5.8,33.0,551.5,555.91,410.39
2016,7,3,10,30,110.0,425.0,5.7,33.0,521.0,481.54,354.76
2016,7,3,10,45,187.5,437.0,5.65,33.5,607.5,571.07,418.86
2016,7,3,11,0,265.0,449.0,5.6,34.0,694.0,650.4,473.62
2016,7,3,11,15,200.0,466.5,5.5,34.0,654.0,577.12,419.94
2016,7,3,11,30,135.0,484.0,5.4,34.0,614.0,522.02,379.15
2016,7,3,11,45,192.5,487.5,5.35,34.5,675.5,552.71,400.48
2016,7,3,12,0,250.0,491.0,5.3,35.0,737.0,581.9,419.85
2016,7,3,12,15,539.0,324.0,5.2,35.0,857.5,631.09,457.44
2016,7,3,12,30,828.0,157.0,5.1,35.0,978.0,637.75,463.39
2016,7,3,12,45,827.0,157.0,5.05,35.5,975.5,591.44,426.85
2016,7,3,13,0,826.0,157.0,5.0,36.0,973.0,544.53,389.38
2016,7,3,13,15,823.5,156.0,4.9,36.0,962.5,495.66,350.42
2016,7,3,13,30,821.0,155.0,4.8,36.0,952.0,446.23,310.13
2016,7,3,13,45,817.5,153.5,4.75,36.5,934.0,394.64,267.03
2016,7,3,14,0,814.0,152.0,4.7,37.0,916.0,341.9,222.79
2016,7,3,14,15,808.0,150.0,4.6,37.0,891.0,288.26,178.81
2016,7,3,14,30,802.0,148.0,4.5,37.0,866.0,235.11,137.1
2016,7,3,14,45,794.0,145.5,4.45,37.0,834.5,182.11,100.31
2016,7,3,15,0,786.0,143.0,4.4,37.0,803.0,130.22,74.03
2016,7,3,15,15,774.5,140.5,4.4,36.5,765.5,96.96,71.26
2016,7,3,15,30,763.0,138.0,4.4,36.0,728.0,97.38,71.93
2016,7,3,15,45,749.5,134.0,4.4,36.0,685.5,96.72,71.59
2016,7,3,16,0,736.0,130.0,4.4,36.0,643.0,95.88,71.12
2016,7,3,16,15,561.5,182.5,4.4,35.5,557.5,116.35,87.77
2016,7,3,16,30,387.0,235.0,4.4,35.0,472.0,150.34,115.21
2016,7,3,16,45,520.0,172.5,4.45,35.0,461.0,114.05,86.66
2016,7,3,17,0,653.0,110.0,4.5,35.0,450.0,80.36,59.87
2016,7,3,17,15,620.0,104.5,4.4,34.5,398.5,77.43,57.87
2016,7,3,17,30,587.0,99.0,4.3,34.0,347.0,74.4,55.74
2016,7,3,17,45,545.0,91.0,4.25,33.5,295.5,69.36,51.89
2016,7,3,18,0,503.0,83.0,4.2,33.0,244.0,64.17,47.82
2016,7,3,18,15,440.0,74.0,4.1,32.5,195.0,57.85,42.65
2016,7,3,18,30,377.0,65.0,4.0,32.0,146.0,48.88,35.08
2016,7,3,18,45,285.0,52.0,3.95,31.5,103.5,39.08,26.59
2016,7,3,19,0,193.0,39.0,3.9,31.0,61.0,29.28,17.75
2016,7,3,19,15,96.5,19.5,4.0,30.5,30.5,14.78,0.97
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,5.9,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,11.42,1.25
2016,7,4,6,15,0.0,34.5,4.45,25.0,34.5,29.51,17.73
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,48.98,34.16
2016,7,4,6,45,11.5,76.0,4.75,25.5,79.5,80.67,60.83
2016,7,4,7,0,23.0,98.0,4.9,26.0,105.0,125.77,98.05
2016,7,4,7,15,216.5,109.0,5.0,26.5,191.0,355.98,287.89
2016,7,4,7,30,410.0,120.0,5.1,27.0,277.0,582.3,464.15
2016,7,4,7,45,428.0,138.0,5.2,27.5,324.0,626.03,493.79
2016,7,4,8,0,446.0,156.0,5.3,28.0,371.0,668.07,522.12
2016,7,4,8,15,422.5,184.5,5.35,28.5,407.0,678.41,525.51
2016,7,4,8,30,399.0,213.0,5.4,29.0,443.0,685.12,526.41
2016,7,4,8,45,452.0,215.5,5.5,29.5,498.0,738.4,563.18
2016,7,4,9,0,505.0,218.0,5.6,30.0,553.0,789.63,597.64
2016,7,4,9,15,485.5,244.0,5.6,30.5,585.0,789.95,593.67
2016,7,4,9,30,466.0,270.0,5.6,31.0,617.0,787.13,587.92
2016,7,4,9,45,623.0,206.5,5.65,31.5,698.0,874.83,650.06
2016,7,4,10,0,780.0,143.0,5.7,32.0,779.0,937.89,690.18
2016,7,4,10,15,607.0,248.0,5.65,32.5,755.5,863.45,634.74
2016,7,4,10,30,434.0,353.0,5.6,33.0,732.0,772.32,565.18
2016,7,4,10,45,630.0,248.5,5.55,33.5,819.5,837.97,613.02
2016,7,4,11,0,826.0,144.0,5.5,34.0,907.0,864.06,630.16
2016,7,4,11,15,831.5,145.5,5.45,34.5,928.5,836.68,609.41
2016,7,4,11,30,837.0,147.0,5.4,35.0,950.0,806.12,586.93
2016,7,4,11,45,832.5,153.0,5.35,35.5,961.5,768.11,558.89
2016,7,4,12,0,828.0,159.0,5.3,36.0,973.0,739.47,535.89
2016,7,4,12,15,830.0,159.5,5.2,36.0,979.0,696.62,504.21
2016,7,4,12,30,832.0,160.0,5.1,36.0,985.0,651.8,470.64
2016,7,4,12,45,621.0,296.5,5.1,36.5,911.5,577.01,413.31
2016,7,4,13,0,410.0,433.0,5.1,37.0,838.0,523.29,371.72
2016,7,4,13,15,626.0,290.5,5.05,37.0,901.5,489.92,345.83
2016,7,4,13,30,842.0,148.0,5.0,37.0,965.0,451.67,312.76
2016,7,4,13,45,843.0,143.5,5.0,37.5,948.5,400.01,269.53
2016,7,4,14,0,844.0,139.0,5.0,38.0,932.0,347.58,225.36
2016,7,4,14,15,558.5,284.5,5.0,38.0,803.0,296.0,192.39
2016,7,4,14,30,273.0,430.0,5.0,38.0,674.0,294.51,200.22
2016,7,4,14,45,326.0,394.5,5.0,38.0,676.0,259.49,173.84
2016,7,4,15,0,379.0,359.0,5.0,38.0,678.0,219.61,148.79
2016,7,4,15,15,571.5,251.5,4.95,37.5,706.5,139.23,103.84
2016,7,4,15,30,764.0,144.0,4.9,37.0,735.0,100.82,74.32
2016,7,4,15,45,751.0,139.5,4.9,37.0,692.0,100.03,73.91
2016,7,4,16,0,738.0,135.0,4.9,37.0,649.0,99.02,73.32
2016,7,4,16,15,718.0,131.0,4.8,36.5,601.5,90.07,66.58
2016,7,4,16,30,698.0,127.0,4.7,36.0,554.0,88.93,66.04
2016,7,4,16,45,556.0,154.5,4.65,36.0,475.5,104.86,79.02
2016,7,4,17,0,414.0,182.0,4.6,36.0,397.0,118.73,90.4
2016,7,4,17,15,382.5,165.5,4.4,35.0,346.5,109.93,84.02
2016,7,4,17,30,351.0,149.0,4.2,34.0,296.0,103.5,79.46
2016,7,4,17,45,415.0,120.0,4.05,33.5,270.0,84.66,64.45
2016,7,4,18,0,479.0,91.0,3.9,33.0,244.0,67.36,50.44
2016,7,4,18,15,413.5,80.5,3.7,32.0,195.0,59.72,44.3
2016,7,4,18,30,348.0,70.0,3.5,31.0,146.0,52.02,37.85
2016,7,4,18,45,254.5,56.0,3.35,30.5,103.0,41.65,28.83
2016,7,4,19,0,161.0,42.0,3.2,30.0,60.0,31.21,19.38
2016,7,4,19,15,80.5,21.0,3.3,29.5,30.0,15.94,1.39
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,34.5,13.0,4.15,25.0,15.5,36.12,0.0
2016,7,5,6,0,69.0,26.0,4.2,25.0,31.0,113.47,62.12
2016,7,5,6,15,156.5,44.0,4.35,25.0,68.0,216.99,168.94
2016,7,5,6,30,244.0,62.0,4.5,25.0,105.0,336.54,269.81
2016,7,5,6,45,345.0,68.5,4.65,25.5,152.0,437.32,353.05
2016,7,5,7,0,446.0,75.0,4.8,26.0,199.0,553.39,443.78
2016,7,5,7,15,503.5,85.5,4.9,26.5,254.5,630.79,501.46
2016,7,5,7,30,561.0,96.0,5.0,27.0,310.0,708.61,557.31
2016,7,5,7,45,615.0,97.0,5.1,27.5,364.5,770.94,600.01
2016,7,5,8,0,669.0,98.0,5.2,28.0,419.0,831.9,640.59
2016,7,5,8,15,519.0,159.0,5.25,28.5,425.5,746.02,575.53
2016,7,5,8,30,369.0,220.0,5.3,29.0,432.0,638.01,491.41
2016,7,5,8,45,380.0,240.0,5.35,29.5,475.5,667.45,510.45
2016,7,5,9,0,391.0,260.0,5.4,30.0,519.0,694.71,527.16
2016,7,5,9,15,409.5,273.0,5.4,30.5,561.5,743.31,558.38
2016,7,5,9,30,428.0,286.0,5.4,31.0,604.0,765.4,571.07
2016,7,5,9,45,401.0,317.0,5.4,31.5,628.5,756.95,561.33
2016,7,5,10,0,374.0,348.0,5.4,32.0,653.0,726.8,537.3
2016,7,5,10,15,437.5,342.5,5.4,32.0,714.0,785.67,577.89
2016,7,5,10,30,501.0,337.0,5.4,32.0,775.0,820.71,601.65
2016,7,5,10,45,688.0,225.5,5.4,32.5,848.0,870.03,637.62
2016,7,5,11,0,875.0,114.0,5.4,33.0,921.0,881.33,643.76
2016,7,5,11,15,879.0,115.0,5.35,33.5,941.5,851.71,621.55
2016,7,5,11,30,883.0,116.0,5.3,34.0,962.0,818.94,597.55
2016,7,5,11,45,878.5,121.5,5.3,34.5,973.5,780.14,569.8
2016,7,5,12,0,874.0,127.0,5.3,35.0,985.0,738.83,538.79
2016,7,5,12,15,875.0,127.0,5.25,35.0,990.5,695.24,506.53
2016,7,5,12,30,876.0,127.0,5.2,35.0,996.0,649.84,472.36
2016,7,5,12,45,876.0,126.5,5.2,35.5,993.5,602.21,435.07
2016,7,5,13,0,876.0,126.0,5.2,36.0,991.0,553.62,396.3
2016,7,5,13,15,874.0,125.5,5.2,36.0,980.5,503.08,356.03
2016,7,5,13,30,872.0,125.0,5.2,36.0,970.0,451.77,314.15
2016,7,5,13,45,868.0,123.5,5.2,36.5,952.0,398.46,269.38
2016,7,5,14,0,864.0,122.0,5.2,37.0,934.0,344.84,224.03
2016,7,5,14,15,858.5,121.0,5.15,37.0,909.0,290.99,179.4
2016,7,5,14,30,853.0,120.0,5.1,37.0,884.0,237.36,136.96
2016,7,5,14,45,840.5,121.0,5.1,37.0,850.5,184.23,100.22
2016,7,5,15,0,828.0,122.0,5.1,37.0,817.0,132.45,74.73
2016,7,5,15,15,817.5,120.0,5.1,36.5,779.5,98.16,72.24
2016,7,5,15,30,807.0,118.0,5.1,36.0,742.0,87.61,64.25
2016,7,5,15,45,794.0,115.0,5.1,36.0,699.0,87.01,63.94
2016,7,5,16,0,781.0,112.0,5.1,36.0,656.0,86.26,63.52
2016,7,5,16,15,763.5,108.5,5.1,35.5,608.5,84.93,62.79
2016,7,5,16,30,746.0,105.0,5.1,35.0,561.0,83.46,61.96
2016,7,5,16,45,722.0,101.5,5.1,35.0,510.5,81.71,60.77
2016,7,5,17,0,698.0,98.0,5.1,35.0,460.0,73.68,54.5
2016,7,5,17,15,667.0,93.0,5.0,34.5,408.0,70.73,52.43
2016,7,5,17,30,636.0,88.0,4.9,34.0,356.0,67.7,50.26
2016,7,5,17,45,591.0,82.0,4.8,33.5,303.5,63.66,47.2
2016,7,5,18,0,546.0,76.0,4.7,33.0,251.0,59.58,44.02
2016,7,5,18,15,484.0,68.0,4.55,32.0,201.0,53.75,39.34
2016,7,5,18,30,422.0,60.0,4.4,31.0,151.0,47.9,34.43
2016,7,5,18,45,326.5,49.0,4.3,30.5,107.0,37.27,25.22
2016,7,5,19,0,231.0,38.0,4.2,30.0,63.0,28.76,17.4
2016,7,5,19,15,115.5,19.0,4.25,29.5,31.5,14.46,0.59
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,13.0,4.7,25.0,15.5,37.23,0.0
2016,7,6,6,0,72.0,26.0,4.8,25.0,31.0,115.84,60.93
2016,7,6,6,15,167.0,43.5,4.9,25.5,68.5,225.16,175.09
2016,7,6,6,30,262.0,61.0,5.0,26.0,106.0,350.73,280.52
2016,7,6,6,45,357.0,70.0,5.15,26.5,155.0,450.48,362.58
2016,7,6,7,0,452.0,79.0,5.3,27.0,204.0,555.61,444.83
2016,7,6,7,15,504.5,87.0,5.4,27.5,255.5,633.5,503.04
2016,7,6,7,30,557.0,95.0,5.5,28.0,307.0,703.57,553.25
2016,7,6,7,45,607.0,97.5,5.6,28.5,361.0,763.77,594.62
2016,7,6,8,0,657.0,100.0,5.7,29.0,415.0,822.64,633.91
2016,7,6,8,15,684.0,105.0,5.75,29.5,466.5,859.86,656.75
2016,7,6,8,30,711.0,110.0,5.8,30.0,518.0,894.6,677.57
2016,7,6,8,45,735.5,112.0,5.9,30.5,567.5,913.83,687.69
2016,7,6,9,0,760.0,114.0,6.0,31.0,617.0,936.88,700.51
2016,7,6,9,15,775.5,117.0,6.0,31.5,662.0,948.51,704.98
2016,7,6,9,30,791.0,120.0,6.0,32.0,707.0,956.62,707.21
2016,7,6,9,45,804.5,121.5,6.05,32.5,747.5,957.41,704.92
2016,7,6,10,0,818.0,123.0,6.1,33.0,788.0,940.35,690.81
2016,7,6,10,15,827.0,125.0,6.05,33.0,822.5,930.23,682.57
2016,7,6,10,30,836.0,127.0,6.0,33.0,857.0,916.53,672.04
2016,7,6,10,45,843.5,128.0,6.0,33.5,885.5,896.98,656.61
2016,7,6,11,0,851.0,129.0,6.0,34.0,914.0,873.99,639.04
2016,7,6,11,15,855.5,130.0,5.95,34.5,934.5,845.07,617.38
2016,7,6,11,30,860.0,131.0,5.9,35.0,955.0,813.01,593.77
2016,7,6,11,45,864.0,131.0,5.9,35.5,969.0,776.79,567.62
2016,7,6,12,0,868.0,131.0,5.9,36.0,983.0,737.85,538.0
2016,7,6,12,15,869.5,131.0,5.85,36.0,988.5,694.72,505.97
2016,7,6,12,30,871.0,131.0,5.8,36.0,994.0,649.75,472.02
2016,7,6,12,45,870.0,131.5,5.8,36.5,992.0,602.28,434.75
2016,7,6,13,0,869.0,132.0,5.8,37.0,990.0,553.92,396.09
2016,7,6,13,15,867.0,131.5,5.75,37.0,979.5,503.61,355.89
2016,7,6,13,30,865.0,131.0,5.7,37.0,969.0,452.54,314.15
2016,7,6,13,45,860.0,130.5,5.7,37.0,951.0,399.69,270.37
2016,7,6,14,0,855.0,130.0,5.7,37.0,933.0,346.64,225.94
2016,7,6,14,15,849.5,128.5,5.7,37.0,908.0,292.9,181.37
2016,7,6,14,30,844.0,127.0,5.7,37.0,883.0,239.4,138.98
2016,7,6,14,45,829.0,129.5,5.7,37.0,849.5,187.05,102.83
2016,7,6,15,0,814.0,132.0,5.7,37.0,816.0,126.63,70.71
2016,7,6,15,15,803.0,129.5,5.7,36.5,778.0,92.01,67.44
2016,7,6,15,30,792.0,127.0,5.7,36.0,740.0,92.14,67.85
2016,7,6,15,45,773.5,126.0,5.7,36.0,696.0,92.77,68.52
2016,7,6,16,0,755.0,125.0,5.7,36.0,652.0,93.38,69.2
2016,7,6,16,15,736.5,121.5,5.7,35.5,604.5,92.39,68.76
2016,7,6,16,30,718.0,118.0,5.7,35.0,557.0,84.06,62.46
2016,7,6,16,45,688.0,115.0,5.75,35.0,505.5,82.93,61.77
2016,7,6,17,0,658.0,112.0,5.8,35.0,454.0,81.77,61.07
2016,7,6,17,15,624.5,106.5,5.7,34.5,402.0,78.87,59.08
2016,7,6,17,30,591.0,101.0,5.6,34.0,350.0,75.88,56.98
2016,7,6,17,45,541.0,94.5,5.55,33.5,297.5,71.84,53.96
2016,7,6,18,0,491.0,88.0,5.5,33.0,245.0,67.78,50.82
2016,7,6,18,15,425.0,78.5,5.3,32.0,195.5,58.52,43.31
2016,7,6,18,30,359.0,69.0,5.1,31.0,146.0,51.44,37.37
2016,7,6,18,45,264.5,55.0,4.95,30.5,103.0,41.02,28.31
2016,7,6,19,0,170.0,41.0,4.8,30.0,60.0,30.59,18.85
2016,7,6,19,15,85.0,20.5,4.7,29.5,30.0,15.6,0.88
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,6.5,4.9,25.0,6.5,5.11,0.0
2016,7,7,6,0,0.0,13.0,5.0,25.0,13.0,9.89,0.0
2016,7,7,6,15,0.0,30.0,5.1,25.5,30.0,23.57,12.9
2016,7,7,6,30,0.0,47.0,5.2,26.0,47.0,39.92,26.65
2016,7,7,6,45,0.5,69.0,5.35,26.5,69.0,62.1,45.02
2016,7,7,7,0,1.0,91.0,5.5,27.0,91.0,83.17,62.26
2016,7,7,7,15,46.0,120.5,5.55,27.5,137.5,171.27,134.97
2016,7,7,7,30,91.0,150.0,5.6,28.0,184.0,247.09,196.14
2016,7,7,7,45,385.0,122.0,5.65,29.0,301.0,563.54,446.34
2016,7,7,8,0,679.0,94.0,5.7,30.0,418.0,836.85,642.5
2016,7,7,8,15,452.5,170.0,5.75,30.5,397.0,692.29,533.1
2016,7,7,8,30,226.0,246.0,5.8,31.0,376.0,499.58,383.88
2016,7,7,8,45,506.5,174.5,5.85,31.5,499.5,747.9,569.78
2016,7,7,9,0,787.0,103.0,5.9,32.0,623.0,951.69,708.1
2016,7,7,9,15,801.5,105.5,5.9,32.5,668.0,961.77,710.45
2016,7,7,9,30,816.0,108.0,5.9,33.0,713.0,954.65,702.35
2016,7,7,9,45,829.0,109.0,5.9,33.5,753.5,954.58,699.29
2016,7,7,10,0,842.0,110.0,5.9,34.0,794.0,950.93,693.99
2016,7,7,10,15,850.5,112.0,5.85,34.5,828.5,940.3,683.94
2016,7,7,10,30,859.0,114.0,5.8,35.0,863.0,926.04,671.72
2016,7,7,10,45,865.0,115.0,5.8,35.5,891.0,904.96,655.43
2016,7,7,11,0,871.0,116.0,5.8,36.0,919.0,880.46,637.06
2016,7,7,11,15,875.5,117.0,5.75,36.0,940.0,851.34,616.81
2016,7,7,11,30,880.0,118.0,5.7,36.0,961.0,819.03,594.49
2016,7,7,11,45,874.5,124.0,5.7,36.5,972.0,779.89,566.55
2016,7,7,12,0,869.0,130.0,5.7,37.0,983.0,738.27,535.37
2016,7,7,12,15,870.0,130.5,5.65,37.0,988.5,695.13,503.54
2016,7,7,12,30,871.0,131.0,5.6,37.0,994.0,650.16,469.8
2016,7,7,12,45,868.0,132.0,5.55,37.5,991.0,601.81,432.04
2016,7,7,13,0,865.0,133.0,5.5,38.0,988.0,552.74,393.05
2016,7,7,13,15,863.0,132.5,5.45,38.0,977.5,502.58,353.25
2016,7,7,13,30,861.0,132.0,5.4,38.0,967.0,451.67,311.92
2016,7,7,13,45,853.0,133.5,5.4,38.0,948.0,399.0,268.61
2016,7,7,14,0,845.0,135.0,5.4,38.0,929.0,346.4,224.9
2016,7,7,14,15,839.0,133.5,5.4,38.0,904.0,293.01,180.92
2016,7,7,14,30,833.0,132.0,5.4,38.0,879.0,239.92,139.12
2016,7,7,14,45,824.0,131.0,5.4,38.0,846.5,187.16,102.61
2016,7,7,15,0,815.0,130.0,5.4,38.0,814.0,135.39,76.91
2016,7,7,15,15,804.0,127.5,5.4,37.5,776.5,90.98,66.32
2016,7,7,15,30,793.0,125.0,5.4,37.0,739.0,91.05,66.7
2016,7,7,15,45,775.5,124.0,5.4,37.0,695.0,91.67,67.35
2016,7,7,16,0,758.0,123.0,5.4,37.0,651.0,92.25,67.99
2016,7,7,16,15,739.5,119.5,5.45,36.5,604.0,91.2,67.52
2016,7,7,16,30,721.0,116.0,5.5,36.0,557.0,82.96,61.29
2016,7,7,16,45,694.5,112.0,5.55,35.5,506.0,81.23,60.27
2016,7,7,17,0,668.0,108.0,5.6,35.0,455.0,79.42,59.16
2016,7,7,17,15,635.5,102.5,5.55,34.5,403.0,76.42,57.08
2016,7,7,17,30,603.0,97.0,5.5,34.0,351.0,73.32,54.88
2016,7,7,17,45,560.5,89.5,5.45,33.5,299.5,68.55,51.24
2016,7,7,18,0,518.0,82.0,5.4,33.0,248.0,63.65,47.41
2016,7,7,18,15,454.0,73.0,5.25,32.0,198.0,57.26,42.26
2016,7,7,18,30,390.0,64.0,5.1,31.0,148.0,48.32,34.76
2016,7,7,18,45,302.0,51.5,5.0,30.5,105.0,38.84,26.51
2016,7,7,19,0,214.0,39.0,4.9,30.0,62.0,29.38,17.87
2016,7,7,19,15,107.0,19.5,4.75,29.5,31.0,14.8,0.31
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.5,12.5,3.85,24.5,15.0,35.69,0.0
2016,7,8,6,0,69.0,25.0,4.0,25.0,30.0,110.89,51.87
2016,7,8,6,15,166.5,43.0,4.15,25.5,67.5,224.9,174.02
2016,7,8,6,30,264.0,61.0,4.3,26.0,105.0,352.89,281.28
2016,7,8,6,45,355.0,70.5,4.5,26.5,153.5,449.76,360.8
2016,7,8,7,0,446.0,80.0,4.7,27.0,202.0,551.8,440.42
2016,7,8,7,15,499.0,88.5,4.75,27.5,253.5,630.01,498.43
2016,7,8,7,30,552.0,97.0,4.8,28.0,305.0,701.21,548.94
2016,7,8,7,45,605.0,99.0,4.85,29.0,359.5,763.89,590.31
2016,7,8,8,0,658.0,101.0,4.9,30.0,414.0,825.22,629.28
2016,7,8,8,15,477.0,167.5,4.9,30.5,408.5,714.29,546.33
2016,7,8,8,30,296.0,234.0,4.9,31.0,403.0,581.3,443.39
2016,7,8,8,45,533.0,172.5,4.95,31.5,511.0,772.84,583.69
2016,7,8,9,0,770.0,111.0,5.0,32.0,619.0,944.1,697.38
2016,7,8,9,15,785.0,114.0,5.0,32.5,664.0,955.28,700.41
2016,7,8,9,30,800.0,117.0,5.0,33.0,709.0,962.91,702.19
2016,7,8,9,45,816.5,116.5,5.0,33.5,751.0,950.4,690.82
2016,7,8,10,0,833.0,116.0,5.0,34.0,793.0,948.65,686.9
2016,7,8,10,15,842.0,118.0,4.95,34.0,827.5,938.49,678.65
2016,7,8,10,30,851.0,120.0,4.9,34.0,862.0,924.71,668.23
2016,7,8,10,45,859.5,119.5,4.9,34.5,890.5,904.53,652.71
2016,7,8,11,0,868.0,119.0,4.9,35.0,919.0,880.91,635.12
2016,7,8,11,15,872.5,120.0,4.85,35.0,940.0,851.78,615.03
2016,7,8,11,30,877.0,121.0,4.8,35.0,961.0,819.48,592.89
2016,7,8,11,45,878.5,123.0,4.8,35.5,974.5,782.59,566.76
2016,7,8,12,0,880.0,125.0,4.8,36.0,988.0,742.97,537.38
2016,7,8,12,15,881.0,125.0,4.8,36.0,993.5,699.17,505.53
2016,7,8,12,30,882.0,125.0,4.8,36.0,999.0,653.52,471.7
2016,7,8,12,45,881.5,125.0,4.8,36.5,996.5,605.59,434.55
2016,7,8,13,0,881.0,125.0,4.8,37.0,994.0,556.67,395.88
2016,7,8,13,15,879.0,124.5,4.8,37.0,984.0,505.76,355.7
2016,7,8,13,30,877.0,124.0,4.8,37.0,974.0,454.06,313.86
2016,7,8,13,45,872.5,123.5,4.8,37.5,956.0,400.73,269.39
2016,7,8,14,0,868.0,123.0,4.8,38.0,938.0,347.13,224.34
2016,7,8,14,15,862.5,122.0,4.8,38.0,913.0,292.9,179.72
2016,7,8,14,30,857.0,121.0,4.8,38.0,888.0,238.89,137.23
2016,7,8,14,45,585.5,252.5,4.8,38.0,768.0,204.45,124.11
2016,7,8,15,0,314.0,384.0,4.8,38.0,648.0,226.01,154.95
2016,7,8,15,15,561.0,252.5,4.8,37.5,696.5,143.44,107.07
2016,7,8,15,30,808.0,121.0,4.8,37.0,745.0,89.32,65.28
2016,7,8,15,45,790.5,120.0,4.8,37.0,701.0,89.81,65.86
2016,7,8,16,0,773.0,119.0,4.8,37.0,657.0,90.27,66.4
2016,7,8,16,15,755.0,115.5,4.8,36.5,609.5,89.11,65.83
2016,7,8,16,30,737.0,112.0,4.8,36.0,562.0,87.82,65.16
2016,7,8,16,45,709.0,109.0,4.8,36.0,511.0,79.73,58.91
2016,7,8,17,0,681.0,106.0,4.8,36.0,460.0,78.43,58.09
2016,7,8,17,15,649.0,100.5,4.7,35.5,407.5,75.36,55.95
2016,7,8,17,30,617.0,95.0,4.6,35.0,355.0,72.19,53.7
2016,7,8,17,45,570.0,89.0,4.5,34.5,302.5,68.34,50.84
2016,7,8,18,0,523.0,83.0,4.4,34.0,250.0,64.48,47.86
2016,7,8,18,15,458.5,74.0,4.15,33.0,200.0,58.1,42.76
2016,7,8,18,30,394.0,65.0,3.9,32.0,150.0,49.03,35.19
2016,7,8,18,45,300.0,52.0,3.7,31.0,106.0,39.18,26.71
2016,7,8,19,0,206.0,39.0,3.5,30.0,62.0,29.34,17.82
2016,7,8,19,15,103.0,19.5,3.55,29.5,31.0,14.79,0.03
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,11.0,3.45,24.5,11.5,14.27,0.0
2016,7,9,6,0,15.0,22.0,3.6,25.0,23.0,37.31,12.35
2016,7,9,6,15,66.5,42.5,3.75,25.5,52.5,125.2,94.26
2016,7,9,6,30,118.0,63.0,3.9,26.0,82.0,194.53,154.01
2016,7,9,6,45,173.5,79.5,4.05,26.5,120.0,280.56,225.26
2016,7,9,7,0,229.0,96.0,4.2,27.0,158.0,352.43,283.66
2016,7,9,7,15,273.0,114.0,4.2,27.5,204.5,417.91,334.65
2016,7,9,7,30,317.0,132.0,4.2,28.0,251.0,484.17,384.43
2016,7,9,7,45,328.0,154.0,4.2,28.5,294.0,523.45,411.54
2016,7,9,8,0,339.0,176.0,4.2,29.0,337.0,561.06,436.75
2016,7,9,8,15,351.0,197.5,4.2,29.5,381.5,597.29,460.4
2016,7,9,8,30,363.0,219.0,4.2,30.0,426.0,631.63,482.24
2016,7,9,8,45,256.5,260.0,4.2,30.5,412.5,565.79,428.79
2016,7,9,9,0,150.0,301.0,4.2,31.0,399.0,471.78,355.59
2016,7,9,9,15,210.0,318.0,4.15,31.5,467.0,543.18,407.08
2016,7,9,9,30,270.0,335.0,4.1,32.0,535.0,636.89,471.79
2016,7,9,9,45,224.0,363.0,4.1,32.5,535.5,585.49,432.08
2016,7,9,10,0,178.0,391.0,4.1,33.0,536.0,557.64,409.3
2016,7,9,10,15,505.5,260.5,4.05,33.5,696.0,773.43,564.78
2016,7,9,10,30,833.0,130.0,4.0,34.0,856.0,917.69,660.22
2016,7,9,10,45,839.0,131.5,4.0,34.5,883.5,897.24,643.65
2016,7,9,11,0,845.0,133.0,4.0,35.0,911.0,873.4,626.13
2016,7,9,11,15,559.5,300.5,3.95,35.0,821.0,764.31,548.49
2016,7,9,11,30,274.0,468.0,3.9,35.0,731.0,632.64,452.58
2016,7,9,11,45,556.5,309.0,3.85,35.5,852.0,705.5,506.52
2016,7,9,12,0,839.0,150.0,3.8,36.0,973.0,731.56,526.3
2016,7,9,12,15,840.0,150.5,3.75,36.0,978.0,689.03,495.16
2016,7,9,12,30,841.0,151.0,3.7,36.0,983.0,644.77,462.57
2016,7,9,12,45,836.5,153.0,3.65,36.5,979.5,596.97,425.89
2016,7,9,13,0,832.0,155.0,3.6,37.0,976.0,548.7,388.14
2016,7,9,13,15,829.5,154.5,3.55,37.0,965.5,499.56,349.72
2016,7,9,13,30,827.0,154.0,3.5,37.0,955.0,449.83,309.87
2016,7,9,13,45,569.5,299.5,3.5,37.0,847.0,388.7,265.8
2016,7,9,14,0,312.0,445.0,3.5,37.0,739.0,366.5,252.72
2016,7,9,14,15,553.5,300.0,3.45,37.0,802.5,310.57,202.95
2016,7,9,14,30,795.0,155.0,3.4,37.0,866.0,238.31,139.37
2016,7,9,14,45,629.0,239.0,3.35,37.0,789.0,202.96,121.6
2016,7,9,15,0,463.0,323.0,3.3,37.0,712.0,194.5,128.77
2016,7,9,15,15,611.5,232.0,3.2,36.5,720.5,130.18,97.07
2016,7,9,15,30,760.0,141.0,3.1,36.0,729.0,99.01,73.13
2016,7,9,15,45,738.0,141.0,3.05,36.0,684.5,100.54,74.55
2016,7,9,16,0,716.0,141.0,3.0,36.0,640.0,93.79,69.41
2016,7,9,16,15,696.0,137.0,3.0,35.5,593.0,92.97,69.12
2016,7,9,16,30,676.0,133.0,3.0,35.0,546.0,92.01,68.74
2016,7,9,16,45,642.0,130.5,3.0,35.0,494.5,91.56,68.63
2016,7,9,17,0,608.0,128.0,3.0,35.0,443.0,91.16,68.56
2016,7,9,17,15,497.5,134.5,2.85,34.5,373.5,93.56,70.91
2016,7,9,17,30,387.0,141.0,2.7,34.0,304.0,96.45,73.67
2016,7,9,17,45,347.0,127.5,2.55,33.5,258.0,88.36,67.43
2016,7,9,18,0,307.0,114.0,2.4,33.0,212.0,81.26,61.87
2016,7,9,18,15,260.0,96.5,2.35,32.5,168.5,69.33,52.12
2016,7,9,18,30,213.0,79.0,2.3,32.0,125.0,57.16,41.9
2016,7,9,18,45,150.5,60.0,2.25,31.5,88.0,43.73,30.38
2016,7,9,19,0,88.0,41.0,2.2,31.0,51.0,30.16,18.36
2016,7,9,19,15,44.0,20.5,2.5,30.5,25.5,15.62,0.0
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.0,2.35,24.5,6.0,4.72,0.0
2016,7,10,6,0,0.0,12.0,2.5,25.0,12.0,9.12,0.0
2016,7,10,6,15,0.0,31.0,2.75,25.0,31.0,25.78,14.58
2016,7,10,6,30,0.0,50.0,3.0,25.0,50.0,44.88,30.74
2016,7,10,6,45,6.5,72.5,3.3,25.5,74.0,73.02,54.32
2016,7,10,7,0,13.0,95.0,3.6,26.0,98.0,100.2,76.82
2016,7,10,7,15,23.5,117.0,3.7,26.5,124.5,145.82,113.86
2016,7,10,7,30,34.0,139.0,3.8,27.0,151.0,177.37,138.91
2016,7,10,7,45,39.5,162.0,3.9,27.5,178.5,205.06,160.16
2016,7,10,8,0,45.0,185.0,4.0,28.0,206.0,232.23,180.58
2016,7,10,8,15,38.5,201.0,4.0,28.5,221.0,238.14,183.73
2016,7,10,8,30,32.0,217.0,4.0,29.0,236.0,243.93,186.78
2016,7,10,8,45,43.5,247.0,4.0,29.5,274.5,283.95,216.52
2016,7,10,9,0,55.0,277.0,4.0,30.0,313.0,322.99,244.89
2016,7,10,9,15,85.0,310.5,3.95,30.5,371.5,383.58,289.29
2016,7,10,9,30,115.0,344.0,3.9,31.0,430.0,466.5,348.46
2016,7,10,9,45,122.0,366.5,3.9,31.5,462.0,487.93,361.94
2016,7,10,10,0,129.0,389.0,3.9,32.0,494.0,507.84,374.45
2016,7,10,10,15,93.5,390.5,3.9,32.5,468.5,442.86,325.82
2016,7,10,10,30,58.0,392.0,3.9,33.0,443.0,402.25,294.64
2016,7,10,10,45,41.5,369.5,3.9,33.5,406.5,358.63,262.05
2016,7,10,11,0,25.0,347.0,3.9,34.0,370.0,317.51,231.24
2016,7,10,11,15,28.0,352.5,3.9,34.0,379.0,319.39,232.5
2016,7,10,11,30,31.0,358.0,3.9,34.0,388.0,320.75,233.28
2016,7,10,11,45,56.5,417.0,3.9,34.5,472.5,382.73,277.23
2016,7,10,12,0,82.0,476.0,3.9,35.0,557.0,439.4,316.29
2016,7,10,12,15,246.0,455.0,3.9,35.0,698.5,528.54,380.18
2016,7,10,12,30,410.0,434.0,3.9,35.0,840.0,592.0,423.93
2016,7,10,12,45,401.0,434.5,3.95,35.5,831.0,553.95,395.12
2016,7,10,13,0,392.0,435.0,4.0,36.0,822.0,516.56,366.9
2016,7,10,13,15,335.5,455.0,4.05,36.0,784.0,469.38,332.45
2016,7,10,13,30,279.0,475.0,4.1,36.0,746.0,427.07,301.58
2016,7,10,13,45,284.0,464.0,4.15,36.0,735.0,395.36,277.43
2016,7,10,14,0,289.0,453.0,4.2,36.0,724.0,363.69,252.97
2016,7,10,14,15,526.0,314.0,4.2,36.0,791.0,311.14,205.59
2016,7,10,14,30,763.0,175.0,4.2,36.0,858.0,243.37,145.15
2016,7,10,14,45,746.0,177.0,4.2,36.0,824.5,193.42,110.86
2016,7,10,15,0,729.0,179.0,4.2,36.0,791.0,136.64,80.49
2016,7,10,15,15,716.0,176.0,4.2,36.0,754.0,104.79,77.56
2016,7,10,15,30,703.0,173.0,4.2,36.0,717.0,105.77,78.53
2016,7,10,15,45,673.5,175.5,4.25,36.0,671.5,109.15,81.4
2016,7,10,16,0,644.0,178.0,4.3,36.0,626.0,112.78,84.49
2016,7,10,16,15,621.5,172.5,4.3,35.5,579.5,112.01,84.3
2016,7,10,16,30,599.0,167.0,4.3,35.0,533.0,111.08,84.02
2016,7,10,16,45,551.5,166.5,4.3,34.5,480.5,111.41,84.76
2016,7,10,17,0,504.0,166.0,4.3,34.0,428.0,111.39,85.25
2016,7,10,17,15,465.5,156.5,4.1,33.5,377.0,106.23,81.56
2016,7,10,17,30,427.0,147.0,3.9,33.0,326.0,100.88,77.65
2016,7,10,17,45,360.0,138.0,3.75,33.0,274.0,96.89,74.63
2016,7,10,18,0,293.0,129.0,3.6,33.0,222.0,90.01,69.11
2016,7,10,18,15,230.5,110.5,3.4,32.0,175.0,77.47,58.99
2016,7,10,18,30,168.0,92.0,3.2,31.0,128.0,64.74,48.37
2016,7,10,18,45,99.5,67.5,3.0,30.5,87.0,48.1,34.1
2016,7,10,19,0,31.0,43.0,2.8,30.0,46.0,31.24,19.28
2016,7,10,19,15,15.5,21.5,2.9,29.5,23.0,16.18,0.0
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,3.5,9.5,4.5,24.5,9.5,10.1,0.0
2016,7,11,6,0,7.0,19.0,4.6,25.0,19.0,25.12,4.28
2016,7,11,6,15,59.5,45.0,4.75,25.5,54.5,127.48,95.37
2016,7,11,6,30,112.0,71.0,4.9,26.0,90.0,207.72,164.08
2016,7,11,6,45,191.5,89.5,5.1,26.5,135.5,314.8,252.92
2016,7,11,7,0,271.0,108.0,5.3,27.0,181.0,410.78,330.88
2016,7,11,7,15,328.0,122.5,5.45,27.5,230.5,483.1,387.58
2016,7,11,7,30,385.0,137.0,5.6,28.0,280.0,580.52,460.8
2016,7,11,7,45,290.5,166.5,5.75,28.5,284.0,503.73,398.21
2016,7,11,8,0,196.0,196.0,5.9,29.0,288.0,420.64,330.64
2016,7,11,8,15,388.5,178.0,6.0,29.5,389.0,637.71,496.26
2016,7,11,8,30,581.0,160.0,6.1,30.0,490.0,821.69,628.79
2016,7,11,8,45,617.0,161.5,6.2,30.5,541.0,858.89,651.34
2016,7,11,9,0,653.0,163.0,6.3,31.0,592.0,892.92,672.09
2016,7,11,9,15,464.0,248.0,6.35,31.5,564.0,774.18,582.39
2016,7,11,9,30,275.0,333.0,6.4,32.0,536.0,640.31,479.78
2016,7,11,9,45,503.5,254.0,6.5,32.5,651.5,797.65,595.55
2016,7,11,10,0,732.0,175.0,6.6,33.0,767.0,935.01,690.57
2016,7,11,10,15,743.5,178.0,6.6,33.5,802.5,928.3,682.72
2016,7,11,10,30,755.0,181.0,6.6,34.0,838.0,908.86,667.06
2016,7,11,10,45,766.0,181.5,6.65,34.5,867.5,892.46,653.92
2016,7,11,11,0,777.0,182.0,6.7,35.0,897.0,872.42,638.45
2016,7,11,11,15,783.0,184.0,6.65,35.0,918.5,845.84,619.58
2016,7,11,11,30,789.0,186.0,6.6,35.0,940.0,815.96,597.81
2016,7,11,11,45,785.5,192.5,6.6,35.5,952.0,779.14,569.67
2016,7,11,12,0,782.0,199.0,6.6,36.0,964.0,739.77,539.57
2016,7,11,12,15,783.5,199.5,6.55,36.0,970.5,697.28,508.06
2016,7,11,12,30,785.0,200.0,6.5,36.0,977.0,652.95,474.69
2016,7,11,12,45,783.5,200.5,6.45,36.5,974.5,605.6,437.59
2016,7,11,13,0,782.0,201.0,6.4,37.0,972.0,557.63,399.4
2016,7,11,13,15,779.5,200.5,6.3,37.0,962.0,508.05,360.05
2016,7,11,13,30,777.0,200.0,6.2,37.0,952.0,458.12,319.58
2016,7,11,13,45,770.5,199.5,6.15,37.0,934.0,406.45,277.22
2016,7,11,14,0,764.0,199.0,6.1,37.0,916.0,355.09,234.68
2016,7,11,14,15,757.0,196.5,6.05,37.0,890.5,302.92,191.94
2016,7,11,14,30,750.0,194.0,6.0,37.0,865.0,251.5,151.58
2016,7,11,14,45,747.5,187.0,5.95,37.0,835.0,191.08,108.93
2016,7,11,15,0,745.0,180.0,5.9,37.0,805.0,138.1,81.11
2016,7,11,15,15,732.0,176.5,5.85,36.5,767.0,105.62,78.14
2016,7,11,15,30,719.0,173.0,5.8,36.0,729.0,106.32,79.06
2016,7,11,15,45,698.5,170.5,5.8,36.0,685.0,107.2,79.95
2016,7,11,16,0,678.0,168.0,5.8,36.0,641.0,108.02,80.82
2016,7,11,16,15,656.0,163.0,5.75,35.5,593.0,107.26,80.63
2016,7,11,16,30,634.0,158.0,5.7,35.0,545.0,106.36,80.34
2016,7,11,16,45,600.0,153.5,5.7,35.0,494.0,105.37,79.83
2016,7,11,17,0,566.0,149.0,5.7,35.0,443.0,102.76,78.02
2016,7,11,17,15,528.0,141.0,5.6,34.5,391.0,98.13,74.74
2016,7,11,17,30,490.0,133.0,5.5,34.0,339.0,93.36,71.28
2016,7,11,17,45,434.5,123.5,5.45,33.5,286.5,87.22,66.62
2016,7,11,18,0,379.0,114.0,5.4,33.0,234.0,80.98,61.73
2016,7,11,18,15,311.0,99.5,5.3,32.0,185.5,71.73,54.27
2016,7,11,18,30,243.0,85.0,5.2,31.0,137.0,61.14,45.4
2016,7,11,18,45,160.5,65.0,5.1,30.5,95.0,46.95,33.14
2016,7,11,19,0,78.0,45.0,5.0,30.0,53.0,32.62,20.33
2016,7,11,19,15,39.0,22.5,5.0,29.5,26.5,16.88,0.0
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
