Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,20.5,11.5,4.9,24.5,12.5,24.39,0.0
2016,7,12,6,0,41.0,23.0,5.0,25.0,25.0,71.94,19.27
2016,7,12,6,15,132.5,42.5,5.15,25.5,62.0,198.69,151.83
2016,7,12,6,30,224.0,62.0,5.3,26.0,99.0,302.9,241.97
2016,7,12,6,45,321.5,72.5,5.45,26.5,147.5,423.61,341.42
2016,7,12,7,0,419.0,83.0,5.6,27.0,196.0,531.92,427.15
2016,7,12,7,15,475.0,92.5,5.6,27.5,247.5,603.73,481.21
2016,7,12,7,30,531.0,102.0,5.6,28.0,299.0,686.84,541.52
2016,7,12,7,45,401.0,144.0,5.7,28.5,306.5,608.08,479.01
2016,7,12,8,0,271.0,186.0,5.8,29.0,314.0,506.66,397.46
2016,7,12,8,15,263.0,212.5,5.85,29.5,349.0,527.76,410.69
2016,7,12,8,30,255.0,239.0,5.9,30.0,384.0,546.64,421.71
2016,7,12,8,45,503.5,179.0,5.95,30.5,498.0,751.27,574.69
2016,7,12,9,0,752.0,119.0,6.0,31.0,612.0,935.98,701.02
2016,7,12,9,15,768.0,122.5,6.0,31.5,657.5,948.84,705.47
2016,7,12,9,30,784.0,126.0,6.0,32.0,703.0,958.14,708.48
2016,7,12,9,45,798.5,127.0,6.0,32.5,744.0,959.5,706.26
2016,7,12,10,0,813.0,128.0,6.0,33.0,785.0,957.16,701.78
2016,7,12,10,15,822.0,130.0,5.95,33.5,819.5,932.42,682.18
2016,7,12,10,30,831.0,132.0,5.9,34.0,854.0,918.74,670.35
2016,7,12,10,45,548.0,289.0,5.9,34.5,772.0,798.83,583.03
2016,7,12,11,0,265.0,446.0,5.9,35.0,690.0,650.23,471.72
2016,7,12,11,15,271.5,456.0,5.85,35.0,711.5,643.73,466.84
2016,7,12,11,30,278.0,466.0,5.8,35.0,733.0,634.95,459.89
2016,7,12,11,45,301.5,466.0,5.8,35.5,759.0,628.82,454.33
2016,7,12,12,0,325.0,466.0,5.8,36.0,785.0,619.5,446.4
2016,7,12,12,15,348.0,455.5,5.75,36.0,799.0,598.77,431.33
2016,7,12,12,30,371.0,445.0,5.7,36.0,813.0,575.6,414.26
2016,7,12,12,45,629.0,282.0,5.7,36.5,903.0,574.95,413.85
2016,7,12,13,0,887.0,119.0,5.7,37.0,993.0,556.99,398.32
2016,7,12,13,15,884.5,118.5,5.65,37.0,983.0,505.42,357.08
2016,7,12,13,30,882.0,118.0,5.6,37.0,973.0,453.1,314.37
2016,7,12,13,45,592.0,283.5,5.6,37.5,852.5,387.98,266.37
2016,7,12,14,0,302.0,449.0,5.6,38.0,732.0,365.62,253.09
2016,7,12,14,15,582.5,281.5,5.55,38.0,809.0,300.9,195.39
2016,7,12,14,30,863.0,114.0,5.5,38.0,886.0,235.93,135.05
2016,7,12,14,45,853.5,113.5,5.5,38.0,853.5,181.57,97.49
2016,7,12,15,0,844.0,113.0,5.5,38.0,821.0,128.26,71.32
2016,7,12,15,15,834.0,111.0,5.5,37.5,783.0,94.3,68.94
2016,7,12,15,30,824.0,109.0,5.5,37.0,745.0,93.79,68.85
2016,7,12,15,45,805.5,109.0,5.5,37.0,700.5,83.96,61.27
2016,7,12,16,0,787.0,109.0,5.5,37.0,656.0,84.68,62.01
2016,7,12,16,15,769.0,105.5,5.5,36.5,608.0,83.25,61.2
2016,7,12,16,30,751.0,102.0,5.5,36.0,560.0,81.68,60.29
2016,7,12,16,45,720.0,101.0,5.55,35.5,508.0,81.37,60.39
2016,7,12,17,0,689.0,100.0,5.6,35.0,456.0,74.8,55.43
2016,7,12,17,15,657.0,95.0,5.55,34.5,404.0,71.91,53.41
2016,7,12,17,30,625.0,90.0,5.5,34.0,352.0,68.93,51.29
2016,7,12,17,45,576.5,84.0,5.5,33.5,299.0,64.91,48.25
2016,7,12,18,0,528.0,78.0,5.5,33.0,246.0,60.88,45.11
2016,7,12,18,15,464.5,69.5,5.4,32.5,196.0,54.75,40.08
2016,7,12,18,30,401.0,61.0,5.3,32.0,146.0,48.59,34.81
2016,7,12,18,45,306.0,49.0,5.25,31.5,103.0,37.12,24.92
2016,7,12,19,0,211.0,37.0,5.2,31.0,60.0,27.93,16.49
2016,7,12,19,15,105.5,18.5,5.15,30.5,30.0,14.06,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,36.5,11.0,4.05,25.5,13.0,35.97,0.0
2016,7,13,6,0,73.0,22.0,4.2,26.0,26.0,106.44,24.6
2016,7,13,6,15,179.0,38.0,4.35,26.5,63.0,247.26,188.29
2016,7,13,6,30,285.0,54.0,4.5,27.0,100.0,361.24,286.54
2016,7,13,6,45,384.5,62.0,4.65,27.5,149.5,463.95,370.11
2016,7,13,7,0,484.0,70.0,4.8,28.0,199.0,582.53,461.98
2016,7,13,7,15,537.0,77.0,4.9,28.5,251.0,652.38,513.5
2016,7,13,7,30,590.0,84.0,5.0,29.0,303.0,722.27,563.02
2016,7,13,7,45,642.5,85.5,5.15,29.5,358.0,783.86,605.02
2016,7,13,8,0,695.0,87.0,5.3,30.0,413.0,844.32,645.08
2016,7,13,8,15,721.0,91.0,5.4,30.5,465.0,874.36,662.72
2016,7,13,8,30,747.0,95.0,5.5,31.0,517.0,907.82,682.65
2016,7,13,8,45,771.5,96.0,5.6,31.5,567.5,933.09,696.72
2016,7,13,9,0,796.0,97.0,5.7,32.0,618.0,955.15,708.62
2016,7,13,9,15,810.5,99.5,5.7,32.5,663.5,952.1,702.98
2016,7,13,9,30,825.0,102.0,5.7,33.0,709.0,958.93,704.35
2016,7,13,9,45,837.5,103.0,5.75,34.0,750.0,958.53,699.8
2016,7,13,10,0,850.0,104.0,5.8,35.0,791.0,954.53,693.07
2016,7,13,10,15,858.0,106.0,5.85,35.0,825.5,943.52,684.81
2016,7,13,10,30,866.0,108.0,5.9,35.0,860.0,928.88,674.29
2016,7,13,10,45,872.5,109.0,5.95,35.5,888.5,908.29,658.54
2016,7,13,11,0,879.0,110.0,6.0,36.0,917.0,884.22,640.64
2016,7,13,11,15,883.5,110.5,6.0,36.0,938.0,854.59,620.22
2016,7,13,11,30,888.0,111.0,6.0,36.0,959.0,821.78,597.69
2016,7,13,11,45,546.0,304.0,6.0,36.5,828.0,694.45,502.98
2016,7,13,12,0,204.0,497.0,6.0,37.0,697.0,551.05,395.49
2016,7,13,12,15,528.5,320.0,6.0,37.0,842.0,624.18,451.18
2016,7,13,12,30,853.0,143.0,6.0,37.0,987.0,648.4,469.83
2016,7,13,12,45,851.0,144.0,6.05,37.5,984.5,600.95,432.59
2016,7,13,13,0,849.0,145.0,6.1,38.0,982.0,552.71,394.24
2016,7,13,13,15,847.0,144.5,6.1,38.0,971.5,502.86,354.6
2016,7,13,13,30,845.0,144.0,6.1,38.0,961.0,452.32,313.47
2016,7,13,13,45,840.0,143.0,6.1,38.0,943.0,399.77,270.1
2016,7,13,14,0,835.0,142.0,6.1,38.0,925.0,347.07,226.12
2016,7,13,14,15,829.0,141.0,6.05,38.0,900.5,294.12,182.33
2016,7,13,14,30,823.0,140.0,6.0,38.0,876.0,241.45,140.79
2016,7,13,14,45,801.5,146.0,6.0,38.0,841.0,182.94,100.53
2016,7,13,15,0,780.0,152.0,6.0,38.0,806.0,133.73,77.0
2016,7,13,15,15,768.5,149.0,5.95,37.5,768.5,101.51,74.61
2016,7,13,15,30,757.0,146.0,5.9,37.0,731.0,101.85,75.22
2016,7,13,15,45,737.0,145.0,5.9,37.0,687.0,102.98,76.3
2016,7,13,16,0,717.0,144.0,5.9,37.0,643.0,95.58,70.65
2016,7,13,16,15,696.5,140.0,5.85,36.5,595.5,94.81,70.41
2016,7,13,16,30,676.0,136.0,5.8,36.0,548.0,93.91,70.08
2016,7,13,16,45,644.0,132.5,5.75,35.5,497.0,92.96,69.72
2016,7,13,17,0,612.0,129.0,5.7,35.0,446.0,91.99,69.35
2016,7,13,17,15,576.0,122.5,5.6,34.5,394.0,88.89,67.24
2016,7,13,17,30,540.0,116.0,5.5,34.0,342.0,85.69,65.02
2016,7,13,17,45,489.0,107.5,5.4,34.0,290.0,77.91,58.84
2016,7,13,18,0,438.0,99.0,5.3,34.0,238.0,72.05,54.11
2016,7,13,18,15,370.0,87.0,5.0,33.0,189.0,63.58,47.29
2016,7,13,18,30,302.0,75.0,4.7,32.0,140.0,55.01,40.12
2016,7,13,18,45,214.0,58.5,4.45,31.5,97.5,43.15,29.85
2016,7,13,19,0,126.0,42.0,4.2,31.0,55.0,30.93,18.81
2016,7,13,19,15,63.0,21.0,4.05,30.5,27.5,15.82,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.5,10.5,3.6,24.5,13.5,51.28,0.0
2016,7,14,6,0,115.0,21.0,3.8,25.0,27.0,151.41,26.77
2016,7,14,6,15,234.5,34.5,3.95,25.5,66.0,286.7,219.19
2016,7,14,6,30,354.0,48.0,4.1,26.0,105.0,415.28,329.06
2016,7,14,6,45,434.5,57.0,4.25,26.5,153.5,509.32,405.43
2016,7,14,7,0,515.0,66.0,4.4,27.0,202.0,606.19,480.27
2016,7,14,7,15,567.5,72.5,4.5,27.5,255.0,675.45,531.05
2016,7,14,7,30,620.0,79.0,4.6,28.0,308.0,744.77,579.8
2016,7,14,7,45,654.5,85.0,4.75,28.5,361.0,795.19,613.54
2016,7,14,8,0,689.0,91.0,4.9,29.0,414.0,844.02,645.3
2016,7,14,8,15,716.0,95.0,4.9,29.5,466.5,874.37,662.59
2016,7,14,8,30,743.0,99.0,4.9,30.0,519.0,908.85,682.52
2016,7,14,8,45,549.0,182.0,4.95,31.0,508.0,801.79,603.72
2016,7,14,9,0,355.0,265.0,5.0,32.0,497.0,666.06,500.03
2016,7,14,9,15,582.5,189.5,4.95,32.5,603.0,842.78,625.97
2016,7,14,9,30,810.0,114.0,4.9,33.0,709.0,971.41,708.06
2016,7,14,9,45,820.0,117.0,4.85,33.5,749.5,956.32,693.83
2016,7,14,10,0,830.0,120.0,4.8,34.0,790.0,951.77,687.7
2016,7,14,10,15,838.5,122.0,4.75,34.0,825.0,941.11,679.12
2016,7,14,10,30,847.0,124.0,4.7,34.0,860.0,926.84,668.51
2016,7,14,10,45,851.5,126.5,4.7,34.5,887.5,905.76,652.46
2016,7,14,11,0,856.0,129.0,4.7,35.0,915.0,881.26,634.35
2016,7,14,11,15,860.5,130.5,4.7,35.5,936.0,852.57,613.61
2016,7,14,11,30,865.0,132.0,4.7,36.0,957.0,820.67,590.87
2016,7,14,11,45,867.5,132.5,4.7,36.5,970.5,783.38,564.6
2016,7,14,12,0,870.0,133.0,4.7,37.0,984.0,743.42,535.0
2016,7,14,12,15,870.5,133.5,4.7,37.0,989.5,699.69,503.37
2016,7,14,12,30,871.0,134.0,4.7,37.0,995.0,654.13,469.8
2016,7,14,12,45,868.5,135.0,4.75,37.0,991.5,605.73,433.57
2016,7,14,13,0,866.0,136.0,4.8,37.0,988.0,556.48,395.8
2016,7,14,13,15,863.5,135.5,4.85,37.0,978.0,505.59,355.8
2016,7,14,13,30,861.0,135.0,4.9,37.0,968.0,454.02,314.2
2016,7,14,13,45,854.5,135.5,4.95,37.0,949.0,400.92,270.6
2016,7,14,14,0,848.0,136.0,5.0,37.0,930.0,347.76,226.4
2016,7,14,14,15,842.0,134.5,5.05,37.0,905.0,293.81,181.93
2016,7,14,14,30,836.0,133.0,5.1,37.0,880.0,240.15,139.65
2016,7,14,14,45,825.0,132.5,5.15,37.0,847.5,186.8,102.87
2016,7,14,15,0,814.0,132.0,5.2,37.0,815.0,125.0,70.13
2016,7,14,15,15,803.5,130.0,5.25,36.5,777.0,92.41,67.74
2016,7,14,15,30,793.0,128.0,5.3,36.0,739.0,92.84,68.4
2016,7,14,15,45,776.5,126.0,5.35,36.0,695.5,92.97,68.68
2016,7,14,16,0,760.0,124.0,5.4,36.0,652.0,93.02,68.91
2016,7,14,16,15,741.5,120.5,5.35,35.5,604.5,91.99,68.45
2016,7,14,16,30,723.0,117.0,5.3,35.0,557.0,83.69,62.16
2016,7,14,16,45,694.5,113.5,5.25,35.0,505.5,82.25,61.22
2016,7,14,17,0,666.0,110.0,5.2,35.0,454.0,80.76,60.25
2016,7,14,17,15,632.5,104.5,5.05,34.5,401.5,77.79,58.2
2016,7,14,17,30,599.0,99.0,4.9,34.0,349.0,74.74,56.05
2016,7,14,17,45,547.5,93.0,4.8,33.5,296.0,70.98,53.25
2016,7,14,18,0,496.0,87.0,4.7,33.0,243.0,67.23,50.36
2016,7,14,18,15,429.0,77.0,4.45,32.5,193.5,57.56,42.4
2016,7,14,18,30,362.0,67.0,4.2,32.0,144.0,50.1,36.05
2016,7,14,18,45,262.5,53.0,4.0,31.5,100.5,39.61,26.94
2016,7,14,19,0,163.0,39.0,3.8,31.0,57.0,29.13,17.35
2016,7,14,19,15,81.5,19.5,3.8,30.5,28.5,14.81,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,10.0,3.65,24.5,10.5,15.72,0.0
2016,7,15,6,0,21.0,20.0,3.8,25.0,21.0,40.06,0.0
2016,7,15,6,15,103.0,41.5,3.85,25.5,57.0,174.66,131.16
2016,7,15,6,30,185.0,63.0,3.9,26.0,93.0,273.22,216.56
2016,7,15,6,45,278.0,76.5,4.0,26.5,140.5,391.29,313.34
2016,7,15,7,0,371.0,90.0,4.1,27.0,188.0,498.17,398.25
2016,7,15,7,15,430.0,101.0,4.15,27.5,239.5,573.44,454.7
2016,7,15,7,30,489.0,112.0,4.2,28.0,291.0,650.06,509.87
2016,7,15,7,45,537.5,118.0,4.3,28.5,344.5,710.27,551.19
2016,7,15,8,0,586.0,124.0,4.4,29.0,398.0,782.11,599.6
2016,7,15,8,15,618.0,130.5,4.4,29.5,450.5,826.02,626.7
2016,7,15,8,30,650.0,137.0,4.4,30.0,503.0,867.48,651.67
2016,7,15,8,45,666.5,145.0,4.45,31.0,551.0,892.04,663.6
2016,7,15,9,0,683.0,153.0,4.5,32.0,599.0,913.45,673.37
2016,7,15,9,15,701.5,157.0,4.45,32.5,644.5,929.04,680.15
2016,7,15,9,30,720.0,161.0,4.4,33.0,690.0,941.18,684.72
2016,7,15,9,45,729.0,167.5,4.35,33.5,729.5,942.95,682.6
2016,7,15,10,0,738.0,174.0,4.3,34.0,769.0,941.11,678.34
2016,7,15,10,15,749.0,177.0,4.15,34.5,804.0,924.41,664.08
2016,7,15,10,30,760.0,180.0,4.0,35.0,839.0,913.89,654.17
2016,7,15,10,45,762.0,186.0,3.85,35.5,865.5,894.11,638.38
2016,7,15,11,0,764.0,192.0,3.7,36.0,892.0,870.95,620.65
2016,7,15,11,15,769.5,193.5,3.55,36.0,913.0,843.67,601.56
2016,7,15,11,30,775.0,195.0,3.4,36.0,934.0,813.16,579.71
2016,7,15,11,45,773.0,199.5,3.3,36.5,945.5,776.12,552.35
2016,7,15,12,0,771.0,204.0,3.2,37.0,957.0,736.57,523.17
2016,7,15,12,15,772.0,204.5,3.2,37.0,963.0,694.02,493.19
2016,7,15,12,30,773.0,205.0,3.2,37.0,969.0,649.69,461.38
2016,7,15,12,45,769.0,206.5,3.2,37.5,965.5,601.85,425.51
2016,7,15,13,0,765.0,208.0,3.2,38.0,962.0,553.59,388.63
2016,7,15,13,15,762.0,207.5,3.3,38.0,952.0,504.32,351.17
2016,7,15,13,30,759.0,207.0,3.4,38.0,942.0,454.79,312.46
2016,7,15,13,45,753.0,206.0,3.5,38.0,923.5,403.7,271.76
2016,7,15,14,0,747.0,205.0,3.6,38.0,905.0,349.06,227.99
2016,7,15,14,15,739.5,203.0,3.7,38.0,880.0,296.2,185.66
2016,7,15,14,30,732.0,201.0,3.8,38.0,855.0,244.18,145.6
2016,7,15,14,45,722.0,198.0,3.95,38.0,823.0,192.32,110.11
2016,7,15,15,0,712.0,195.0,4.1,38.0,791.0,141.97,84.74
2016,7,15,15,15,698.0,191.5,4.1,38.0,753.5,112.22,82.68
2016,7,15,15,30,684.0,188.0,4.1,38.0,716.0,113.29,83.72
2016,7,15,15,45,668.5,182.5,4.2,38.0,673.0,113.06,83.75
2016,7,15,16,0,653.0,177.0,4.3,38.0,630.0,112.64,83.66
2016,7,15,16,15,630.0,171.5,4.3,37.5,582.5,111.81,83.44
2016,7,15,16,30,607.0,166.0,4.3,37.0,535.0,110.83,83.12
2016,7,15,16,45,577.0,159.0,4.3,36.5,485.0,108.56,81.79
2016,7,15,17,0,547.0,152.0,4.3,36.0,435.0,104.17,78.76
2016,7,15,17,15,508.0,143.5,4.15,35.5,383.0,99.3,75.3
2016,7,15,17,30,469.0,135.0,4.0,35.0,331.0,94.27,71.66
2016,7,15,17,45,414.5,124.5,3.85,35.0,279.5,87.59,66.44
2016,7,15,18,0,360.0,114.0,3.7,35.0,228.0,80.76,60.98
2016,7,15,18,15,292.5,99.0,3.4,34.0,179.5,71.15,53.28
2016,7,15,18,30,225.0,84.0,3.1,33.0,131.0,60.29,44.25
2016,7,15,18,45,144.0,63.0,2.8,32.0,90.0,45.5,31.67
2016,7,15,19,0,63.0,42.0,2.5,31.0,49.0,30.6,18.45
2016,7,15,19,15,31.5,21.0,2.55,30.5,24.5,15.79,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,4.72,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,9.13,0.0
2016,7,16,6,15,5.0,32.0,2.95,24.5,33.0,33.82,20.64
2016,7,16,6,30,10.0,52.0,3.0,25.0,54.0,58.76,42.18
2016,7,16,6,45,27.5,74.5,3.15,25.5,81.5,109.17,84.31
2016,7,16,7,0,45.0,97.0,3.3,26.0,109.0,149.05,117.48
2016,7,16,7,15,58.0,119.5,3.3,26.5,138.5,184.37,146.03
2016,7,16,7,30,71.0,142.0,3.3,27.0,168.0,219.38,173.58
2016,7,16,7,45,125.0,167.5,3.35,28.0,222.5,320.36,252.45
2016,7,16,8,0,179.0,193.0,3.4,29.0,277.0,401.17,313.11
2016,7,16,8,15,233.0,212.0,3.4,29.5,334.5,497.87,383.77
2016,7,16,8,30,287.0,231.0,3.4,30.0,392.0,570.61,435.08
2016,7,16,8,45,383.0,226.5,3.45,30.5,463.0,657.42,496.66
2016,7,16,9,0,479.0,222.0,3.5,31.0,534.0,770.48,573.63
2016,7,16,9,15,455.5,251.0,3.45,31.5,565.5,769.99,568.35
2016,7,16,9,30,432.0,280.0,3.4,32.0,597.0,766.29,561.81
2016,7,16,9,45,444.0,293.0,3.4,33.0,635.0,779.25,566.81
2016,7,16,10,0,456.0,306.0,3.4,34.0,673.0,789.27,569.73
2016,7,16,10,15,438.5,329.5,3.35,34.5,695.5,777.73,558.61
2016,7,16,10,30,421.0,353.0,3.3,35.0,718.0,763.69,546.16
2016,7,16,10,45,637.5,242.5,3.3,35.5,816.0,843.47,601.89
2016,7,16,11,0,854.0,132.0,3.3,36.0,914.0,882.66,626.47
2016,7,16,11,15,858.5,133.5,3.3,36.0,935.5,853.89,606.97
2016,7,16,11,30,863.0,135.0,3.3,36.0,957.0,821.91,585.88
2016,7,16,11,45,852.5,145.0,3.3,36.5,967.0,781.71,557.96
2016,7,16,12,0,842.0,155.0,3.3,37.0,977.0,739.12,526.86
2016,7,16,12,15,843.0,155.5,3.35,37.0,983.0,696.16,496.53
2016,7,16,12,30,844.0,156.0,3.4,37.0,989.0,651.43,464.26
2016,7,16,12,45,842.5,156.5,3.5,37.5,986.5,603.91,428.45
2016,7,16,13,0,841.0,157.0,3.6,38.0,984.0,555.59,391.2
2016,7,16,13,15,838.5,156.0,3.65,38.0,973.5,505.23,352.25
2016,7,16,13,30,836.0,155.0,3.7,38.0,963.0,454.29,311.79
2016,7,16,13,45,830.5,154.5,3.8,38.0,945.0,401.98,269.48
2016,7,16,14,0,825.0,154.0,3.9,38.0,927.0,346.89,224.6
2016,7,16,14,15,818.0,152.5,4.0,38.0,901.5,291.95,180.08
2016,7,16,14,30,811.0,151.0,4.1,38.0,876.0,237.6,137.85
2016,7,16,14,45,807.0,146.0,4.2,38.0,845.0,182.5,99.86
2016,7,16,15,0,803.0,141.0,4.3,38.0,814.0,128.09,72.7
2016,7,16,15,15,791.5,138.5,4.35,37.5,775.5,96.66,70.73
2016,7,16,15,30,780.0,136.0,4.4,37.0,737.0,96.99,71.33
2016,7,16,15,45,763.5,133.5,4.45,37.0,693.0,97.04,71.55
2016,7,16,16,0,747.0,131.0,4.5,37.0,649.0,97.0,71.72
2016,7,16,16,15,552.5,185.5,4.55,36.5,553.5,119.0,89.52
2016,7,16,16,30,358.0,240.0,4.6,36.0,458.0,152.27,116.3
2016,7,16,16,45,505.5,177.0,4.65,36.0,454.5,116.44,88.24
2016,7,16,17,0,653.0,114.0,4.7,36.0,451.0,83.11,61.86
2016,7,16,17,15,618.5,108.0,4.65,35.5,398.0,79.92,59.67
2016,7,16,17,30,584.0,102.0,4.6,35.0,345.0,76.62,57.34
2016,7,16,17,45,536.5,94.5,4.55,34.5,292.5,71.95,53.81
2016,7,16,18,0,489.0,87.0,4.5,34.0,240.0,67.19,50.1
2016,7,16,18,15,422.5,76.5,4.25,33.0,190.5,57.15,41.96
2016,7,16,18,30,356.0,66.0,4.0,32.0,141.0,49.37,35.42
2016,7,16,18,45,264.0,51.5,3.75,31.5,98.0,38.57,26.06
2016,7,16,19,0,172.0,37.0,3.5,31.0,55.0,27.75,16.15
2016,7,16,19,15,86.0,18.5,3.4,30.5,27.5,14.0,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,25.5,9.5,2.65,23.5,11.0,26.54,0.0
2016,7,17,6,0,51.0,19.0,2.9,24.0,22.0,81.69,0.0
2016,7,17,6,15,151.5,37.5,2.95,24.5,58.5,206.65,155.8
2016,7,17,6,30,252.0,56.0,3.0,25.0,95.0,337.43,267.71
2016,7,17,6,45,344.0,67.0,3.15,25.5,143.0,436.66,349.4
2016,7,17,7,0,436.0,78.0,3.3,26.0,191.0,541.34,430.99
2016,7,17,7,15,492.0,87.0,3.3,26.5,243.0,622.01,490.53
2016,7,17,7,30,548.0,96.0,3.3,27.0,295.0,696.93,543.19
2016,7,17,7,45,598.0,100.0,3.3,28.0,350.0,759.47,583.74
2016,7,17,8,0,648.0,104.0,3.3,29.0,405.0,820.66,621.76
2016,7,17,8,15,677.0,109.0,3.3,29.5,457.5,860.15,644.96
2016,7,17,8,30,706.0,114.0,3.3,30.0,510.0,897.16,666.13
2016,7,17,8,45,730.5,116.5,3.35,31.0,560.5,923.6,678.89
2016,7,17,9,0,755.0,119.0,3.4,32.0,611.0,940.33,685.19
2016,7,17,9,15,771.0,122.5,3.4,32.5,656.5,953.27,690.17
2016,7,17,9,30,787.0,126.0,3.4,33.0,702.0,962.61,692.95
2016,7,17,9,45,800.5,128.0,3.45,33.5,743.5,964.08,691.14
2016,7,17,10,0,814.0,130.0,3.5,34.0,785.0,961.8,687.15
2016,7,17,10,15,823.0,132.0,3.5,34.0,819.5,951.38,679.21
2016,7,17,10,30,832.0,134.0,3.5,34.0,854.0,923.01,659.9
2016,7,17,10,45,838.5,135.5,3.55,34.5,882.5,902.88,645.11
2016,7,17,11,0,845.0,137.0,3.6,35.0,911.0,879.3,628.13
2016,7,17,11,15,849.5,138.0,3.65,35.5,932.0,850.22,607.68
2016,7,17,11,30,854.0,139.0,3.7,36.0,953.0,818.0,585.26
2016,7,17,11,45,865.5,133.5,3.75,36.5,969.0,783.19,561.15
2016,7,17,12,0,877.0,128.0,3.8,37.0,985.0,745.34,533.59
2016,7,17,12,15,877.5,128.5,3.85,37.0,990.0,701.4,502.27
2016,7,17,12,30,878.0,129.0,3.9,37.0,995.0,655.58,468.94
2016,7,17,12,45,877.5,128.5,4.0,37.0,992.5,607.05,432.99
2016,7,17,13,0,877.0,128.0,4.1,37.0,990.0,557.46,395.24
2016,7,17,13,15,874.0,127.5,4.1,37.0,979.5,505.7,354.69
2016,7,17,13,30,871.0,127.0,4.1,37.0,969.0,453.28,312.55
2016,7,17,13,45,866.0,126.5,4.2,37.5,950.5,399.54,268.06
2016,7,17,14,0,861.0,126.0,4.3,38.0,932.0,345.59,222.97
2016,7,17,14,15,855.0,124.5,4.3,37.5,906.5,290.81,178.48
2016,7,17,14,30,849.0,123.0,4.3,37.0,881.0,236.32,136.07
2016,7,17,14,45,840.0,122.0,4.35,37.0,848.5,182.17,98.93
2016,7,17,15,0,831.0,121.0,4.4,37.0,816.0,129.02,73.39
2016,7,17,15,15,820.0,119.0,4.4,37.0,778.0,97.88,71.84
2016,7,17,15,30,809.0,117.0,4.4,37.0,740.0,87.29,63.7
2016,7,17,15,45,492.0,218.5,4.4,37.0,591.0,130.32,97.68
2016,7,17,16,0,175.0,320.0,4.4,37.0,442.0,194.43,147.8
2016,7,17,16,15,190.0,294.0,4.4,36.5,417.5,182.66,139.3
2016,7,17,16,30,205.0,268.0,4.4,36.0,393.0,170.19,130.29
2016,7,17,16,45,448.0,183.5,4.4,36.0,423.5,118.82,90.1
2016,7,17,17,0,691.0,99.0,4.4,36.0,454.0,74.29,54.74
2016,7,17,17,15,658.5,94.0,4.3,35.5,401.5,71.35,52.72
2016,7,17,17,30,626.0,89.0,4.2,35.0,349.0,68.34,50.57
2016,7,17,17,45,579.0,83.0,4.15,34.5,296.0,64.32,47.55
2016,7,17,18,0,532.0,77.0,4.1,34.0,243.0,60.28,44.41
2016,7,17,18,15,467.5,68.0,3.85,33.0,193.0,53.74,39.13
2016,7,17,18,30,403.0,59.0,3.6,32.0,143.0,47.13,33.56
2016,7,17,18,45,305.0,47.0,3.35,31.5,99.5,35.69,23.69
2016,7,17,19,0,207.0,35.0,3.1,31.0,56.0,26.47,15.09
2016,7,17,19,15,103.5,17.5,3.05,30.5,28.0,13.31,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,27.0,9.0,1.75,24.5,10.5,27.27,0.0
2016,7,18,6,0,54.0,18.0,2.0,25.0,21.0,81.61,0.0
2016,7,18,6,15,156.5,35.0,2.15,25.5,56.5,225.79,168.24
2016,7,18,6,30,259.0,52.0,2.3,26.0,92.0,337.32,265.84
2016,7,18,6,45,348.5,62.5,2.5,26.5,139.0,433.94,344.7
2016,7,18,7,0,438.0,73.0,2.7,27.0,186.0,535.94,423.68
2016,7,18,7,15,493.5,81.5,2.75,27.5,237.5,617.21,483.25
2016,7,18,7,30,549.0,90.0,2.8,28.0,289.0,690.85,534.66
2016,7,18,7,45,307.0,138.0,2.85,28.5,253.0,483.49,378.39
2016,7,18,8,0,65.0,186.0,2.9,29.0,217.0,255.75,197.81
2016,7,18,8,15,387.0,145.0,2.9,29.5,359.0,597.82,461.31
2016,7,18,8,30,709.0,104.0,2.9,30.0,501.0,887.52,659.3
2016,7,18,8,45,733.0,107.0,2.95,30.5,551.0,908.22,667.5
2016,7,18,9,0,757.0,110.0,3.0,31.0,601.0,932.25,680.09
2016,7,18,9,15,400.0,206.0,2.95,31.5,467.0,665.19,493.59
2016,7,18,9,30,43.0,302.0,2.9,32.0,333.0,325.97,241.22
2016,7,18,9,45,426.0,212.5,2.9,32.5,553.0,678.38,502.08
2016,7,18,10,0,809.0,123.0,2.9,33.0,773.0,949.58,680.35
2016,7,18,10,15,818.5,125.0,2.9,33.5,808.0,925.93,660.29
2016,7,18,10,30,828.0,127.0,2.9,34.0,843.0,912.94,649.75
2016,7,18,10,45,833.0,129.5,2.9,34.5,871.0,892.68,634.62
2016,7,18,11,0,838.0,132.0,2.9,35.0,899.0,869.01,617.5
2016,7,18,11,15,843.0,133.0,2.9,35.0,920.5,840.74,598.79
2016,7,18,11,30,848.0,134.0,2.9,35.0,942.0,809.32,578.05
2016,7,18,11,45,846.5,137.5,2.9,35.0,954.5,771.75,553.17
2016,7,18,12,0,845.0,141.0,2.9,35.0,967.0,731.67,524.91
2016,7,18,12,15,846.5,141.5,2.9,35.0,972.5,689.36,494.68
2016,7,18,12,30,848.0,142.0,2.9,35.0,978.0,645.18,462.47
2016,7,18,12,45,563.5,313.0,2.95,35.5,868.0,565.05,401.85
2016,7,18,13,0,279.0,484.0,3.0,36.0,758.0,489.01,345.9
2016,7,18,13,15,560.0,312.5,3.05,36.0,856.0,482.02,339.19
2016,7,18,13,30,841.0,141.0,3.1,36.0,954.0,448.37,309.45
2016,7,18,13,45,837.0,140.0,3.15,36.0,936.0,396.13,266.79
2016,7,18,14,0,833.0,139.0,3.2,36.0,918.0,343.63,223.38
2016,7,18,14,15,827.0,137.5,3.25,36.0,893.0,290.26,179.64
2016,7,18,14,30,821.0,136.0,3.3,36.0,868.0,237.19,138.09
2016,7,18,14,45,805.0,138.5,3.35,36.0,834.5,177.08,96.79
2016,7,18,15,0,789.0,141.0,3.4,36.0,801.0,125.94,72.48
2016,7,18,15,15,508.5,251.0,3.45,35.5,668.5,141.29,106.3
2016,7,18,15,30,228.0,361.0,3.5,35.0,536.0,213.94,163.15
2016,7,18,15,45,480.5,246.0,3.55,35.0,587.5,144.01,109.04
2016,7,18,16,0,733.0,131.0,3.6,35.0,639.0,96.65,72.0
2016,7,18,16,15,564.0,180.5,3.65,34.5,554.5,115.64,87.56
2016,7,18,16,30,395.0,230.0,3.7,34.0,470.0,148.05,113.85
2016,7,18,16,45,421.5,200.5,3.8,34.0,435.5,127.93,98.15
2016,7,18,17,0,448.0,171.0,3.9,34.0,401.0,113.27,86.76
2016,7,18,17,15,353.0,165.0,3.9,33.5,333.5,112.81,86.92
2016,7,18,17,30,258.0,159.0,3.9,33.0,266.0,107.6,83.17
2016,7,18,17,45,238.5,138.0,3.95,33.0,225.5,94.94,73.06
2016,7,18,18,0,219.0,117.0,4.0,33.0,185.0,81.81,62.38
2016,7,18,18,15,187.5,96.0,3.9,32.5,146.5,68.1,51.1
2016,7,18,18,30,156.0,75.0,3.8,32.0,108.0,54.0,39.23
2016,7,18,18,45,112.0,55.0,3.75,31.5,75.0,40.11,27.28
2016,7,18,19,0,68.0,35.0,3.7,31.0,42.0,26.15,14.76
2016,7,18,19,15,34.0,17.5,3.7,30.5,21.0,13.39,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,49.5,8.5,1.2,25.5,10.5,43.69,0.0
2016,7,19,6,0,99.0,17.0,1.4,26.0,21.0,127.84,0.0
2016,7,19,6,15,215.0,30.5,1.35,26.0,57.5,265.23,196.42
2016,7,19,6,30,331.0,44.0,1.3,26.0,94.0,391.27,305.06
2016,7,19,6,45,421.5,52.0,1.3,26.5,142.5,491.79,384.08
2016,7,19,7,0,512.0,60.0,1.3,27.0,191.0,595.96,461.22
2016,7,19,7,15,564.0,66.0,1.3,27.5,243.0,663.81,508.29
2016,7,19,7,30,616.0,72.0,1.3,28.0,295.0,731.89,553.22
2016,7,19,7,45,657.5,75.5,1.3,29.0,348.5,785.67,585.22
2016,7,19,8,0,699.0,79.0,1.3,30.0,402.0,833.18,611.79
2016,7,19,8,15,725.0,83.0,1.35,30.5,454.0,869.49,632.11
2016,7,19,8,30,751.0,87.0,1.4,31.0,506.0,903.17,650.48
2016,7,19,8,45,771.5,89.5,1.5,31.5,555.5,926.37,662.65
2016,7,19,9,0,792.0,92.0,1.6,32.0,605.0,946.39,672.89
2016,7,19,9,15,806.5,94.5,1.75,32.5,651.0,943.84,669.64
2016,7,19,9,30,821.0,97.0,1.9,33.0,697.0,950.92,672.75
2016,7,19,9,45,832.5,99.0,2.1,33.5,737.5,950.83,671.83
2016,7,19,10,0,844.0,101.0,2.3,34.0,778.0,947.12,668.69
2016,7,19,10,15,852.5,102.5,2.45,34.0,813.0,936.27,662.0
2016,7,19,10,30,861.0,104.0,2.6,34.0,848.0,921.81,653.11
2016,7,19,10,45,866.5,106.0,2.8,34.5,876.5,901.46,639.51
2016,7,19,11,0,872.0,108.0,3.0,35.0,905.0,877.62,623.64
2016,7,19,11,15,876.5,109.0,3.15,35.0,926.5,848.62,605.32
2016,7,19,11,30,881.0,110.0,3.3,35.0,948.0,816.41,584.78
2016,7,19,11,45,881.5,112.0,3.45,35.5,961.0,778.84,559.37
2016,7,19,12,0,882.0,114.0,3.6,36.0,974.0,738.6,530.94
2016,7,19,12,15,883.5,114.0,3.75,36.0,980.0,695.2,500.21
2016,7,19,12,30,885.0,114.0,3.9,36.0,986.0,649.79,467.25
2016,7,19,12,45,883.0,115.0,4.05,36.5,984.0,601.36,430.32
2016,7,19,13,0,881.0,116.0,4.2,37.0,982.0,551.85,391.69
2016,7,19,13,15,879.5,115.5,4.25,37.0,972.0,500.69,351.47
2016,7,19,13,30,878.0,115.0,4.3,37.0,962.0,448.66,309.48
2016,7,19,13,45,507.0,291.5,4.4,37.0,779.0,368.39,253.48
2016,7,19,14,0,136.0,468.0,4.5,37.0,596.0,338.19,238.33
2016,7,19,14,15,495.5,291.0,4.55,36.5,736.0,289.75,190.99
2016,7,19,14,30,855.0,114.0,4.6,36.0,876.0,231.64,133.04
2016,7,19,14,45,599.5,245.0,4.65,36.0,770.5,199.56,121.37
2016,7,19,15,0,344.0,376.0,4.7,36.0,665.0,222.32,153.65
2016,7,19,15,15,294.0,367.0,4.7,36.0,605.5,201.57,152.8
2016,7,19,15,30,244.0,358.0,4.7,36.0,546.0,198.61,150.87
2016,7,19,15,45,258.0,332.0,4.75,36.0,520.5,189.73,144.38
2016,7,19,16,0,272.0,306.0,4.8,36.0,495.0,179.99,137.21
2016,7,19,16,15,298.5,276.5,4.8,35.5,469.5,168.04,128.55
2016,7,19,16,30,325.0,247.0,4.8,35.0,444.0,155.07,119.01
2016,7,19,16,45,354.5,216.0,4.8,34.5,413.0,140.37,107.98
2016,7,19,17,0,384.0,185.0,4.8,34.0,382.0,120.12,92.34
2016,7,19,17,15,319.5,172.0,4.7,33.5,323.5,116.12,89.66
2016,7,19,17,30,255.0,159.0,4.6,33.0,265.0,107.55,83.17
2016,7,19,17,45,236.5,137.0,4.6,33.0,224.0,94.32,72.57
2016,7,19,18,0,218.0,115.0,4.6,33.0,183.0,80.58,61.38
2016,7,19,18,15,189.0,94.5,4.35,32.5,145.0,67.17,50.34
2016,7,19,18,30,160.0,74.0,4.1,32.0,107.0,53.39,38.71
2016,7,19,18,45,114.0,54.0,3.95,31.5,74.0,39.45,26.72
2016,7,19,19,0,68.0,34.0,3.8,31.0,41.0,25.47,14.15
2016,7,19,19,15,34.0,17.0,3.7,30.5,20.5,13.02,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,20.0,8.5,1.45,24.5,9.0,6.69,0.0
2016,7,20,6,0,40.0,17.0,1.7,25.0,18.0,68.21,0.0
2016,7,20,6,15,140.5,34.5,1.75,25.5,53.0,192.91,141.99
2016,7,20,6,30,241.0,52.0,1.8,26.0,88.0,322.65,253.32
2016,7,20,6,45,335.0,63.0,1.85,26.5,135.5,423.29,334.97
2016,7,20,7,0,429.0,74.0,1.9,27.0,183.0,529.67,416.34
2016,7,20,7,15,485.5,82.5,1.9,27.5,234.5,610.99,475.07
2016,7,20,7,30,542.0,91.0,1.9,28.0,286.0,685.55,526.19
2016,7,20,7,45,594.5,94.0,1.9,28.5,340.5,748.99,567.34
2016,7,20,8,0,647.0,97.0,1.9,29.0,395.0,811.23,606.18
2016,7,20,8,15,675.5,102.0,1.95,29.5,447.0,850.25,628.78
2016,7,20,8,30,704.0,107.0,2.0,30.0,499.0,886.84,649.54
2016,7,20,8,45,730.0,108.5,2.05,30.5,549.5,907.37,659.57
2016,7,20,9,0,756.0,110.0,2.1,31.0,600.0,931.71,672.2
2016,7,20,9,15,459.0,226.0,2.2,31.5,530.0,747.75,546.31
2016,7,20,9,30,162.0,342.0,2.3,32.0,460.0,514.1,377.47
2016,7,20,9,45,489.5,230.5,2.45,32.5,617.0,761.41,555.62
2016,7,20,10,0,817.0,119.0,2.6,33.0,774.0,939.59,671.02
2016,7,20,10,15,826.5,121.0,2.75,33.5,809.0,930.14,662.01
2016,7,20,10,30,836.0,123.0,2.9,34.0,844.0,917.06,652.41
2016,7,20,10,45,532.5,286.5,3.05,34.5,752.0,784.25,560.99
2016,7,20,11,0,229.0,450.0,3.2,35.0,660.0,607.84,434.88
2016,7,20,11,15,545.0,288.0,3.3,35.0,802.5,743.55,534.08
2016,7,20,11,30,861.0,126.0,3.4,35.0,945.0,813.59,584.14
2016,7,20,11,45,852.0,135.5,3.5,35.5,955.5,774.63,556.81
2016,7,20,12,0,843.0,145.0,3.6,36.0,966.0,733.19,526.58
2016,7,20,12,15,526.5,322.5,3.65,36.0,836.5,625.49,447.27
2016,7,20,12,30,210.0,500.0,3.7,36.0,707.0,514.81,366.52
2016,7,20,12,45,527.0,322.5,3.8,36.5,840.5,550.27,392.53
2016,7,20,13,0,844.0,145.0,3.9,37.0,974.0,549.87,389.82
2016,7,20,13,15,841.5,144.5,3.95,37.0,964.0,499.57,350.32
2016,7,20,13,30,839.0,144.0,4.0,37.0,954.0,448.64,309.46
2016,7,20,13,45,833.0,144.0,4.05,37.0,936.0,396.14,266.59
2016,7,20,14,0,827.0,144.0,4.1,37.0,918.0,343.57,223.12
2016,7,20,14,15,821.0,142.5,4.1,37.0,892.5,290.35,179.48
2016,7,20,14,30,815.0,141.0,4.1,37.0,867.0,237.44,138.13
2016,7,20,14,45,777.5,156.5,4.2,37.0,828.5,182.23,101.5
2016,7,20,15,0,740.0,172.0,4.3,37.0,790.0,138.22,82.99
2016,7,20,15,15,727.5,169.0,4.3,36.5,752.5,102.1,75.31
2016,7,20,15,30,715.0,166.0,4.3,36.0,715.0,102.89,76.3
2016,7,20,15,45,596.0,203.5,4.3,36.0,643.0,123.03,92.36
2016,7,20,16,0,477.0,241.0,4.3,36.0,571.0,144.32,109.34
2016,7,20,16,15,504.5,212.0,4.25,35.5,537.5,132.21,100.31
2016,7,20,16,30,532.0,183.0,4.2,35.0,504.0,118.97,90.33
2016,7,20,16,45,532.5,164.0,4.2,35.0,461.0,109.73,83.27
2016,7,20,17,0,533.0,145.0,4.2,35.0,418.0,99.81,75.62
2016,7,20,17,15,501.5,133.5,4.1,34.5,367.0,93.19,70.7
2016,7,20,17,30,470.0,122.0,4.0,34.0,316.0,86.28,65.48
2016,7,20,17,45,450.0,109.0,3.95,34.0,272.5,78.33,59.17
2016,7,20,18,0,430.0,96.0,3.9,34.0,229.0,70.02,52.43
2016,7,20,18,15,362.0,84.0,3.6,33.5,180.5,61.52,45.45
2016,7,20,18,30,294.0,72.0,3.3,33.0,132.0,52.92,38.14
2016,7,20,18,45,210.0,54.5,3.0,32.5,90.5,40.31,27.27
2016,7,20,19,0,126.0,37.0,2.7,32.0,49.0,27.47,15.53
2016,7,20,19,15,63.0,18.5,2.7,31.5,24.5,13.97,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,49.5,8.0,2.25,24.5,10.0,6.29,0.0
2016,7,21,6,0,99.0,16.0,2.5,25.0,20.0,124.79,0.0
2016,7,21,6,15,221.0,29.5,2.6,25.5,57.0,269.36,198.36
2016,7,21,6,30,343.0,43.0,2.7,26.0,94.0,400.53,314.35
2016,7,21,6,45,434.5,51.0,2.8,26.5,143.0,502.29,396.5
2016,7,21,7,0,526.0,59.0,2.9,27.0,192.0,607.75,477.15
2016,7,21,7,15,578.0,65.5,2.8,27.5,245.0,676.69,526.33
2016,7,21,7,30,630.0,72.0,2.7,28.0,298.0,745.84,573.05
2016,7,21,7,45,669.5,76.0,2.6,29.0,352.0,798.67,604.92
2016,7,21,8,0,709.0,80.0,2.5,30.0,406.0,844.87,630.85
2016,7,21,8,15,735.0,84.0,2.3,30.5,458.5,881.33,649.72
2016,7,21,8,30,761.0,88.0,2.1,31.0,511.0,915.1,666.1
2016,7,21,8,45,779.5,91.5,1.9,32.0,561.0,937.57,673.2
2016,7,21,9,0,798.0,95.0,1.7,33.0,611.0,956.77,677.9
2016,7,21,9,15,813.0,97.5,1.7,33.5,657.0,954.41,672.91
2016,7,21,9,30,828.0,100.0,1.7,34.0,703.0,961.83,674.41
2016,7,21,9,45,838.0,103.0,1.75,34.5,744.0,961.14,671.56
2016,7,21,10,0,848.0,106.0,1.8,35.0,785.0,956.75,666.68
2016,7,21,10,15,856.5,107.5,1.95,35.5,820.0,945.63,658.94
2016,7,21,10,30,865.0,109.0,2.1,36.0,855.0,930.87,649.0
2016,7,21,10,45,869.5,111.5,2.25,36.5,883.5,909.74,635.11
2016,7,21,11,0,874.0,114.0,2.4,37.0,912.0,885.12,619.02
2016,7,21,11,15,878.5,115.0,2.45,37.0,933.5,855.77,600.42
2016,7,21,11,30,883.0,116.0,2.5,37.0,955.0,823.2,579.73
2016,7,21,11,45,885.5,117.0,2.65,37.5,969.0,785.98,555.39
2016,7,21,12,0,888.0,118.0,2.8,38.0,983.0,746.0,527.88
2016,7,21,12,15,889.0,118.0,2.9,38.0,989.0,701.77,497.21
2016,7,21,12,30,890.0,118.0,3.0,38.0,995.0,655.56,464.37
2016,7,21,12,45,891.0,117.0,3.1,38.5,993.5,607.07,428.1
2016,7,21,13,0,892.0,116.0,3.2,39.0,992.0,557.27,389.94
2016,7,21,13,15,890.0,115.5,3.25,39.0,982.0,505.13,349.76
2016,7,21,13,30,888.0,115.0,3.3,39.0,972.0,452.15,307.79
2016,7,21,13,45,887.5,112.0,3.4,39.0,954.5,397.52,263.62
2016,7,21,14,0,887.0,109.0,3.5,39.0,937.0,342.2,218.2
2016,7,21,14,15,881.5,108.0,3.55,39.0,912.0,286.24,172.66
2016,7,21,14,30,876.0,107.0,3.6,39.0,887.0,230.48,129.42
2016,7,21,14,45,869.5,105.0,3.65,39.0,855.0,174.46,91.62
2016,7,21,15,0,863.0,103.0,3.7,39.0,823.0,119.17,66.05
2016,7,21,15,15,853.0,101.0,3.7,38.5,784.5,89.95,65.19
2016,7,21,15,30,843.0,99.0,3.7,38.0,746.0,89.2,64.91
2016,7,21,15,45,831.0,96.5,3.7,38.0,702.5,87.91,64.07
2016,7,21,16,0,819.0,94.0,3.7,38.0,659.0,86.44,63.09
2016,7,21,16,15,802.0,91.5,3.65,37.5,611.0,84.63,62.0
2016,7,21,16,30,785.0,89.0,3.6,37.0,563.0,74.29,54.1
2016,7,21,16,45,763.5,85.5,3.6,37.0,511.5,72.11,52.57
2016,7,21,17,0,742.0,82.0,3.6,37.0,460.0,69.83,50.94
2016,7,21,17,15,712.0,78.0,3.5,36.5,407.0,66.93,48.91
2016,7,21,17,30,682.0,74.0,3.4,36.0,354.0,63.97,46.8
2016,7,21,17,45,639.5,68.5,3.35,35.5,300.5,55.04,39.74
2016,7,21,18,0,597.0,63.0,3.3,35.0,247.0,50.9,36.49
2016,7,21,18,15,535.0,56.0,2.9,34.0,196.0,45.41,32.06
2016,7,21,18,30,473.0,49.0,2.5,33.0,145.0,39.92,27.42
2016,7,21,18,45,375.0,39.0,2.15,32.5,100.5,31.8,20.34
2016,7,21,19,0,277.0,29.0,1.8,32.0,56.0,23.73,12.56
2016,7,21,19,15,138.5,14.5,1.8,31.5,28.0,11.73,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
