Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,61.0,7.5,2.15,24.5,10.0,5.9,0.0
2016,7,22,6,0,122.0,15.0,2.4,25.0,20.0,107.43,0.0
2016,7,22,6,15,247.5,27.5,2.35,25.5,57.0,293.27,214.28
2016,7,22,6,30,373.0,40.0,2.3,26.0,94.0,422.95,330.21
2016,7,22,6,45,456.5,48.0,2.3,27.0,143.0,517.96,405.81
2016,7,22,7,0,540.0,56.0,2.3,28.0,192.0,616.54,479.24
2016,7,22,7,15,591.0,62.0,2.15,28.5,244.5,684.07,526.24
2016,7,22,7,30,642.0,68.0,2.0,29.0,297.0,751.82,570.57
2016,7,22,7,45,679.5,72.0,1.9,30.0,351.0,797.58,596.66
2016,7,22,8,0,717.0,76.0,1.8,31.0,405.0,847.87,624.51
2016,7,22,8,15,742.5,79.5,1.85,31.5,457.5,883.27,644.24
2016,7,22,8,30,768.0,83.0,1.9,32.0,510.0,915.99,662.0
2016,7,22,8,45,788.0,86.0,2.0,33.0,560.0,939.46,672.8
2016,7,22,9,0,808.0,89.0,2.1,34.0,610.0,946.76,673.38
2016,7,22,9,15,822.5,91.5,2.2,34.5,656.0,957.32,677.66
2016,7,22,9,30,837.0,94.0,2.3,35.0,702.0,964.35,679.79
2016,7,22,9,45,848.0,95.5,2.4,35.5,743.0,963.09,676.89
2016,7,22,10,0,859.0,97.0,2.5,36.0,784.0,958.18,671.92
2016,7,22,10,15,867.5,99.0,2.55,36.0,819.5,947.64,664.55
2016,7,22,10,30,876.0,101.0,2.6,36.0,855.0,933.39,655.03
2016,7,22,10,45,882.0,102.0,2.65,36.5,884.0,912.16,639.9
2016,7,22,11,0,888.0,103.0,2.7,37.0,913.0,887.43,622.72
2016,7,22,11,15,892.0,104.0,2.75,37.5,934.5,857.55,602.37
2016,7,22,11,30,896.0,105.0,2.8,38.0,956.0,824.44,580.01
2016,7,22,11,45,893.0,109.5,2.85,38.5,968.5,785.7,554.02
2016,7,22,12,0,890.0,114.0,2.9,39.0,981.0,744.35,525.18
2016,7,22,12,15,891.5,114.5,2.95,39.0,987.0,700.82,494.8
2016,7,22,12,30,893.0,115.0,3.0,39.0,993.0,655.23,462.26
2016,7,22,12,45,892.0,115.0,3.05,39.0,991.0,606.12,426.43
2016,7,22,13,0,891.0,115.0,3.1,39.0,989.0,555.82,388.72
2016,7,22,13,15,889.0,114.5,3.15,39.0,979.0,503.68,348.57
2016,7,22,13,30,887.0,114.0,3.2,39.0,969.0,450.69,306.62
2016,7,22,13,45,883.5,113.5,3.25,39.5,951.5,396.43,262.16
2016,7,22,14,0,880.0,113.0,3.3,40.0,934.0,341.76,216.93
2016,7,22,14,15,874.5,112.0,3.3,39.5,909.0,286.08,172.23
2016,7,22,14,30,869.0,111.0,3.3,39.0,884.0,230.61,129.68
2016,7,22,14,45,854.5,113.5,3.35,39.0,850.0,176.23,93.53
2016,7,22,15,0,840.0,116.0,3.4,39.0,816.0,123.41,70.02
2016,7,22,15,15,829.5,114.0,3.4,39.0,778.0,95.83,69.6
2016,7,22,15,30,819.0,112.0,3.4,39.0,740.0,95.32,69.38
2016,7,22,15,45,805.0,109.5,3.4,39.0,696.0,84.46,61.07
2016,7,22,16,0,791.0,107.0,3.4,39.0,652.0,83.81,60.74
2016,7,22,16,15,487.0,187.5,3.4,38.5,515.0,118.51,88.33
2016,7,22,16,30,183.0,268.0,3.4,38.0,378.0,169.53,128.66
2016,7,22,16,45,444.0,181.0,3.4,38.0,415.5,117.48,88.23
2016,7,22,17,0,705.0,94.0,3.4,38.0,453.0,71.5,52.02
2016,7,22,17,15,673.0,89.0,3.3,37.5,400.0,68.42,49.89
2016,7,22,17,30,641.0,84.0,3.2,37.0,347.0,65.26,47.63
2016,7,22,17,45,594.0,78.0,3.15,36.5,293.5,61.08,44.49
2016,7,22,18,0,547.0,72.0,3.1,36.0,240.0,56.88,41.22
2016,7,22,18,15,483.0,63.5,2.75,35.0,189.5,50.57,36.15
2016,7,22,18,30,419.0,55.0,2.4,34.0,139.0,44.22,30.81
2016,7,22,18,45,320.0,43.0,2.05,33.5,95.5,34.74,22.59
2016,7,22,19,0,221.0,31.0,1.7,33.0,52.0,23.63,12.3
2016,7,22,19,15,110.5,15.5,1.75,32.5,26.0,11.83,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.0,2.35,24.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,14.0,2.6,25.0,18.0,74.5,0.0
2016,7,23,6,15,194.0,29.5,2.6,25.5,53.5,248.65,179.87
2016,7,23,6,30,307.0,45.0,2.6,26.0,89.0,368.56,289.33
2016,7,23,6,45,394.5,54.5,2.65,27.0,137.0,471.1,371.74
2016,7,23,7,0,482.0,64.0,2.7,28.0,185.0,574.11,449.88
2016,7,23,7,15,535.5,71.5,2.55,28.5,237.0,645.06,500.56
2016,7,23,7,30,589.0,79.0,2.4,29.0,289.0,716.24,548.57
2016,7,23,7,45,632.5,83.5,2.3,29.5,342.5,773.15,584.48
2016,7,23,8,0,676.0,88.0,2.2,30.0,396.0,828.81,618.07
2016,7,23,8,15,703.0,92.5,2.2,30.5,448.5,866.04,639.0
2016,7,23,8,30,730.0,97.0,2.2,31.0,501.0,895.11,654.25
2016,7,23,8,45,754.0,99.0,2.2,32.0,551.5,921.23,666.09
2016,7,23,9,0,778.0,101.0,2.2,33.0,602.0,944.14,675.71
2016,7,23,9,15,793.5,104.0,2.25,33.5,648.0,956.14,680.27
2016,7,23,9,30,809.0,107.0,2.3,34.0,694.0,964.55,682.78
2016,7,23,9,45,822.5,108.0,2.35,34.5,735.5,951.48,671.95
2016,7,23,10,0,836.0,109.0,2.4,35.0,777.0,948.48,667.86
2016,7,23,10,15,845.0,111.0,2.45,35.5,812.5,938.45,659.41
2016,7,23,10,30,854.0,113.0,2.5,36.0,848.0,924.74,648.88
2016,7,23,10,45,861.5,113.5,2.65,36.5,877.0,904.55,635.2
2016,7,23,11,0,869.0,114.0,2.8,37.0,906.0,880.87,619.34
2016,7,23,11,15,873.5,115.0,2.9,37.0,928.0,851.62,600.85
2016,7,23,11,30,878.0,116.0,3.0,37.0,950.0,819.15,580.23
2016,7,23,11,45,881.0,116.5,3.1,37.5,964.0,782.05,555.29
2016,7,23,12,0,884.0,117.0,3.2,38.0,978.0,742.18,527.27
2016,7,23,12,15,885.0,117.5,3.25,38.0,984.0,698.44,496.43
2016,7,23,12,30,886.0,118.0,3.3,38.0,990.0,652.69,463.48
2016,7,23,12,45,885.5,118.0,3.4,38.5,987.5,604.07,426.91
2016,7,23,13,0,885.0,118.0,3.5,39.0,985.0,554.23,388.55
2016,7,23,13,15,883.0,117.5,3.55,39.0,975.0,502.27,348.34
2016,7,23,13,30,881.0,117.0,3.6,39.0,965.0,449.49,306.38
2016,7,23,13,45,876.5,116.5,3.65,39.0,947.0,395.08,262.26
2016,7,23,14,0,872.0,116.0,3.7,39.0,929.0,340.38,217.32
2016,7,23,14,15,866.5,114.5,3.7,39.0,904.0,284.79,172.09
2016,7,23,14,30,861.0,113.0,3.7,39.0,879.0,229.41,129.24
2016,7,23,14,45,846.5,115.5,3.7,39.0,845.0,175.41,93.41
2016,7,23,15,0,832.0,118.0,3.7,39.0,811.0,122.96,70.3
2016,7,23,15,15,821.0,116.0,3.7,39.0,772.5,96.56,70.19
2016,7,23,15,30,810.0,114.0,3.7,39.0,734.0,96.08,70.0
2016,7,23,15,45,795.5,111.5,3.75,39.0,690.5,85.36,61.79
2016,7,23,16,0,781.0,109.0,3.8,39.0,647.0,84.76,61.51
2016,7,23,16,15,762.5,106.0,3.8,38.5,599.0,83.63,60.95
2016,7,23,16,30,744.0,103.0,3.8,38.0,551.0,82.39,60.31
2016,7,23,16,45,719.0,99.0,3.8,38.0,499.5,80.22,58.81
2016,7,23,17,0,694.0,95.0,3.8,38.0,448.0,71.92,52.4
2016,7,23,17,15,661.5,90.0,3.75,37.5,395.0,68.88,50.28
2016,7,23,17,30,629.0,85.0,3.7,37.0,342.0,65.76,48.05
2016,7,23,17,45,583.0,79.0,3.65,36.5,289.5,61.66,44.97
2016,7,23,18,0,537.0,73.0,3.6,36.0,237.0,57.52,41.75
2016,7,23,18,15,472.0,64.0,3.3,35.0,186.5,50.87,36.38
2016,7,23,18,30,407.0,55.0,3.0,34.0,136.0,44.15,30.74
2016,7,23,18,45,309.5,43.0,2.75,33.5,93.0,32.87,21.05
2016,7,23,19,0,212.0,31.0,2.5,33.0,50.0,23.59,12.13
2016,7,23,19,15,106.0,15.5,2.6,32.5,25.0,12.2,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,7.0,2.35,25.5,8.0,0.0,0.0
2016,7,24,6,0,60.0,14.0,2.6,26.0,16.0,58.04,0.0
2016,7,24,6,15,172.5,30.0,2.65,26.5,51.0,232.88,165.78
2016,7,24,6,30,285.0,46.0,2.7,27.0,86.0,351.92,275.37
2016,7,24,6,45,375.5,56.0,2.75,27.5,134.0,455.86,359.62
2016,7,24,7,0,466.0,66.0,2.8,28.0,182.0,561.93,441.19
2016,7,24,7,15,521.5,74.0,2.75,28.5,234.0,635.21,494.3
2016,7,24,7,30,577.0,82.0,2.7,29.0,286.0,708.77,544.95
2016,7,24,7,45,625.5,85.0,2.65,29.5,340.5,768.49,583.55
2016,7,24,8,0,674.0,88.0,2.6,30.0,395.0,827.02,619.87
2016,7,24,8,15,702.0,92.5,2.55,30.5,447.5,865.25,641.34
2016,7,24,8,30,730.0,97.0,2.5,31.0,500.0,895.31,657.01
2016,7,24,8,45,755.5,98.0,2.45,32.0,550.5,921.75,668.73
2016,7,24,9,0,781.0,99.0,2.4,33.0,601.0,944.98,678.18
2016,7,24,9,15,796.5,102.0,2.35,33.5,647.5,956.99,681.81
2016,7,24,9,30,812.0,105.0,2.3,34.0,694.0,951.86,674.81
2016,7,24,9,45,825.5,106.0,2.3,34.5,735.5,952.48,672.28
2016,7,24,10,0,839.0,107.0,2.3,35.0,777.0,949.48,667.6
2016,7,24,10,15,848.0,109.0,2.3,35.5,812.0,939.43,658.72
2016,7,24,10,30,857.0,111.0,2.3,36.0,847.0,925.69,647.79
2016,7,24,10,45,863.5,112.0,2.35,36.5,876.0,905.02,633.14
2016,7,24,11,0,870.0,113.0,2.4,37.0,905.0,880.87,616.45
2016,7,24,11,15,874.5,114.0,2.45,37.0,926.5,851.58,597.86
2016,7,24,11,30,879.0,115.0,2.5,37.0,948.0,819.07,577.18
2016,7,24,11,45,877.0,118.5,2.6,37.5,960.5,780.47,551.62
2016,7,24,12,0,875.0,122.0,2.7,38.0,973.0,739.3,522.94
2016,7,24,12,15,876.0,122.5,2.7,38.0,979.0,695.75,492.31
2016,7,24,12,30,877.0,123.0,2.7,38.0,985.0,650.21,459.61
2016,7,24,12,45,875.0,123.5,2.75,38.5,982.5,601.29,423.06
2016,7,24,13,0,873.0,124.0,2.8,39.0,980.0,551.31,384.85
2016,7,24,13,15,871.0,123.5,2.8,39.0,970.0,499.8,345.21
2016,7,24,13,30,869.0,123.0,2.8,39.0,960.0,447.49,303.85
2016,7,24,13,45,864.0,123.0,2.85,39.0,941.5,393.69,260.55
2016,7,24,14,0,859.0,123.0,2.9,39.0,923.0,339.67,216.45
2016,7,24,14,15,853.0,121.5,2.9,39.0,898.0,284.55,171.89
2016,7,24,14,30,847.0,120.0,2.9,39.0,873.0,229.72,129.73
2016,7,24,14,45,507.5,263.0,2.9,39.0,709.5,200.55,123.95
2016,7,24,15,0,168.0,406.0,2.9,39.0,546.0,239.0,167.27
2016,7,24,15,15,149.5,384.5,2.9,39.0,504.5,220.72,164.83
2016,7,24,15,30,131.0,363.0,2.9,39.0,463.0,211.66,158.38
2016,7,24,15,45,231.0,327.0,2.9,39.0,490.5,199.39,149.49
2016,7,24,16,0,331.0,291.0,2.9,39.0,518.0,174.75,131.09
2016,7,24,16,15,518.0,204.0,2.9,38.5,529.5,128.46,95.95
2016,7,24,16,30,705.0,117.0,2.9,38.0,541.0,83.52,61.14
2016,7,24,16,45,672.5,114.5,2.95,37.5,489.0,82.65,60.85
2016,7,24,17,0,640.0,112.0,3.0,37.0,437.0,81.8,60.55
2016,7,24,17,15,605.5,106.0,3.0,36.5,384.5,78.59,58.33
2016,7,24,17,30,571.0,100.0,3.0,36.0,332.0,75.27,55.99
2016,7,24,17,45,514.5,93.5,3.0,36.0,279.0,71.18,52.82
2016,7,24,18,0,458.0,87.0,3.0,36.0,226.0,64.5,47.44
2016,7,24,18,15,391.5,75.5,2.85,35.5,177.0,56.15,40.62
2016,7,24,18,30,325.0,64.0,2.7,35.0,128.0,47.72,33.49
2016,7,24,18,45,228.5,48.5,2.55,34.5,86.5,36.23,23.62
2016,7,24,19,0,132.0,33.0,2.4,34.0,45.0,24.71,12.74
2016,7,24,19,15,66.0,16.5,2.45,33.5,22.5,12.98,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.5,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,27.0,4.0,3.15,0.0
2016,7,25,6,15,0.0,17.5,2.05,27.0,17.5,13.33,3.91
2016,7,25,6,30,0.0,31.0,2.0,27.0,31.0,23.68,13.22
2016,7,25,6,45,0.0,50.5,2.0,27.0,50.5,41.79,28.26
2016,7,25,7,0,0.0,70.0,2.0,27.0,70.0,59.98,43.3
2016,7,25,7,15,0.0,92.0,2.0,27.0,92.0,80.45,59.97
2016,7,25,7,30,0.0,114.0,2.0,27.0,114.0,100.26,75.82
2016,7,25,7,45,217.5,136.0,2.0,27.5,235.0,394.28,312.0
2016,7,25,8,0,435.0,158.0,2.0,28.0,356.0,663.7,509.25
2016,7,25,8,15,468.5,168.5,1.9,28.5,406.0,710.66,536.72
2016,7,25,8,30,502.0,179.0,1.8,29.0,456.0,756.03,563.92
2016,7,25,8,45,539.5,182.5,1.75,29.5,506.0,795.33,586.93
2016,7,25,9,0,577.0,186.0,1.7,30.0,556.0,842.65,614.31
2016,7,25,9,15,597.5,192.0,1.6,30.5,601.0,863.03,623.0
2016,7,25,9,30,618.0,198.0,1.5,31.0,646.0,879.98,629.62
2016,7,25,9,45,651.5,193.0,1.4,31.5,690.0,895.12,635.03
2016,7,25,10,0,685.0,188.0,1.3,32.0,734.0,906.13,637.82
2016,7,25,10,15,697.0,191.5,1.35,32.5,769.0,900.98,632.67
2016,7,25,10,30,709.0,195.0,1.4,33.0,804.0,892.19,625.57
2016,7,25,10,45,733.0,187.5,1.45,33.5,836.5,879.84,616.42
2016,7,25,11,0,757.0,180.0,1.5,34.0,869.0,855.73,600.04
2016,7,25,11,15,763.5,182.0,1.65,34.5,891.0,830.0,583.79
2016,7,25,11,30,770.0,184.0,1.8,35.0,913.0,800.97,564.51
2016,7,25,11,45,792.5,171.5,1.95,36.0,932.0,769.29,542.24
2016,7,25,12,0,815.0,159.0,2.1,37.0,951.0,733.91,517.05
2016,7,25,12,15,816.5,159.5,2.2,37.0,957.0,690.82,487.64
2016,7,25,12,30,818.0,160.0,2.3,37.0,963.0,645.72,456.07
2016,7,25,12,45,821.5,157.5,2.45,37.5,962.5,598.04,421.11
2016,7,25,13,0,825.0,155.0,2.6,38.0,962.0,544.3,381.05
2016,7,25,13,15,556.5,312.0,2.7,38.0,854.0,478.55,332.95
2016,7,25,13,30,288.0,469.0,2.8,38.0,746.0,426.68,296.91
2016,7,25,13,45,252.0,467.0,2.9,38.5,706.5,384.12,265.95
2016,7,25,14,0,216.0,465.0,3.0,39.0,667.0,359.77,247.94
2016,7,25,14,15,509.0,305.5,3.1,38.5,762.5,298.19,193.9
2016,7,25,14,30,802.0,146.0,3.2,38.0,858.0,227.31,130.38
2016,7,25,14,45,777.5,153.5,3.35,38.0,822.5,176.57,97.39
2016,7,25,15,0,753.0,161.0,3.5,38.0,787.0,128.81,77.28
2016,7,25,15,15,740.5,157.5,3.6,37.5,748.5,105.93,77.97
2016,7,25,15,30,728.0,154.0,3.7,37.0,710.0,97.36,71.62
2016,7,25,15,45,563.0,214.0,3.8,37.0,628.5,128.61,96.33
2016,7,25,16,0,398.0,274.0,3.9,37.0,547.0,168.45,127.66
2016,7,25,16,15,421.0,243.5,4.0,36.5,513.5,147.23,111.67
2016,7,25,16,30,444.0,213.0,4.1,36.0,480.0,133.71,101.64
2016,7,25,16,45,223.0,183.0,4.2,35.5,317.0,119.35,90.8
2016,7,25,17,0,2.0,153.0,4.3,35.0,154.0,111.73,85.25
2016,7,25,17,15,1.0,134.5,4.25,34.5,135.0,98.76,75.25
2016,7,25,17,30,0.0,116.0,4.2,34.0,116.0,85.67,65.02
2016,7,25,17,45,0.0,97.0,4.2,33.5,97.0,72.16,54.24
2016,7,25,18,0,0.0,78.0,4.2,33.0,78.0,58.53,43.15
2016,7,25,18,15,0.0,60.5,4.05,32.0,60.5,45.8,32.66
2016,7,25,18,30,0.0,43.0,3.9,31.0,43.0,32.9,21.8
2016,7,25,18,45,0.0,28.5,3.8,30.5,28.5,21.75,12.21
2016,7,25,19,0,0.0,14.0,3.7,30.0,14.0,10.64,2.32
2016,7,25,19,15,0.0,7.0,3.6,29.5,7.0,5.51,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,3.5,4.0,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,7.0,8.0,2.2,25.0,8.0,11.78,0.0
2016,7,26,6,15,56.5,31.0,2.25,25.0,38.5,103.49,69.6
2016,7,26,6,30,106.0,54.0,2.3,25.0,69.0,178.3,139.14
2016,7,26,6,45,171.5,76.0,2.4,25.5,112.5,281.4,224.51
2016,7,26,7,0,237.0,98.0,2.5,26.0,156.0,370.11,296.29
2016,7,26,7,15,119.5,106.5,2.5,26.0,136.0,246.13,196.81
2016,7,26,7,30,2.0,115.0,2.5,26.0,116.0,103.57,78.73
2016,7,26,7,45,5.5,133.0,2.55,26.5,135.5,121.82,93.31
2016,7,26,8,0,9.0,151.0,2.6,27.0,155.0,140.09,107.41
2016,7,26,8,15,37.0,189.5,2.6,27.0,210.0,226.2,175.54
2016,7,26,8,30,65.0,228.0,2.6,27.0,265.0,294.45,228.01
2016,7,26,8,45,103.0,259.0,2.65,27.5,323.0,362.68,279.18
2016,7,26,9,0,141.0,290.0,2.7,28.0,381.0,454.2,345.73
2016,7,26,9,15,106.0,305.5,2.7,28.0,376.5,402.85,305.6
2016,7,26,9,30,71.0,321.0,2.7,28.0,372.0,376.16,283.96
2016,7,26,9,45,129.0,352.0,2.75,28.5,452.0,482.88,361.78
2016,7,26,10,0,187.0,383.0,2.8,29.0,532.0,561.85,417.16
2016,7,26,10,15,435.5,295.5,2.8,29.0,663.5,744.27,548.48
2016,7,26,10,30,684.0,208.0,2.8,29.0,795.0,881.63,643.49
2016,7,26,10,45,701.5,205.0,2.8,29.5,825.5,868.25,631.25
2016,7,26,11,0,719.0,202.0,2.8,30.0,856.0,851.11,617.8
2016,7,26,11,15,472.5,338.0,2.8,30.0,771.5,726.09,527.49
2016,7,26,11,30,226.0,474.0,2.8,30.0,687.0,590.32,429.01
2016,7,26,11,45,215.0,483.5,2.8,30.0,689.0,569.74,414.55
2016,7,26,12,0,204.0,493.0,2.8,30.0,691.0,548.65,399.05
2016,7,26,12,15,220.5,493.5,2.8,30.0,709.0,539.13,392.01
2016,7,26,12,30,237.0,494.0,2.8,30.0,727.0,527.34,383.12
2016,7,26,12,45,264.0,486.0,2.8,30.0,745.5,509.94,370.19
2016,7,26,13,0,291.0,478.0,2.8,30.0,764.0,491.07,355.74
2016,7,26,13,15,299.5,470.0,2.8,30.0,761.5,461.09,332.99
2016,7,26,13,30,308.0,462.0,2.8,30.0,759.0,430.71,309.48
2016,7,26,13,45,379.0,425.5,2.85,30.0,783.5,406.31,288.6
2016,7,26,14,0,450.0,389.0,2.9,30.0,808.0,363.96,253.43
2016,7,26,14,15,230.0,301.5,2.9,30.0,515.5,239.27,167.55
2016,7,26,14,30,10.0,214.0,2.9,30.0,223.0,160.48,117.31
2016,7,26,14,45,5.0,171.5,2.9,30.0,176.0,129.09,94.02
2016,7,26,15,0,0.0,129.0,2.9,30.0,129.0,98.07,70.64
2016,7,26,15,15,2.5,152.5,2.85,30.0,154.0,114.57,87.43
2016,7,26,15,30,5.0,176.0,2.8,30.0,179.0,130.53,100.4
2016,7,26,15,45,53.0,243.5,2.8,30.0,280.0,163.72,127.13
2016,7,26,16,0,101.0,311.0,2.8,30.0,381.0,198.64,155.13
2016,7,26,16,15,102.0,286.0,2.75,29.5,352.0,185.22,145.14
2016,7,26,16,30,103.0,261.0,2.7,29.0,323.0,171.33,134.8
2016,7,26,16,45,353.5,191.0,2.7,29.0,374.5,126.87,99.28
2016,7,26,17,0,604.0,121.0,2.7,29.0,426.0,87.07,67.01
2016,7,26,17,15,568.5,114.0,2.6,28.5,374.5,83.46,64.44
2016,7,26,17,30,533.0,107.0,2.5,28.0,323.0,79.71,61.68
2016,7,26,17,45,487.5,97.5,2.4,28.0,271.5,71.58,55.03
2016,7,26,18,0,442.0,88.0,2.3,28.0,220.0,64.97,49.53
2016,7,26,18,15,375.0,76.0,2.1,27.5,172.0,56.32,42.23
2016,7,26,18,30,308.0,64.0,1.9,27.0,124.0,47.58,34.59
2016,7,26,18,45,220.0,47.5,1.7,26.5,83.5,35.47,23.87
2016,7,26,19,0,132.0,31.0,1.5,26.0,43.0,23.26,11.84
2016,7,26,19,15,66.0,15.5,1.5,26.0,21.5,12.2,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.5,23.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,0.6,24.0,1.0,0.79,0.0
2016,7,27,6,15,0.0,5.5,0.8,24.0,5.5,4.16,0.0
2016,7,27,6,30,0.0,10.0,1.0,24.0,10.0,7.58,0.45
2016,7,27,6,45,0.0,16.5,1.2,24.5,16.5,12.53,4.64
2016,7,27,7,0,0.0,23.0,1.4,25.0,23.0,17.5,8.81
2016,7,27,7,15,0.0,30.0,1.45,25.5,30.0,22.86,13.25
2016,7,27,7,30,0.0,37.0,1.5,26.0,37.0,28.24,17.61
2016,7,27,7,45,0.0,46.5,1.55,26.5,46.5,35.56,23.48
2016,7,27,8,0,0.0,56.0,1.6,27.0,56.0,42.9,29.27
2016,7,27,8,15,0.0,33.0,1.6,27.5,33.0,25.23,14.81
2016,7,27,8,30,0.0,10.0,1.6,28.0,10.0,7.63,0.51
2016,7,27,8,45,0.0,83.0,1.65,28.5,83.0,63.89,45.4
2016,7,27,9,0,0.0,156.0,1.7,29.0,156.0,126.05,93.64
2016,7,27,9,15,0.0,137.5,1.75,29.0,137.5,109.01,80.07
2016,7,27,9,30,0.0,119.0,1.8,29.0,119.0,93.12,67.56
2016,7,27,9,45,7.0,186.0,1.85,29.5,192.0,156.57,116.28
2016,7,27,10,0,14.0,253.0,1.9,30.0,265.0,220.83,164.22
2016,7,27,10,15,73.5,336.5,2.0,30.0,399.5,372.56,276.9
2016,7,27,10,30,133.0,420.0,2.1,30.0,534.0,522.44,382.93
2016,7,27,10,45,203.5,429.0,2.25,30.5,610.5,582.41,424.25
2016,7,27,11,0,274.0,438.0,2.4,31.0,687.0,653.29,472.31
2016,7,27,11,15,222.5,458.0,2.5,31.0,664.0,592.37,428.94
2016,7,27,11,30,171.0,478.0,2.6,31.0,641.0,549.24,398.01
2016,7,27,11,45,415.5,372.5,2.75,31.0,774.5,650.05,472.31
2016,7,27,12,0,660.0,267.0,2.9,31.0,908.0,712.5,517.49
2016,7,27,12,15,662.0,268.0,2.95,31.0,914.0,672.72,488.44
2016,7,27,12,30,664.0,269.0,3.0,31.0,920.0,631.1,458.17
2016,7,27,12,45,672.0,262.0,3.15,31.5,920.5,586.19,424.38
2016,7,27,13,0,680.0,255.0,3.3,32.0,921.0,540.05,388.81
2016,7,27,13,15,677.5,254.0,3.35,32.0,911.0,491.67,351.21
2016,7,27,13,30,675.0,253.0,3.4,32.0,901.0,443.19,312.56
2016,7,27,13,45,676.5,246.0,3.45,32.0,885.5,392.64,271.51
2016,7,27,14,0,678.0,239.0,3.5,32.0,870.0,341.93,229.75
2016,7,27,14,15,670.0,236.5,3.5,32.0,845.0,291.38,188.62
2016,7,27,14,30,662.0,234.0,3.5,32.0,820.0,241.9,150.23
2016,7,27,14,45,343.0,271.5,3.5,32.0,574.5,183.0,121.07
2016,7,27,15,0,24.0,309.0,3.5,32.0,329.0,217.35,159.43
2016,7,27,15,15,155.5,327.0,3.45,32.0,446.5,196.25,150.96
2016,7,27,15,30,287.0,345.0,3.4,32.0,564.0,194.76,150.16
2016,7,27,15,45,441.5,269.5,3.35,32.0,582.5,155.45,119.55
2016,7,27,16,0,596.0,194.0,3.3,32.0,601.0,121.99,93.28
2016,7,27,16,15,572.0,187.0,3.15,31.5,554.5,120.83,92.86
2016,7,27,16,30,548.0,180.0,3.0,31.0,508.0,118.01,91.07
2016,7,27,16,45,521.5,170.0,2.85,31.0,458.5,113.2,87.49
2016,7,27,17,0,495.0,160.0,2.7,31.0,409.0,108.13,83.68
2016,7,27,17,15,455.0,150.0,2.3,30.5,358.0,102.53,79.55
2016,7,27,17,30,415.0,140.0,1.9,30.0,307.0,96.73,75.2
2016,7,27,17,45,369.5,125.5,1.55,29.5,257.5,87.79,68.13
2016,7,27,18,0,324.0,111.0,1.2,29.0,208.0,79.39,61.32
2016,7,27,18,15,256.5,94.0,1.1,28.5,161.0,67.39,51.29
2016,7,27,18,30,189.0,77.0,1.0,28.0,114.0,55.27,40.83
2016,7,27,18,45,118.0,54.5,0.9,27.5,75.0,39.55,27.08
2016,7,27,19,0,47.0,32.0,0.8,27.0,36.0,23.7,11.85
2016,7,27,19,15,23.5,16.0,0.8,26.5,18.0,12.59,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,8.0,5.0,2.1,24.5,5.5,0.0,0.0
2016,7,28,6,0,16.0,10.0,2.3,25.0,11.0,20.41,0.0
2016,7,28,6,15,104.5,29.5,2.4,25.0,43.0,155.64,103.83
2016,7,28,6,30,193.0,49.0,2.5,25.0,75.0,280.08,219.49
2016,7,28,6,45,285.0,62.5,2.7,25.5,121.0,380.67,303.9
2016,7,28,7,0,377.0,76.0,2.9,26.0,167.0,487.07,388.51
2016,7,28,7,15,249.5,106.0,2.95,26.0,173.0,390.05,312.64
2016,7,28,7,30,122.0,136.0,3.0,26.0,179.0,285.24,227.41
2016,7,28,7,45,190.0,156.5,3.15,26.5,236.0,373.48,297.22
2016,7,28,8,0,258.0,177.0,3.3,27.0,293.0,486.6,382.36
2016,7,28,8,15,220.0,207.0,3.25,27.5,315.0,457.69,356.87
2016,7,28,8,30,182.0,237.0,3.2,28.0,337.0,449.62,347.28
2016,7,28,8,45,241.0,253.5,3.2,28.5,399.5,547.31,417.93
2016,7,28,9,0,300.0,270.0,3.2,29.0,462.0,619.21,467.87
2016,7,28,9,15,532.0,197.5,3.1,29.0,569.0,792.15,592.09
2016,7,28,9,30,764.0,125.0,3.0,29.0,676.0,940.47,688.72
2016,7,28,9,45,780.0,126.0,2.9,29.5,717.5,943.51,685.69
2016,7,28,10,0,796.0,127.0,2.8,30.0,759.0,942.8,681.6
2016,7,28,10,15,448.0,269.0,2.75,30.0,628.0,730.49,534.93
2016,7,28,10,30,100.0,411.0,2.7,30.0,497.0,462.43,339.79
2016,7,28,10,45,466.0,272.5,2.7,30.5,692.5,711.13,521.95
2016,7,28,11,0,832.0,134.0,2.7,31.0,888.0,866.0,626.08
2016,7,28,11,15,837.0,135.0,2.75,31.0,910.0,837.51,605.81
2016,7,28,11,30,842.0,136.0,2.8,31.0,932.0,805.85,584.9
2016,7,28,11,45,846.0,136.0,2.85,31.5,946.0,769.63,559.62
2016,7,28,12,0,850.0,136.0,2.9,32.0,960.0,730.69,530.92
2016,7,28,12,15,851.5,136.5,2.95,32.0,966.0,687.93,500.12
2016,7,28,12,30,853.0,137.0,3.0,32.0,972.0,643.21,467.19
2016,7,28,12,45,852.0,137.0,3.1,32.0,970.0,595.09,431.15
2016,7,28,13,0,851.0,137.0,3.2,32.0,968.0,545.89,393.21
2016,7,28,13,15,849.0,136.5,3.25,32.0,958.0,494.96,352.75
2016,7,28,13,30,847.0,136.0,3.3,32.0,948.0,443.3,310.57
2016,7,28,13,45,842.0,135.5,3.4,32.0,930.0,389.93,266.23
2016,7,28,14,0,837.0,135.0,3.5,32.0,912.0,336.39,221.18
2016,7,28,14,15,468.0,281.5,3.55,32.0,713.5,273.68,183.03
2016,7,28,14,30,99.0,428.0,3.6,32.0,515.0,289.46,208.07
2016,7,28,14,45,135.0,416.0,3.7,32.0,530.0,257.41,183.95
2016,7,28,15,0,171.0,404.0,3.8,32.0,545.0,236.68,171.19
2016,7,28,15,15,133.5,378.5,3.8,31.5,485.5,217.8,168.17
2016,7,28,15,30,96.0,353.0,3.8,31.0,426.0,220.28,170.86
2016,7,28,15,45,83.0,326.0,3.85,31.0,386.5,206.37,160.37
2016,7,28,16,0,70.0,299.0,3.9,31.0,347.0,191.96,149.46
2016,7,28,16,15,102.5,282.0,3.85,30.5,346.5,183.19,143.26
2016,7,28,16,30,135.0,265.0,3.8,30.0,346.0,166.74,130.83
2016,7,28,16,45,124.5,239.0,3.8,30.0,308.0,153.01,120.23
2016,7,28,17,0,114.0,213.0,3.8,30.0,270.0,138.74,109.09
2016,7,28,17,15,109.5,187.5,3.65,29.5,237.0,124.31,97.9
2016,7,28,17,30,105.0,162.0,3.5,29.0,204.0,109.35,86.08
2016,7,28,17,45,94.0,138.0,3.35,28.5,171.5,94.61,74.21
2016,7,28,18,0,83.0,114.0,3.2,28.0,139.0,79.45,61.72
2016,7,28,18,15,66.0,91.0,3.0,27.5,108.0,65.08,49.6
2016,7,28,18,30,49.0,68.0,2.8,27.0,77.0,49.34,36.02
2016,7,28,18,45,24.5,46.5,2.6,27.0,51.0,34.25,22.72
2016,7,28,19,0,0.0,25.0,2.4,27.0,25.0,18.85,8.02
2016,7,28,19,15,0.0,12.5,2.4,26.5,12.5,9.83,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,8.65,0.0
2016,7,29,6,15,106.0,29.0,1.95,24.0,43.0,155.56,101.97
2016,7,29,6,30,212.0,47.0,2.1,24.0,75.0,293.5,230.53
2016,7,29,6,45,295.5,61.0,2.25,24.5,120.5,388.03,310.12
2016,7,29,7,0,379.0,75.0,2.4,25.0,166.0,487.72,389.23
2016,7,29,7,15,247.5,105.5,2.45,25.0,171.0,387.78,311.24
2016,7,29,7,30,116.0,136.0,2.5,25.0,176.0,279.84,223.45
2016,7,29,7,45,60.5,141.0,2.6,25.5,162.5,203.34,160.8
2016,7,29,8,0,5.0,146.0,2.7,26.0,149.0,131.13,100.45
2016,7,29,8,15,148.5,183.5,2.7,26.5,265.0,355.4,279.91
2016,7,29,8,30,292.0,221.0,2.7,27.0,381.0,567.06,437.54
2016,7,29,8,45,500.5,173.5,2.75,27.5,479.5,745.59,565.85
2016,7,29,9,0,709.0,126.0,2.8,28.0,578.0,911.27,674.9
2016,7,29,9,15,727.0,130.0,2.75,28.0,624.0,919.11,676.3
2016,7,29,9,30,745.0,134.0,2.7,28.0,670.0,931.22,682.03
2016,7,29,9,45,486.5,255.0,2.7,28.5,613.5,785.58,578.81
2016,7,29,10,0,228.0,376.0,2.7,29.0,557.0,595.31,439.83
2016,7,29,10,15,239.0,393.5,2.65,29.0,591.0,610.51,450.42
2016,7,29,10,30,250.0,411.0,2.6,29.0,625.0,643.66,471.78
2016,7,29,10,45,268.0,422.5,2.55,29.5,659.0,653.39,476.44
2016,7,29,11,0,286.0,434.0,2.5,30.0,693.0,660.28,479.27
2016,7,29,11,15,287.5,445.5,2.35,30.0,711.5,650.15,470.73
2016,7,29,11,30,289.0,457.0,2.2,30.0,730.0,637.97,460.92
2016,7,29,11,45,296.5,462.5,2.1,30.5,746.5,623.45,449.02
2016,7,29,12,0,304.0,468.0,2.0,31.0,763.0,606.74,435.63
2016,7,29,12,15,582.0,300.5,1.85,31.5,869.0,641.35,460.99
2016,7,29,12,30,860.0,133.0,1.7,32.0,975.0,644.5,462.46
2016,7,29,12,45,642.0,278.5,1.6,32.5,906.5,579.2,411.69
2016,7,29,13,0,424.0,424.0,1.5,33.0,838.0,519.8,366.86
2016,7,29,13,15,645.0,274.0,1.45,33.0,896.0,487.85,342.2
2016,7,29,13,30,866.0,124.0,1.4,33.0,954.0,443.46,304.94
2016,7,29,13,45,865.5,121.0,1.4,33.0,937.5,389.28,260.83
2016,7,29,14,0,865.0,118.0,1.4,33.0,921.0,334.45,215.56
2016,7,29,14,15,860.0,117.0,1.5,33.0,895.5,279.15,170.51
2016,7,29,14,30,855.0,116.0,1.6,33.0,870.0,224.01,127.89
2016,7,29,14,45,818.5,131.0,1.7,33.0,831.5,173.62,96.14
2016,7,29,15,0,782.0,146.0,1.8,33.0,793.0,117.91,72.31
2016,7,29,15,15,770.5,143.0,1.9,33.0,754.5,99.19,74.05
2016,7,29,15,30,759.0,140.0,2.0,33.0,716.0,99.32,74.36
2016,7,29,15,45,749.0,134.0,2.1,33.0,673.5,97.57,73.16
2016,7,29,16,0,739.0,128.0,2.2,33.0,631.0,95.53,71.75
2016,7,29,16,15,719.0,124.0,2.25,33.0,583.0,86.75,64.92
2016,7,29,16,30,699.0,120.0,2.3,33.0,535.0,85.42,64.09
2016,7,29,16,45,676.5,113.5,2.35,33.0,484.5,82.34,61.83
2016,7,29,17,0,654.0,107.0,2.4,33.0,434.0,79.06,59.4
2016,7,29,17,15,619.0,101.0,2.15,32.5,381.0,75.67,56.99
2016,7,29,17,30,584.0,95.0,1.9,32.0,328.0,72.19,54.44
2016,7,29,17,45,537.5,86.5,1.7,31.5,275.5,66.63,50.1
2016,7,29,18,0,491.0,78.0,1.5,31.0,223.0,60.93,45.51
2016,7,29,18,15,422.5,67.5,1.4,30.0,173.5,53.31,39.22
2016,7,29,18,30,354.0,57.0,1.3,29.0,124.0,43.12,30.5
2016,7,29,18,45,255.0,42.5,1.25,28.5,82.5,32.14,20.8
2016,7,29,19,0,156.0,28.0,1.2,28.0,41.0,21.17,9.32
2016,7,29,19,15,78.0,14.0,1.2,27.5,20.5,11.02,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,15.0,5.0,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,30.0,10.0,2.1,24.0,11.0,31.38,0.0
2016,7,30,6,15,140.0,27.0,2.25,24.5,44.0,197.46,126.94
2016,7,30,6,30,250.0,44.0,2.4,25.0,77.0,321.35,251.55
2016,7,30,6,45,350.5,54.5,2.6,25.5,124.5,426.8,339.12
2016,7,30,7,0,451.0,65.0,2.8,26.0,172.0,547.48,433.58
2016,7,30,7,15,509.5,73.0,2.8,26.5,224.5,623.44,489.81
2016,7,30,7,30,568.0,81.0,2.8,27.0,277.0,699.77,543.57
2016,7,30,7,45,618.0,84.5,2.85,27.5,332.0,761.57,584.84
2016,7,30,8,0,668.0,88.0,2.9,28.0,387.0,822.24,623.9
2016,7,30,8,15,697.0,93.0,2.85,28.0,439.5,862.11,648.22
2016,7,30,8,30,726.0,98.0,2.8,28.0,492.0,893.46,666.44
2016,7,30,8,45,415.0,191.0,2.75,28.5,421.0,678.59,512.52
2016,7,30,9,0,104.0,284.0,2.7,29.0,350.0,385.72,292.04
2016,7,30,9,15,456.5,195.5,2.65,29.5,519.0,713.21,535.1
2016,7,30,9,30,809.0,107.0,2.6,30.0,688.0,965.52,699.98
2016,7,30,9,45,824.0,108.0,2.55,30.5,730.5,953.76,686.57
2016,7,30,10,0,839.0,109.0,2.5,31.0,773.0,952.01,682.27
2016,7,30,10,15,847.5,110.5,2.5,31.5,808.5,940.7,672.39
2016,7,30,10,30,856.0,112.0,2.5,32.0,844.0,925.73,660.46
2016,7,30,10,45,865.0,112.0,2.5,32.5,873.5,906.13,645.77
2016,7,30,11,0,874.0,112.0,2.5,33.0,903.0,882.94,628.97
2016,7,30,11,15,878.5,113.0,2.55,33.0,925.0,853.27,609.74
2016,7,30,11,30,883.0,114.0,2.6,33.0,947.0,820.35,588.39
2016,7,30,11,45,890.5,111.0,2.65,33.5,962.0,783.38,563.14
2016,7,30,12,0,898.0,108.0,2.7,34.0,977.0,743.48,534.81
2016,7,30,12,15,899.0,108.5,2.8,34.0,983.0,699.05,503.43
2016,7,30,12,30,900.0,109.0,2.9,34.0,989.0,652.53,469.73
2016,7,30,12,45,899.5,108.5,3.0,34.5,986.5,602.66,431.83
2016,7,30,13,0,899.0,108.0,3.1,35.0,984.0,551.45,391.94
2016,7,30,13,15,897.0,107.5,3.15,35.0,974.0,498.35,350.23
2016,7,30,13,30,895.0,107.0,3.2,35.0,964.0,444.36,306.62
2016,7,30,13,45,890.5,107.0,3.3,35.0,945.5,389.02,261.05
2016,7,30,14,0,886.0,107.0,3.4,35.0,927.0,333.37,214.62
2016,7,30,14,15,880.0,106.0,3.45,35.0,901.5,276.67,167.92
2016,7,30,14,30,874.0,105.0,3.5,35.0,876.0,220.23,124.08
2016,7,30,14,45,866.0,103.5,3.55,35.0,843.5,163.76,86.95
2016,7,30,15,0,858.0,102.0,3.6,35.0,811.0,108.22,64.2
2016,7,30,15,15,848.0,100.5,3.65,35.0,772.0,89.72,66.06
2016,7,30,15,30,838.0,99.0,3.7,35.0,733.0,89.18,65.81
2016,7,30,15,45,823.0,97.0,3.75,35.0,688.5,88.05,65.08
2016,7,30,16,0,808.0,95.0,3.8,35.0,644.0,86.75,64.24
2016,7,30,16,15,790.0,92.5,3.75,34.5,595.5,76.1,56.03
2016,7,30,16,30,772.0,90.0,3.7,34.0,547.0,74.8,55.3
2016,7,30,16,45,745.5,87.5,3.7,34.0,495.0,73.22,54.23
2016,7,30,17,0,719.0,85.0,3.7,34.0,443.0,71.61,53.14
2016,7,30,17,15,687.0,80.5,3.45,33.5,389.5,68.44,50.86
2016,7,30,17,30,655.0,76.0,3.2,33.0,336.0,60.17,44.34
2016,7,30,17,45,606.0,70.5,3.0,32.5,282.0,56.09,41.19
2016,7,30,18,0,557.0,65.0,2.8,32.0,228.0,52.02,37.92
2016,7,30,18,15,488.5,57.0,2.55,31.0,177.5,45.86,32.83
2016,7,30,18,30,420.0,49.0,2.3,30.0,127.0,39.7,27.5
2016,7,30,18,45,312.0,37.5,2.1,29.5,84.5,30.45,19.27
2016,7,30,19,0,204.0,26.0,1.9,29.0,42.0,19.88,7.98
2016,7,30,19,15,102.0,13.0,1.9,28.5,21.0,10.23,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,5.0,3.15,24.5,5.5,0.0,0.0
2016,7,31,6,0,33.0,10.0,3.3,25.0,11.0,33.73,0.0
2016,7,31,6,15,152.5,25.5,3.4,25.0,43.5,203.78,127.44
2016,7,31,6,30,272.0,41.0,3.5,25.0,76.0,335.24,263.08
2016,7,31,6,45,378.0,50.0,3.65,25.5,124.5,451.76,359.7
2016,7,31,7,0,484.0,59.0,3.8,26.0,173.0,570.61,453.23
2016,7,31,7,15,541.0,66.0,3.8,26.0,225.5,644.18,509.22
2016,7,31,7,30,598.0,73.0,3.8,26.0,278.0,718.21,563.04
2016,7,31,7,45,647.0,75.5,3.85,26.5,333.0,777.81,603.31
2016,7,31,8,0,696.0,78.0,3.9,27.0,388.0,830.98,637.66
2016,7,31,8,15,723.5,82.0,3.9,27.5,441.0,868.9,660.22
2016,7,31,8,30,751.0,86.0,3.9,28.0,494.0,904.18,680.54
2016,7,31,8,45,770.5,89.5,3.95,28.5,544.0,927.64,692.82
2016,7,31,9,0,790.0,93.0,4.0,29.0,594.0,947.83,702.92
2016,7,31,9,15,805.0,96.0,4.0,29.5,640.5,946.09,698.15
2016,7,31,9,30,820.0,99.0,4.0,30.0,687.0,954.02,700.18
2016,7,31,9,45,833.5,100.0,4.05,30.5,729.0,954.53,697.66
2016,7,31,10,0,847.0,101.0,4.1,31.0,771.0,951.37,692.94
2016,7,31,10,15,855.5,103.0,4.1,31.5,806.5,940.64,683.19
2016,7,31,10,30,864.0,105.0,4.1,32.0,842.0,926.19,671.25
2016,7,31,10,45,871.5,105.5,4.15,32.5,871.5,905.66,655.76
2016,7,31,11,0,879.0,106.0,4.2,33.0,901.0,881.58,638.1
2016,7,31,11,15,578.0,283.0,4.2,33.0,811.0,768.54,557.7
2016,7,31,11,30,277.0,460.0,4.2,33.0,721.0,630.67,456.15
2016,7,31,11,45,587.0,283.0,4.25,33.5,847.0,708.06,514.75
2016,7,31,12,0,897.0,106.0,4.3,34.0,973.0,740.73,539.85
2016,7,31,12,15,898.0,106.5,4.35,34.0,979.0,696.36,507.04
2016,7,31,12,30,899.0,107.0,4.4,34.0,985.0,649.88,472.4
2016,7,31,12,45,668.0,266.0,4.45,34.5,918.0,584.93,421.08
2016,7,31,13,0,437.0,425.0,4.5,35.0,851.0,526.54,375.93
2016,7,31,13,15,663.5,266.5,4.55,35.0,905.5,490.71,347.91
2016,7,31,13,30,890.0,108.0,4.6,35.0,960.0,441.99,306.63
2016,7,31,13,45,883.5,109.0,4.65,35.0,941.0,386.72,260.65
2016,7,31,14,0,877.0,110.0,4.7,35.0,922.0,331.35,214.11
2016,7,31,14,15,871.5,109.0,4.7,35.0,896.5,275.17,167.54
2016,7,31,14,30,866.0,108.0,4.7,35.0,871.0,219.2,123.93
2016,7,31,14,45,843.0,115.5,4.7,35.0,835.0,166.1,89.91
2016,7,31,15,0,820.0,123.0,4.7,35.0,799.0,115.35,70.95
2016,7,31,15,15,809.0,121.0,4.7,34.5,760.5,88.54,65.31
2016,7,31,15,30,798.0,119.0,4.7,34.0,722.0,88.67,65.73
2016,7,31,15,45,781.0,117.0,4.75,34.0,677.5,88.52,65.78
2016,7,31,16,0,764.0,115.0,4.8,34.0,633.0,88.3,65.79
2016,7,31,16,15,745.0,111.5,4.8,33.5,585.0,86.99,65.09
2016,7,31,16,30,726.0,108.0,4.8,33.0,537.0,85.57,64.31
2016,7,31,16,45,698.5,104.0,4.8,33.0,485.0,76.97,57.55
2016,7,31,17,0,671.0,100.0,4.8,33.0,433.0,74.93,56.11
2016,7,31,17,15,636.5,94.5,4.65,32.5,380.0,71.68,53.78
2016,7,31,17,30,602.0,89.0,4.5,32.0,327.0,68.35,51.34
2016,7,31,17,45,551.0,82.5,4.35,31.5,274.0,63.99,47.96
2016,7,31,18,0,500.0,76.0,4.2,31.0,221.0,59.62,44.44
2016,7,31,18,15,428.0,66.0,4.05,30.5,171.0,52.29,38.27
2016,7,31,18,30,356.0,56.0,3.9,30.0,121.0,42.43,29.74
2016,7,31,18,45,247.5,41.5,3.75,29.5,79.5,31.38,19.96
2016,7,31,19,0,139.0,27.0,3.6,29.0,38.0,20.38,7.84
2016,7,31,19,15,69.5,13.5,3.7,28.5,19.0,10.62,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
