Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.5,0.0
2016,8,1,6,15,61.5,29.5,3.45,23.5,37.0,106.21,61.97
2016,8,1,6,30,122.0,53.0,3.6,24.0,68.0,212.51,165.69
2016,8,1,6,45,243.0,66.0,3.75,24.5,116.5,350.11,281.05
2016,8,1,7,0,364.0,79.0,3.9,25.0,165.0,480.74,386.79
2016,8,1,7,15,428.5,90.0,3.95,25.5,217.0,560.99,448.45
2016,8,1,7,30,493.0,101.0,4.0,26.0,269.0,643.08,508.78
2016,8,1,7,45,566.0,101.0,4.1,27.0,326.5,731.45,570.16
2016,8,1,8,0,639.0,101.0,4.2,28.0,384.0,810.7,622.49
2016,8,1,8,15,670.5,106.5,4.25,28.5,438.0,853.44,648.68
2016,8,1,8,30,702.0,112.0,4.3,29.0,492.0,893.7,672.82
2016,8,1,8,45,735.0,112.0,4.35,30.0,545.0,925.64,689.52
2016,8,1,9,0,768.0,112.0,4.4,31.0,598.0,948.37,699.84
2016,8,1,9,15,785.0,115.5,4.4,31.5,645.5,962.25,705.45
2016,8,1,9,30,802.0,119.0,4.4,32.0,693.0,972.42,708.77
2016,8,1,9,45,818.5,119.5,4.4,32.5,736.0,974.86,707.16
2016,8,1,10,0,835.0,120.0,4.4,33.0,779.0,959.44,694.09
2016,8,1,10,15,844.5,122.0,4.4,33.5,815.5,949.22,684.78
2016,8,1,10,30,854.0,124.0,4.4,34.0,852.0,935.26,673.19
2016,8,1,10,45,863.5,124.0,4.4,34.5,882.0,915.68,658.13
2016,8,1,11,0,873.0,124.0,4.4,35.0,912.0,892.47,640.89
2016,8,1,11,15,877.5,125.0,4.4,35.0,934.5,862.28,620.5
2016,8,1,11,30,882.0,126.0,4.4,35.0,957.0,828.84,598.01
2016,8,1,11,45,887.0,125.5,4.45,35.5,971.5,791.48,571.87
2016,8,1,12,0,892.0,125.0,4.5,36.0,986.0,751.25,542.23
2016,8,1,12,15,893.0,125.0,4.5,36.0,992.0,706.01,509.4
2016,8,1,12,30,894.0,125.0,4.5,36.0,998.0,658.75,474.43
2016,8,1,12,45,895.0,124.0,4.5,36.5,996.0,609.11,436.03
2016,8,1,13,0,896.0,123.0,4.5,37.0,994.0,558.04,395.73
2016,8,1,13,15,893.5,122.5,4.5,37.0,983.5,504.36,353.37
2016,8,1,13,30,891.0,122.0,4.5,37.0,973.0,449.89,309.29
2016,8,1,13,45,888.0,120.0,4.5,37.0,954.5,393.7,263.0
2016,8,1,14,0,885.0,118.0,4.5,37.0,936.0,337.11,215.9
2016,8,1,14,15,879.0,117.0,4.5,37.0,910.0,280.12,169.23
2016,8,1,14,30,873.0,116.0,4.5,37.0,884.0,223.41,125.63
2016,8,1,14,45,865.5,114.0,4.5,37.0,851.0,166.49,88.87
2016,8,1,15,0,858.0,112.0,4.5,37.0,818.0,110.44,67.03
2016,8,1,15,15,847.5,109.5,4.45,37.0,778.5,94.45,69.24
2016,8,1,15,30,837.0,107.0,4.4,37.0,739.0,93.51,68.67
2016,8,1,15,45,823.0,104.5,4.4,37.0,694.0,92.25,67.86
2016,8,1,16,0,809.0,102.0,4.4,37.0,649.0,81.66,59.67
2016,8,1,16,15,790.5,99.0,4.35,36.5,599.5,80.28,58.9
2016,8,1,16,30,772.0,96.0,4.3,36.0,550.0,78.79,58.05
2016,8,1,16,45,747.0,92.0,4.3,35.5,497.5,76.38,56.45
2016,8,1,17,0,722.0,88.0,4.3,35.0,445.0,73.86,54.75
2016,8,1,17,15,688.0,83.5,4.0,34.5,390.5,65.29,48.09
2016,8,1,17,30,654.0,79.0,3.7,34.0,336.0,62.27,45.89
2016,8,1,17,45,604.5,73.0,3.4,33.5,281.5,57.91,42.52
2016,8,1,18,0,555.0,67.0,3.1,33.0,227.0,53.54,39.01
2016,8,1,18,15,483.0,58.5,2.9,32.0,176.0,47.02,33.63
2016,8,1,18,30,411.0,50.0,2.7,31.0,125.0,40.5,27.99
2016,8,1,18,45,294.0,38.0,2.5,30.0,82.0,30.85,19.44
2016,8,1,19,0,177.0,26.0,2.3,29.0,39.0,19.77,6.89
2016,8,1,19,15,88.5,13.0,2.5,28.5,19.5,10.23,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.0,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,8.0,2.3,23.0,9.0,18.05,0.0
2016,8,2,6,15,122.0,26.0,2.55,23.5,41.0,178.57,103.08
2016,8,2,6,30,229.0,44.0,2.8,24.0,73.0,305.01,238.81
2016,8,2,6,45,339.5,54.5,3.1,25.0,121.0,418.19,333.5
2016,8,2,7,0,450.0,65.0,3.4,26.0,169.0,546.78,434.34
2016,8,2,7,15,510.0,73.0,3.45,26.5,221.5,624.31,492.56
2016,8,2,7,30,570.0,81.0,3.5,27.0,274.0,702.18,548.27
2016,8,2,7,45,627.0,83.0,3.55,27.5,330.5,768.95,593.58
2016,8,2,8,0,684.0,85.0,3.6,28.0,387.0,834.66,636.5
2016,8,2,8,15,712.5,89.0,3.55,28.5,440.5,866.85,654.5
2016,8,2,8,30,741.0,93.0,3.5,29.0,494.0,903.04,674.99
2016,8,2,8,45,767.5,94.5,3.5,30.0,545.5,931.08,688.52
2016,8,2,9,0,794.0,96.0,3.5,31.0,597.0,955.83,699.71
2016,8,2,9,15,809.5,98.5,3.45,31.5,644.0,967.06,703.07
2016,8,2,9,30,825.0,101.0,3.4,32.0,691.0,961.36,695.63
2016,8,2,9,45,838.5,102.5,3.35,32.5,733.5,962.22,692.81
2016,8,2,10,0,852.0,104.0,3.3,33.0,776.0,959.34,687.71
2016,8,2,10,15,861.0,105.5,3.25,33.5,811.5,948.27,677.57
2016,8,2,10,30,870.0,107.0,3.2,34.0,847.0,933.48,665.31
2016,8,2,10,45,877.0,108.0,3.2,34.5,876.5,912.63,649.71
2016,8,2,11,0,884.0,109.0,3.2,35.0,906.0,888.19,632.0
2016,8,2,11,15,888.5,109.5,3.2,35.0,928.0,857.66,611.76
2016,8,2,11,30,893.0,110.0,3.2,35.0,950.0,823.89,589.44
2016,8,2,11,45,896.0,110.5,3.25,35.5,964.0,785.86,563.36
2016,8,2,12,0,899.0,111.0,3.3,36.0,978.0,745.02,534.14
2016,8,2,12,15,900.0,111.0,3.35,36.0,984.0,699.88,501.96
2016,8,2,12,30,901.0,111.0,3.4,36.0,990.0,652.66,467.55
2016,8,2,12,45,901.5,110.5,3.45,36.5,988.0,603.03,429.63
2016,8,2,13,0,902.0,110.0,3.5,37.0,986.0,551.93,389.71
2016,8,2,13,15,899.5,109.5,3.55,37.0,975.5,498.12,347.59
2016,8,2,13,30,897.0,109.0,3.6,37.0,965.0,443.46,303.63
2016,8,2,13,45,893.5,108.0,3.7,37.0,947.0,387.46,257.71
2016,8,2,14,0,890.0,107.0,3.8,37.0,929.0,331.06,210.92
2016,8,2,14,15,884.5,106.0,3.85,37.0,903.0,273.98,164.27
2016,8,2,14,30,879.0,105.0,3.9,37.0,877.0,217.11,120.67
2016,8,2,14,45,871.0,103.5,3.95,37.0,844.0,160.1,84.2
2016,8,2,15,0,863.0,102.0,4.0,37.0,811.0,104.03,63.15
2016,8,2,15,15,853.0,100.0,4.0,36.5,772.0,89.71,65.65
2016,8,2,15,30,843.0,98.0,4.0,36.0,733.0,88.86,65.29
2016,8,2,15,45,829.0,96.0,4.05,36.0,688.5,87.71,64.56
2016,8,2,16,0,815.0,94.0,4.1,36.0,644.0,86.4,63.71
2016,8,2,16,15,797.0,91.0,4.05,35.5,595.0,75.44,55.28
2016,8,2,16,30,779.0,88.0,4.0,35.0,546.0,73.75,54.24
2016,8,2,16,45,754.0,85.0,4.0,35.0,493.5,71.8,52.87
2016,8,2,17,0,729.0,82.0,4.0,35.0,441.0,69.79,51.45
2016,8,2,17,15,696.5,77.5,3.8,34.5,387.0,66.49,49.08
2016,8,2,17,30,664.0,73.0,3.6,34.0,333.0,58.31,42.64
2016,8,2,17,45,614.0,68.0,3.45,33.5,278.5,54.49,39.69
2016,8,2,18,0,564.0,63.0,3.3,33.0,224.0,50.7,36.65
2016,8,2,18,15,493.5,55.0,3.0,32.0,173.5,44.45,31.48
2016,8,2,18,30,423.0,47.0,2.7,31.0,123.0,38.22,26.08
2016,8,2,18,45,305.5,35.5,2.4,30.5,80.0,28.88,17.74
2016,8,2,19,0,188.0,24.0,2.1,30.0,37.0,18.34,5.31
2016,8,2,19,15,94.0,12.0,2.2,29.5,18.5,9.44,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,144.0,19.5,2.35,25.5,37.0,180.89,98.85
2016,8,3,6,30,288.0,39.0,2.5,26.0,74.0,346.9,268.73
2016,8,3,6,45,389.0,48.0,2.65,26.5,122.0,459.47,361.82
2016,8,3,7,0,490.0,57.0,2.8,27.0,170.0,573.93,451.01
2016,8,3,7,15,548.0,64.5,2.75,27.5,223.0,649.24,506.31
2016,8,3,7,30,606.0,72.0,2.7,28.0,276.0,725.1,558.96
2016,8,3,7,45,653.0,75.5,2.7,28.5,331.5,784.28,597.62
2016,8,3,8,0,700.0,79.0,2.7,29.0,387.0,836.66,630.14
2016,8,3,8,15,727.5,83.0,2.7,29.5,440.5,874.62,651.93
2016,8,3,8,30,755.0,87.0,2.7,30.0,494.0,909.89,671.5
2016,8,3,8,45,777.5,89.5,2.7,30.5,545.5,935.1,684.14
2016,8,3,9,0,800.0,92.0,2.7,31.0,597.0,957.02,694.61
2016,8,3,9,15,815.5,95.0,2.65,31.5,644.0,955.74,689.72
2016,8,3,9,30,831.0,98.0,2.6,32.0,691.0,964.01,691.36
2016,8,3,9,45,842.5,100.0,2.6,32.5,733.0,963.4,687.83
2016,8,3,10,0,854.0,102.0,2.6,33.0,775.0,959.06,682.19
2016,8,3,10,15,863.0,103.5,2.6,33.5,811.0,947.97,672.51
2016,8,3,10,30,872.0,105.0,2.6,34.0,847.0,933.13,660.7
2016,8,3,10,45,879.0,106.0,2.65,34.5,876.0,912.24,645.65
2016,8,3,11,0,886.0,107.0,2.7,35.0,905.0,887.75,628.46
2016,8,3,11,15,890.0,108.0,2.75,35.0,927.0,857.18,608.73
2016,8,3,11,30,894.0,109.0,2.8,35.0,949.0,823.37,586.88
2016,8,3,11,45,896.0,110.0,2.85,35.5,963.0,784.91,560.74
2016,8,3,12,0,898.0,111.0,2.9,36.0,977.0,743.69,531.46
2016,8,3,12,15,899.0,111.5,2.95,36.0,983.0,698.9,499.72
2016,8,3,12,30,900.0,112.0,3.0,36.0,989.0,652.01,465.72
2016,8,3,12,45,900.0,111.5,3.1,36.5,987.0,602.03,427.91
2016,8,3,13,0,900.0,111.0,3.2,37.0,985.0,550.63,388.07
2016,8,3,13,15,898.0,110.5,3.25,37.0,974.5,497.05,346.22
2016,8,3,13,30,896.0,110.0,3.3,37.0,964.0,442.57,302.47
2016,8,3,13,45,892.5,109.0,3.4,37.0,945.5,386.51,256.62
2016,8,3,14,0,889.0,108.0,3.5,37.0,927.0,330.07,209.88
2016,8,3,14,15,883.5,107.0,3.55,37.0,901.5,272.94,163.31
2016,8,3,14,30,878.0,106.0,3.6,37.0,876.0,216.03,119.87
2016,8,3,14,45,866.5,106.5,3.65,37.0,842.0,159.68,84.33
2016,8,3,15,0,855.0,107.0,3.7,37.0,808.0,104.61,64.69
2016,8,3,15,15,844.5,105.0,3.75,36.5,769.0,92.08,67.52
2016,8,3,15,30,834.0,103.0,3.8,36.0,730.0,91.31,67.23
2016,8,3,15,45,821.0,100.5,3.9,36.0,685.5,90.01,66.38
2016,8,3,16,0,808.0,98.0,4.0,36.0,641.0,79.28,58.04
2016,8,3,16,15,790.0,94.5,4.0,35.5,592.0,77.49,56.94
2016,8,3,16,30,772.0,91.0,4.0,35.0,543.0,75.57,55.72
2016,8,3,16,45,748.0,87.5,4.0,35.0,491.0,73.39,54.17
2016,8,3,17,0,724.0,84.0,4.0,35.0,439.0,71.12,52.55
2016,8,3,17,15,691.0,79.5,3.9,34.5,385.0,67.89,50.23
2016,8,3,17,30,658.0,75.0,3.8,34.0,331.0,59.61,43.72
2016,8,3,17,45,610.0,69.0,3.7,33.5,277.0,55.17,40.26
2016,8,3,18,0,562.0,63.0,3.6,33.0,223.0,50.7,36.65
2016,8,3,18,15,490.5,55.0,3.3,32.0,172.0,44.45,31.47
2016,8,3,18,30,419.0,47.0,3.0,31.0,121.0,38.23,26.06
2016,8,3,18,45,304.5,35.0,2.7,30.5,78.5,28.5,17.38
2016,8,3,19,0,190.0,23.0,2.4,30.0,36.0,18.78,4.75
2016,8,3,19,15,95.0,11.5,2.3,29.5,18.0,9.05,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,159.5,18.0,2.65,24.5,37.0,197.51,102.08
2016,8,4,6,30,319.0,36.0,2.8,25.0,74.0,373.19,289.45
2016,8,4,6,45,417.0,44.5,3.0,26.0,122.5,480.07,378.47
2016,8,4,7,0,515.0,53.0,3.2,27.0,171.0,591.58,465.06
2016,8,4,7,15,572.0,59.5,3.2,27.5,224.5,664.94,519.33
2016,8,4,7,30,629.0,66.0,3.2,28.0,278.0,738.87,571.08
2016,8,4,7,45,672.0,70.0,3.25,28.5,333.0,789.52,604.22
2016,8,4,8,0,715.0,74.0,3.3,29.0,388.0,845.32,639.77
2016,8,4,8,15,742.0,78.0,3.3,29.5,441.5,882.9,661.49
2016,8,4,8,30,769.0,82.0,3.3,30.0,495.0,917.78,681.0
2016,8,4,8,45,788.5,85.0,3.3,31.0,545.5,940.63,690.81
2016,8,4,9,0,808.0,88.0,3.3,32.0,596.0,947.24,689.97
2016,8,4,9,15,823.5,90.5,3.3,32.5,643.0,958.58,693.87
2016,8,4,9,30,839.0,93.0,3.3,33.0,690.0,966.32,695.51
2016,8,4,9,45,848.0,96.0,3.3,33.5,731.5,964.36,691.08
2016,8,4,10,0,857.0,99.0,3.3,34.0,773.0,958.63,684.52
2016,8,4,10,15,866.0,101.0,3.3,34.0,809.5,948.05,676.46
2016,8,4,10,30,875.0,103.0,3.3,34.0,846.0,933.68,666.17
2016,8,4,10,45,878.0,106.0,3.35,34.5,874.0,911.01,649.67
2016,8,4,11,0,881.0,109.0,3.4,35.0,902.0,884.83,631.08
2016,8,4,11,15,885.5,110.0,3.45,35.0,924.0,854.72,611.3
2016,8,4,11,30,890.0,111.0,3.5,35.0,946.0,821.34,589.35
2016,8,4,11,45,891.5,112.5,3.6,35.5,960.0,782.93,563.06
2016,8,4,12,0,893.0,114.0,3.7,36.0,974.0,741.77,533.47
2016,8,4,12,15,894.0,114.5,3.75,36.0,980.0,697.04,501.33
2016,8,4,12,30,895.0,115.0,3.8,36.0,986.0,650.22,466.94
2016,8,4,12,45,891.0,117.0,3.9,36.5,983.0,599.73,428.3
2016,8,4,13,0,887.0,119.0,4.0,37.0,980.0,548.12,387.92
2016,8,4,13,15,885.0,118.5,4.05,37.0,969.5,494.98,346.07
2016,8,4,13,30,883.0,118.0,4.1,37.0,959.0,440.98,302.41
2016,8,4,13,45,876.0,119.0,4.15,37.0,940.0,385.4,256.69
2016,8,4,14,0,869.0,120.0,4.2,37.0,921.0,329.78,210.54
2016,8,4,14,15,863.5,119.0,4.2,37.0,895.0,273.58,164.65
2016,8,4,14,30,858.0,118.0,4.2,37.0,869.0,217.61,121.99
2016,8,4,14,45,849.5,116.0,4.25,37.0,836.0,161.23,86.47
2016,8,4,15,0,841.0,114.0,4.3,37.0,803.0,105.86,66.84
2016,8,4,15,15,830.5,112.0,4.3,36.5,764.0,95.27,70.06
2016,8,4,15,30,820.0,110.0,4.3,36.0,725.0,94.64,69.88
2016,8,4,15,45,807.5,106.5,4.3,36.0,681.0,83.35,61.11
2016,8,4,16,0,795.0,103.0,4.3,36.0,637.0,82.01,60.24
2016,8,4,16,15,776.5,99.5,4.2,35.5,588.0,80.35,59.24
2016,8,4,16,30,758.0,96.0,4.1,35.0,539.0,78.56,58.14
2016,8,4,16,45,736.5,91.0,4.1,35.0,487.0,75.56,55.93
2016,8,4,17,0,715.0,86.0,4.1,35.0,435.0,72.39,53.59
2016,8,4,17,15,681.5,81.0,3.95,34.5,381.0,63.58,46.72
2016,8,4,17,30,648.0,76.0,3.8,34.0,327.0,60.17,44.18
2016,8,4,17,45,604.0,69.5,3.7,33.5,273.5,55.47,40.51
2016,8,4,18,0,560.0,63.0,3.6,33.0,220.0,50.7,36.65
2016,8,4,18,15,488.5,54.5,3.25,32.0,169.5,44.08,31.14
2016,8,4,18,30,417.0,46.0,2.9,31.0,119.0,37.45,25.39
2016,8,4,18,45,304.5,34.0,2.6,30.5,77.0,27.71,16.68
2016,8,4,19,0,192.0,22.0,2.3,30.0,35.0,17.98,3.34
2016,8,4,19,15,96.0,11.0,2.4,29.5,17.5,8.65,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,148.5,18.5,2.35,25.5,36.5,181.25,85.83
2016,8,5,6,30,297.0,37.0,2.5,26.0,73.0,355.3,273.95
2016,8,5,6,45,392.0,47.5,2.65,26.5,120.5,461.74,363.06
2016,8,5,7,0,487.0,58.0,2.8,27.0,168.0,572.75,449.91
2016,8,5,7,15,546.5,65.5,2.8,27.0,221.5,649.53,507.67
2016,8,5,7,30,606.0,73.0,2.8,27.0,275.0,726.83,562.97
2016,8,5,7,45,649.5,77.5,2.8,27.5,330.5,784.01,600.48
2016,8,5,8,0,693.0,82.0,2.8,28.0,386.0,839.92,635.69
2016,8,5,8,15,721.5,86.5,2.75,28.5,439.5,873.15,654.01
2016,8,5,8,30,750.0,91.0,2.7,29.0,493.0,909.98,674.41
2016,8,5,8,45,772.0,94.0,2.65,29.5,544.5,935.24,686.71
2016,8,5,9,0,794.0,97.0,2.6,30.0,596.0,957.16,696.77
2016,8,5,9,15,809.5,100.0,2.55,30.5,643.0,968.87,700.23
2016,8,5,9,30,825.0,103.0,2.5,31.0,690.0,963.47,692.91
2016,8,5,9,45,579.0,225.5,2.45,31.5,650.0,855.38,618.35
2016,8,5,10,0,333.0,348.0,2.4,32.0,610.0,692.78,501.91
2016,8,5,10,15,599.5,229.5,2.4,32.5,727.5,844.36,607.92
2016,8,5,10,30,866.0,111.0,2.4,33.0,845.0,932.92,662.6
2016,8,5,10,45,871.0,113.0,2.4,33.5,874.0,911.0,645.57
2016,8,5,11,0,876.0,115.0,2.4,34.0,903.0,885.54,627.44
2016,8,5,11,15,880.0,116.0,2.45,34.0,924.5,854.89,607.75
2016,8,5,11,30,884.0,117.0,2.5,34.0,946.0,821.03,585.94
2016,8,5,11,45,880.5,122.0,2.55,34.5,958.0,781.55,559.21
2016,8,5,12,0,877.0,127.0,2.6,35.0,970.0,739.51,528.97
2016,8,5,12,15,877.5,127.0,2.65,35.0,975.5,694.31,497.04
2016,8,5,12,30,878.0,127.0,2.7,35.0,981.0,647.15,462.94
2016,8,5,12,45,875.0,128.5,2.8,35.0,977.5,597.32,426.15
2016,8,5,13,0,872.0,130.0,2.9,35.0,974.0,546.35,387.39
2016,8,5,13,15,869.0,129.5,2.95,35.0,963.0,493.24,345.77
2016,8,5,13,30,866.0,129.0,3.0,35.0,952.0,439.43,302.43
2016,8,5,13,45,859.0,129.5,3.1,35.0,932.5,384.23,257.18
2016,8,5,14,0,852.0,130.0,3.2,35.0,913.0,329.06,211.46
2016,8,5,14,15,845.5,128.5,3.25,35.0,887.0,273.14,165.86
2016,8,5,14,30,839.0,127.0,3.3,35.0,861.0,217.61,123.6
2016,8,5,14,45,820.5,131.0,3.35,35.0,825.5,164.11,90.6
2016,8,5,15,0,802.0,135.0,3.4,35.0,790.0,102.84,66.45
2016,8,5,15,15,789.5,132.0,3.45,34.5,750.5,94.35,69.91
2016,8,5,15,30,777.0,129.0,3.5,34.0,711.0,94.12,70.06
2016,8,5,15,45,465.5,218.5,3.55,34.0,561.5,131.04,99.59
2016,8,5,16,0,154.0,308.0,3.6,34.0,412.0,188.22,144.91
2016,8,5,16,15,429.0,211.5,3.65,33.5,468.0,131.13,100.37
2016,8,5,16,30,704.0,115.0,3.7,33.0,524.0,82.91,62.14
2016,8,5,16,45,423.5,160.5,3.75,33.0,400.0,105.94,81.1
2016,8,5,17,0,143.0,206.0,3.8,33.0,276.0,135.4,105.24
2016,8,5,17,15,137.0,180.5,3.7,32.5,241.0,120.71,93.88
2016,8,5,17,30,131.0,155.0,3.6,32.0,206.0,105.51,81.95
2016,8,5,17,45,311.5,113.5,3.5,32.0,208.0,81.14,62.05
2016,8,5,18,0,492.0,72.0,3.4,32.0,210.0,56.74,41.82
2016,8,5,18,15,417.5,62.0,3.15,31.5,160.5,49.31,35.55
2016,8,5,18,30,343.0,52.0,2.9,31.0,111.0,39.5,27.05
2016,8,5,18,45,239.0,37.0,2.65,30.5,71.0,28.09,16.91
2016,8,5,19,0,135.0,22.0,2.4,30.0,31.0,16.7,1.55
2016,8,5,19,15,67.5,11.0,2.35,29.5,15.5,8.65,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.5,2.45,25.0,33.5,158.66,67.25
2016,8,6,6,30,237.0,39.0,2.6,25.0,67.0,305.0,236.12
2016,8,6,6,45,329.0,51.5,2.8,25.5,113.0,405.38,321.76
2016,8,6,7,0,421.0,64.0,3.0,26.0,159.0,519.18,412.23
2016,8,6,7,15,483.0,72.5,3.05,26.5,210.5,598.57,472.3
2016,8,6,7,30,545.0,81.0,3.1,27.0,262.0,678.47,529.77
2016,8,6,7,45,329.0,130.5,3.15,27.5,245.5,500.26,394.56
2016,8,6,8,0,113.0,180.0,3.2,28.0,229.0,324.6,253.82
2016,8,6,8,15,407.5,140.5,3.15,28.5,353.0,616.73,478.66
2016,8,6,8,30,702.0,101.0,3.1,29.0,477.0,879.89,659.13
2016,8,6,8,45,409.0,191.0,3.1,30.0,415.5,673.37,507.66
2016,8,6,9,0,116.0,281.0,3.1,31.0,354.0,420.6,316.21
2016,8,6,9,15,453.0,197.0,3.05,31.5,514.0,711.9,531.54
2016,8,6,9,30,790.0,113.0,3.0,32.0,674.0,953.2,689.86
2016,8,6,9,45,804.5,114.5,3.0,32.5,716.0,954.79,685.79
2016,8,6,10,0,819.0,116.0,3.0,33.0,758.0,938.95,672.7
2016,8,6,10,15,828.5,118.0,3.0,33.5,794.0,928.93,663.73
2016,8,6,10,30,838.0,120.0,3.0,34.0,830.0,915.21,652.52
2016,8,6,10,45,844.5,122.0,3.0,34.5,859.5,895.04,637.38
2016,8,6,11,0,851.0,124.0,3.0,35.0,889.0,871.33,620.16
2016,8,6,11,15,856.0,125.0,3.0,35.0,911.0,842.0,600.69
2016,8,6,11,30,861.0,126.0,3.0,35.0,933.0,809.45,579.15
2016,8,6,11,45,863.5,127.5,3.05,35.5,947.0,772.3,553.6
2016,8,6,12,0,866.0,129.0,3.1,36.0,961.0,732.39,524.46
2016,8,6,12,15,867.5,129.0,3.1,36.0,966.5,688.24,492.8
2016,8,6,12,30,869.0,129.0,3.1,36.0,972.0,642.06,459.02
2016,8,6,12,45,867.0,130.0,3.15,36.5,969.5,592.8,421.47
2016,8,6,13,0,865.0,131.0,3.2,37.0,967.0,542.33,382.15
2016,8,6,13,15,862.5,130.5,3.2,37.0,956.5,489.72,340.95
2016,8,6,13,30,860.0,130.0,3.2,37.0,946.0,436.37,298.06
2016,8,6,13,45,854.5,129.5,3.25,37.0,927.5,381.37,253.16
2016,8,6,14,0,849.0,129.0,3.3,37.0,909.0,326.26,207.73
2016,8,6,14,15,843.0,127.5,3.25,37.0,883.0,270.57,162.61
2016,8,6,14,30,837.0,126.0,3.2,37.0,857.0,215.21,120.9
2016,8,6,14,45,825.5,126.0,3.2,37.0,823.5,160.54,87.38
2016,8,6,15,0,814.0,126.0,3.2,37.0,790.0,96.82,70.89
2016,8,6,15,15,802.5,123.5,3.15,37.0,750.5,90.16,65.87
2016,8,6,15,30,791.0,121.0,3.1,37.0,711.0,90.02,65.92
2016,8,6,15,45,775.0,118.0,3.1,37.0,666.5,89.34,65.56
2016,8,6,16,0,759.0,115.0,3.1,37.0,622.0,88.53,65.12
2016,8,6,16,15,739.0,111.5,3.05,36.5,573.0,87.19,64.4
2016,8,6,16,30,719.0,108.0,3.0,36.0,524.0,79.07,58.27
2016,8,6,16,45,691.5,103.5,3.0,36.0,472.0,76.79,56.67
2016,8,6,17,0,664.0,99.0,3.0,36.0,420.0,74.42,54.98
2016,8,6,17,15,627.5,93.0,2.9,35.5,366.5,70.78,52.36
2016,8,6,17,30,591.0,87.0,2.8,35.0,313.0,67.05,49.61
2016,8,6,17,45,538.5,79.5,2.7,34.5,259.5,61.91,45.62
2016,8,6,18,0,486.0,72.0,2.6,34.0,206.0,56.72,41.43
2016,8,6,18,15,409.5,62.0,2.3,33.0,157.0,49.29,35.27
2016,8,6,18,30,333.0,52.0,2.0,32.0,108.0,39.42,26.83
2016,8,6,18,45,220.0,37.0,1.75,31.5,68.0,27.99,16.65
2016,8,6,19,0,107.0,22.0,1.5,31.0,28.0,16.62,0.04
2016,8,6,19,15,53.5,11.0,1.55,30.5,14.0,8.65,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,100.0,20.5,2.7,25.5,32.0,145.36,53.16
2016,8,7,6,30,200.0,41.0,2.9,26.0,64.0,277.69,213.41
2016,8,7,6,45,309.0,52.5,3.1,26.5,111.0,389.71,308.77
2016,8,7,7,0,418.0,64.0,3.3,27.0,158.0,516.45,409.18
2016,8,7,7,15,480.5,73.0,3.3,27.5,210.0,596.9,469.93
2016,8,7,7,30,543.0,82.0,3.3,28.0,262.0,677.9,528.06
2016,8,7,7,45,598.5,85.5,3.35,29.0,317.5,744.87,572.51
2016,8,7,8,0,654.0,89.0,3.4,30.0,373.0,810.76,614.36
2016,8,7,8,15,684.0,94.0,3.3,30.5,426.0,851.37,637.86
2016,8,7,8,30,714.0,99.0,3.2,31.0,479.0,889.53,659.17
2016,8,7,8,45,741.0,100.5,3.15,31.5,531.0,911.47,669.55
2016,8,7,9,0,768.0,102.0,3.1,32.0,583.0,936.6,682.04
2016,8,7,9,15,784.5,105.5,2.95,32.5,630.0,949.9,685.97
2016,8,7,9,30,801.0,109.0,2.8,33.0,677.0,959.52,687.63
2016,8,7,9,45,815.5,110.5,2.7,34.0,719.0,947.38,674.52
2016,8,7,10,0,830.0,112.0,2.6,35.0,761.0,945.33,668.28
2016,8,7,10,15,839.0,113.5,2.55,35.0,797.0,934.17,659.54
2016,8,7,10,30,848.0,115.0,2.5,35.0,833.0,919.33,648.72
2016,8,7,10,45,855.5,116.5,2.45,35.5,862.5,899.42,633.57
2016,8,7,11,0,863.0,118.0,2.4,36.0,892.0,875.92,616.37
2016,8,7,11,15,867.5,119.0,2.45,36.0,913.5,845.9,597.16
2016,8,7,11,30,872.0,120.0,2.5,36.0,935.0,812.66,575.87
2016,8,7,11,45,876.5,119.5,2.55,36.5,949.5,775.12,550.56
2016,8,7,12,0,881.0,119.0,2.6,37.0,964.0,734.78,521.71
2016,8,7,12,15,882.0,119.0,2.65,37.0,969.5,689.86,490.13
2016,8,7,12,30,883.0,119.0,2.7,37.0,975.0,642.9,456.35
2016,8,7,12,45,882.0,119.0,2.8,37.5,973.0,593.04,418.88
2016,8,7,13,0,881.0,119.0,2.9,38.0,971.0,541.86,379.46
2016,8,7,13,15,879.0,118.5,2.95,38.0,960.0,488.77,338.2
2016,8,7,13,30,877.0,118.0,3.0,38.0,949.0,434.83,295.1
2016,8,7,13,45,872.5,117.0,3.1,38.0,930.5,379.02,249.75
2016,8,7,14,0,868.0,116.0,3.2,38.0,912.0,322.97,203.73
2016,8,7,14,15,862.0,115.0,3.2,38.0,886.0,266.52,158.19
2016,8,7,14,30,856.0,114.0,3.2,38.0,860.0,210.37,116.17
2016,8,7,14,45,838.5,117.5,3.25,38.0,824.5,155.87,83.57
2016,8,7,15,0,821.0,121.0,3.3,38.0,789.0,103.29,75.63
2016,8,7,15,15,809.5,119.0,3.3,38.0,750.0,87.99,63.89
2016,8,7,15,30,798.0,117.0,3.3,38.0,711.0,88.02,64.08
2016,8,7,15,45,782.0,114.0,3.3,38.0,666.0,87.22,63.62
2016,8,7,16,0,766.0,111.0,3.3,38.0,621.0,86.3,63.09
2016,8,7,16,15,746.0,107.5,3.3,37.5,572.0,84.84,62.28
2016,8,7,16,30,726.0,104.0,3.3,37.0,523.0,83.27,61.39
2016,8,7,16,45,698.0,100.0,3.3,37.0,470.5,74.77,54.82
2016,8,7,17,0,670.0,96.0,3.3,37.0,418.0,72.62,53.31
2016,8,7,17,15,633.5,90.5,3.2,36.5,364.5,69.23,50.89
2016,8,7,17,30,597.0,85.0,3.1,36.0,311.0,65.77,48.37
2016,8,7,17,45,542.5,78.0,3.05,35.5,257.5,60.92,44.61
2016,8,7,18,0,488.0,71.0,3.0,35.0,204.0,56.04,40.68
2016,8,7,18,15,412.0,60.5,2.7,34.0,155.0,48.19,34.19
2016,8,7,18,30,336.0,50.0,2.4,33.0,106.0,38.03,25.53
2016,8,7,18,45,221.0,35.5,2.1,32.5,66.5,26.92,15.62
2016,8,7,19,0,106.0,21.0,1.8,32.0,27.0,15.88,0.0
2016,8,7,19,15,53.0,10.5,1.85,31.5,13.5,8.26,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,66.0,22.0,2.7,25.5,29.5,104.58,30.21
2016,8,8,6,30,132.0,44.0,2.8,26.0,59.0,207.33,158.17
2016,8,8,6,45,234.5,59.5,2.95,26.5,104.5,335.28,265.57
2016,8,8,7,0,337.0,75.0,3.1,27.0,150.0,452.19,360.04
2016,8,8,7,15,402.0,86.5,3.1,27.5,201.0,532.75,421.75
2016,8,8,7,30,467.0,98.0,3.1,28.0,252.0,615.31,481.99
2016,8,8,7,45,529.5,102.5,3.1,28.5,307.5,697.76,539.37
2016,8,8,8,0,592.0,107.0,3.1,29.0,363.0,771.76,588.44
2016,8,8,8,15,625.0,113.0,3.05,29.5,416.0,816.16,615.17
2016,8,8,8,30,658.0,119.0,3.0,30.0,469.0,858.13,639.69
2016,8,8,8,45,689.5,121.5,2.95,31.0,521.0,891.46,656.56
2016,8,8,9,0,721.0,124.0,2.9,32.0,573.0,921.68,671.06
2016,8,8,9,15,739.0,127.5,2.85,32.5,620.0,928.64,671.61
2016,8,8,9,30,757.0,131.0,2.8,33.0,667.0,939.79,675.19
2016,8,8,9,45,772.5,133.0,2.8,33.5,709.0,943.02,674.13
2016,8,8,10,0,788.0,135.0,2.8,34.0,751.0,942.4,670.86
2016,8,8,10,15,798.5,137.5,2.8,34.5,787.0,933.56,662.57
2016,8,8,10,30,809.0,140.0,2.8,35.0,823.0,920.9,652.11
2016,8,8,10,45,817.0,141.5,2.8,35.5,852.5,901.14,637.33
2016,8,8,11,0,825.0,143.0,2.8,36.0,882.0,864.27,611.82
2016,8,8,11,15,830.0,144.5,2.85,36.0,903.5,835.47,593.22
2016,8,8,11,30,835.0,146.0,2.9,36.0,925.0,803.48,572.44
2016,8,8,11,45,842.5,143.5,2.95,36.5,940.0,767.29,547.12
2016,8,8,12,0,850.0,141.0,3.0,37.0,955.0,728.26,518.82
2016,8,8,12,15,851.0,141.0,3.0,37.0,961.0,683.98,487.25
2016,8,8,12,30,852.0,141.0,3.0,37.0,967.0,637.78,453.64
2016,8,8,12,45,661.0,280.0,3.05,37.5,919.5,584.95,412.25
2016,8,8,13,0,470.0,419.0,3.1,38.0,872.0,535.58,374.52
2016,8,8,13,15,456.5,412.0,3.1,38.0,848.0,485.48,337.99
2016,8,8,13,30,443.0,405.0,3.1,38.0,824.0,437.14,302.08
2016,8,8,13,45,634.5,274.5,3.1,38.5,862.0,384.17,257.61
2016,8,8,14,0,826.0,144.0,3.1,39.0,900.0,324.87,205.18
2016,8,8,14,15,819.5,142.5,3.1,38.5,874.0,264.39,157.71
2016,8,8,14,30,813.0,141.0,3.1,38.0,848.0,208.49,116.5
2016,8,8,14,45,800.5,140.5,3.1,38.0,814.0,153.3,83.28
2016,8,8,15,0,788.0,140.0,3.1,38.0,780.0,99.78,72.9
2016,8,8,15,15,775.5,137.5,3.1,37.5,740.5,97.28,71.31
2016,8,8,15,30,763.0,135.0,3.1,37.0,701.0,97.48,71.79
2016,8,8,15,45,745.5,132.0,3.15,37.0,656.0,97.12,71.71
2016,8,8,16,0,728.0,129.0,3.2,37.0,611.0,88.95,65.46
2016,8,8,16,15,706.0,124.5,3.15,36.5,562.0,87.4,64.6
2016,8,8,16,30,684.0,120.0,3.1,36.0,513.0,85.73,63.63
2016,8,8,16,45,653.5,115.5,3.1,36.0,461.0,83.74,62.28
2016,8,8,17,0,623.0,111.0,3.1,36.0,409.0,81.7,60.88
2016,8,8,17,15,584.0,104.0,3.0,35.5,355.5,77.72,58.02
2016,8,8,17,30,545.0,97.0,2.9,35.0,302.0,73.62,54.99
2016,8,8,17,45,491.5,88.0,2.8,35.0,249.5,67.72,50.28
2016,8,8,18,0,438.0,79.0,2.7,35.0,197.0,59.0,43.1
2016,8,8,18,15,359.0,67.0,2.5,34.0,148.5,50.08,35.72
2016,8,8,18,30,280.0,55.0,2.3,33.0,100.0,41.13,28.02
2016,8,8,18,45,175.5,37.5,2.15,32.5,62.0,28.12,16.44
2016,8,8,19,0,71.0,20.0,2.0,32.0,24.0,15.11,0.0
2016,8,8,19,15,35.5,10.0,2.1,32.0,12.0,7.87,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,103.0,19.5,2.85,26.0,31.0,144.53,33.27
2016,8,9,6,30,206.0,39.0,3.0,26.0,62.0,280.37,214.44
2016,8,9,6,45,311.0,51.0,3.2,26.5,108.5,389.77,308.51
2016,8,9,7,0,416.0,63.0,3.4,27.0,155.0,513.58,406.99
2016,8,9,7,15,480.0,72.0,3.4,27.5,207.0,595.38,469.04
2016,8,9,7,30,544.0,81.0,3.4,28.0,259.0,677.8,528.39
2016,8,9,7,45,599.5,84.5,3.4,29.0,315.0,744.73,572.73
2016,8,9,8,0,655.0,88.0,3.4,30.0,371.0,810.58,614.36
2016,8,9,8,15,686.0,93.0,3.35,30.5,424.5,852.16,638.82
2016,8,9,8,30,717.0,98.0,3.3,31.0,478.0,884.89,656.79
2016,8,9,8,45,746.5,99.0,3.25,31.5,530.5,915.21,672.86
2016,8,9,9,0,776.0,100.0,3.2,32.0,583.0,942.2,686.51
2016,8,9,9,15,792.0,103.0,3.15,32.5,630.0,954.28,690.37
2016,8,9,9,30,808.0,106.0,3.1,33.0,677.0,962.69,692.05
2016,8,9,9,45,823.0,107.0,3.05,33.5,719.5,950.6,680.75
2016,8,9,10,0,838.0,108.0,3.0,34.0,762.0,948.37,676.18
2016,8,9,10,15,847.5,110.0,2.95,34.5,798.0,938.04,666.54
2016,8,9,10,30,857.0,112.0,2.9,35.0,834.0,923.93,654.77
2016,8,9,10,45,864.5,112.5,2.9,35.5,863.5,902.79,639.1
2016,8,9,11,0,872.0,113.0,2.9,36.0,893.0,878.08,621.35
2016,8,9,11,15,876.5,114.0,2.95,36.0,915.0,847.77,601.7
2016,8,9,11,30,881.0,115.0,3.0,36.0,937.0,814.22,579.93
2016,8,9,11,45,888.0,113.0,3.1,36.5,952.0,777.01,554.78
2016,8,9,12,0,895.0,111.0,3.2,37.0,967.0,736.83,526.05
2016,8,9,12,15,896.0,111.0,3.3,37.0,973.0,691.38,493.88
2016,8,9,12,30,897.0,111.0,3.4,37.0,979.0,643.83,459.39
2016,8,9,12,45,897.0,111.0,3.5,37.5,976.5,593.88,421.34
2016,8,9,13,0,897.0,111.0,3.6,38.0,974.0,542.44,381.21
2016,8,9,13,15,894.5,110.5,3.65,38.0,963.5,488.23,338.7
2016,8,9,13,30,892.0,110.0,3.7,38.0,953.0,433.17,294.36
2016,8,9,13,45,888.5,109.0,3.8,38.0,934.5,376.78,248.13
2016,8,9,14,0,885.0,108.0,3.9,38.0,916.0,320.01,201.2
2016,8,9,14,15,879.0,106.5,3.95,38.0,889.5,262.21,154.53
2016,8,9,14,30,873.0,105.0,4.0,38.0,863.0,204.72,111.69
2016,8,9,14,45,865.0,103.5,4.05,38.0,830.0,147.55,77.62
2016,8,9,15,0,857.0,102.0,4.1,38.0,797.0,91.33,66.37
2016,8,9,15,15,846.5,100.0,4.1,38.0,757.5,89.71,65.29
2016,8,9,15,30,836.0,98.0,4.1,38.0,718.0,88.79,64.73
2016,8,9,15,45,822.0,95.5,4.15,38.0,673.0,87.32,63.75
2016,8,9,16,0,808.0,93.0,4.2,38.0,628.0,85.66,62.63
2016,8,9,16,15,789.5,90.0,4.15,37.5,578.5,74.84,54.38
2016,8,9,16,30,771.0,87.0,4.1,37.0,529.0,73.11,53.32
2016,8,9,16,45,744.5,84.0,4.1,36.5,476.0,71.1,52.03
2016,8,9,17,0,718.0,81.0,4.1,36.0,423.0,69.05,50.7
2016,8,9,17,15,683.5,76.5,4.0,35.5,369.0,65.71,48.29
2016,8,9,17,30,649.0,72.0,3.9,35.0,315.0,57.53,41.85
2016,8,9,17,45,595.5,66.5,3.8,35.0,260.5,53.32,38.48
2016,8,9,18,0,542.0,61.0,3.7,35.0,206.0,49.14,35.01
2016,8,9,18,15,465.0,52.0,3.35,34.0,155.5,42.08,29.13
2016,8,9,18,30,388.0,43.0,3.0,33.0,105.0,35.02,23.0
2016,8,9,18,45,262.0,30.5,2.65,32.5,65.0,24.82,13.73
2016,8,9,19,0,136.0,18.0,2.3,32.0,25.0,13.74,0.0
2016,8,9,19,15,68.0,9.0,2.25,31.5,12.5,7.08,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,88.5,20.0,2.5,26.0,29.5,133.24,18.88
2016,8,10,6,30,177.0,40.0,2.7,26.0,59.0,258.07,196.18
2016,8,10,6,45,277.5,54.0,2.9,26.5,104.5,365.47,289.22
2016,8,10,7,0,378.0,68.0,3.1,27.0,150.0,479.94,380.88
2016,8,10,7,15,443.0,78.0,3.15,27.5,201.5,559.58,441.81
2016,8,10,7,30,508.0,88.0,3.2,28.0,253.0,651.39,508.67
2016,8,10,7,45,565.5,92.0,3.3,28.5,308.5,720.9,556.64
2016,8,10,8,0,623.0,96.0,3.4,29.0,364.0,789.2,602.09
2016,8,10,8,15,655.0,101.5,3.4,29.5,417.0,832.1,628.07
2016,8,10,8,30,687.0,107.0,3.4,30.0,470.0,872.57,651.89
2016,8,10,8,45,717.0,108.5,3.45,31.0,522.0,903.03,667.49
2016,8,10,9,0,747.0,110.0,3.5,32.0,574.0,924.35,676.85
2016,8,10,9,15,764.0,113.5,3.45,32.5,621.0,938.02,681.96
2016,8,10,9,30,781.0,117.0,3.4,33.0,668.0,948.01,684.81
2016,8,10,9,45,796.5,118.0,3.35,33.5,710.0,949.87,682.53
2016,8,10,10,0,812.0,119.0,3.3,34.0,752.0,947.89,678.02
2016,8,10,10,15,822.0,121.5,3.25,34.5,788.0,924.81,660.17
2016,8,10,10,30,832.0,124.0,3.2,35.0,824.0,911.8,649.18
2016,8,10,10,45,840.5,124.5,3.2,35.5,853.5,891.81,634.13
2016,8,10,11,0,849.0,125.0,3.2,36.0,883.0,868.25,616.99
2016,8,10,11,15,854.0,126.0,3.2,36.0,905.0,838.67,597.34
2016,8,10,11,30,859.0,127.0,3.2,36.0,927.0,805.86,575.63
2016,8,10,11,45,863.5,126.5,3.2,36.5,941.5,768.4,549.5
2016,8,10,12,0,868.0,126.0,3.2,37.0,956.0,728.17,519.94
2016,8,10,12,15,869.0,126.5,3.25,37.0,961.5,683.76,488.28
2016,8,10,12,30,870.0,127.0,3.3,37.0,967.0,637.32,454.42
2016,8,10,12,45,869.5,126.5,3.4,37.5,965.0,587.61,416.63
2016,8,10,13,0,869.0,126.0,3.5,38.0,963.0,536.57,376.91
2016,8,10,13,15,866.5,125.5,3.55,38.0,952.0,483.48,335.32
2016,8,10,13,30,864.0,125.0,3.6,38.0,941.0,429.62,291.99
2016,8,10,13,45,859.5,124.5,3.65,38.5,922.5,374.46,246.29
2016,8,10,14,0,855.0,124.0,3.7,39.0,904.0,319.06,200.28
2016,8,10,14,15,849.0,122.5,3.7,39.0,877.5,262.74,155.16
2016,8,10,14,30,843.0,121.0,3.7,39.0,851.0,206.76,113.89
2016,8,10,14,45,835.0,119.0,3.75,39.0,818.0,150.85,81.13
2016,8,10,15,0,827.0,117.0,3.8,39.0,785.0,97.06,70.52
2016,8,10,15,15,815.0,114.5,3.8,38.5,745.5,96.31,70.29
2016,8,10,15,30,803.0,112.0,3.8,38.0,706.0,85.54,62.17
2016,8,10,15,45,787.5,109.5,3.85,38.0,660.5,84.91,61.85
2016,8,10,16,0,772.0,107.0,3.9,38.0,615.0,84.18,61.46
2016,8,10,16,15,751.5,103.5,3.9,37.5,566.0,82.58,60.54
2016,8,10,16,30,731.0,100.0,3.9,37.0,517.0,80.87,59.53
2016,8,10,16,45,698.0,98.0,3.9,37.0,464.0,73.66,53.97
2016,8,10,17,0,665.0,96.0,3.9,37.0,411.0,72.67,53.4
2016,8,10,17,15,632.0,88.5,3.8,36.5,357.5,67.99,49.92
2016,8,10,17,30,599.0,81.0,3.7,36.0,304.0,63.11,46.23
2016,8,10,17,45,543.5,74.5,3.65,35.5,250.5,58.5,42.64
2016,8,10,18,0,488.0,68.0,3.6,35.0,197.0,53.91,38.92
2016,8,10,18,15,407.5,57.5,3.35,34.5,148.0,45.95,32.21
2016,8,10,18,30,327.0,47.0,3.1,34.0,99.0,35.83,23.51
2016,8,10,18,45,163.5,34.5,2.9,33.5,60.5,25.92,14.35
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,16.05,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,8.65,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
