Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,94.0,19.0,2.9,26.5,29.0,135.01,5.75
2016,8,11,6,30,188.0,38.0,3.0,27.0,58.0,264.37,199.84
2016,8,11,6,45,307.0,48.5,3.2,27.5,104.5,382.68,301.48
2016,8,11,7,0,426.0,59.0,3.4,28.0,151.0,518.36,408.79
2016,8,11,7,15,402.0,80.5,3.45,28.5,188.0,524.74,414.43
2016,8,11,7,30,378.0,102.0,3.5,29.0,225.0,535.18,421.77
2016,8,11,7,45,304.5,136.0,3.55,29.5,247.0,485.1,381.02
2016,8,11,8,0,231.0,170.0,3.6,30.0,269.0,454.23,353.72
2016,8,11,8,15,292.0,185.5,3.55,30.5,328.0,530.8,409.63
2016,8,11,8,30,353.0,201.0,3.5,31.0,387.0,607.22,463.15
2016,8,11,8,45,350.0,226.0,3.45,32.0,426.5,628.55,473.58
2016,8,11,9,0,347.0,251.0,3.4,33.0,466.0,647.39,482.35
2016,8,11,9,15,438.0,241.0,3.3,33.5,534.5,744.88,547.98
2016,8,11,9,30,529.0,231.0,3.2,34.0,603.0,815.73,593.57
2016,8,11,9,45,434.5,286.5,3.1,34.5,605.0,765.49,553.41
2016,8,11,10,0,340.0,342.0,3.0,35.0,607.0,693.15,499.9
2016,8,11,10,15,346.5,360.0,2.95,35.5,641.0,701.55,503.4
2016,8,11,10,30,353.0,378.0,2.9,36.0,675.0,707.29,504.65
2016,8,11,10,45,605.0,248.0,2.85,36.5,779.0,816.93,580.34
2016,8,11,11,0,857.0,118.0,2.8,37.0,883.0,868.23,612.58
2016,8,11,11,15,862.0,119.0,2.85,37.0,904.5,838.54,592.81
2016,8,11,11,30,867.0,120.0,2.9,37.0,926.0,805.6,571.53
2016,8,11,11,45,861.0,127.0,2.95,37.5,937.5,766.0,544.43
2016,8,11,12,0,855.0,134.0,3.0,38.0,949.0,723.94,513.94
2016,8,11,12,15,856.0,134.0,3.1,38.0,955.0,679.45,482.66
2016,8,11,12,30,857.0,134.0,3.2,38.0,961.0,633.0,449.17
2016,8,11,12,45,852.5,136.5,3.3,38.5,957.5,583.38,411.62
2016,8,11,13,0,848.0,139.0,3.4,39.0,954.0,532.74,372.41
2016,8,11,13,15,845.5,138.5,3.5,39.0,943.0,480.43,331.73
2016,8,11,13,30,843.0,138.0,3.6,39.0,932.0,427.41,289.34
2016,8,11,13,45,681.0,249.5,3.7,39.0,882.5,381.58,254.46
2016,8,11,14,0,519.0,361.0,3.8,39.0,833.0,356.0,236.3
2016,8,11,14,15,666.0,249.0,3.85,38.5,836.5,280.6,174.96
2016,8,11,14,30,813.0,137.0,3.9,38.0,840.0,200.95,111.4
2016,8,11,14,45,693.0,204.5,3.95,38.0,787.0,164.14,96.08
2016,8,11,15,0,573.0,272.0,4.0,38.0,734.0,153.41,114.52
2016,8,11,15,15,670.0,200.5,4.0,38.0,714.5,119.53,88.53
2016,8,11,15,30,767.0,129.0,4.0,38.0,695.0,94.39,69.12
2016,8,11,15,45,751.5,125.5,4.0,38.0,650.0,93.62,68.72
2016,8,11,16,0,736.0,122.0,4.0,38.0,605.0,92.72,68.21
2016,8,11,16,15,714.5,118.0,3.95,37.5,556.0,83.99,61.67
2016,8,11,16,30,693.0,114.0,3.9,37.0,507.0,82.46,60.81
2016,8,11,16,45,667.5,107.5,3.85,37.0,455.5,79.12,58.37
2016,8,11,17,0,642.0,101.0,3.8,37.0,404.0,75.6,55.76
2016,8,11,17,15,603.0,95.0,3.65,36.5,350.5,72.01,53.19
2016,8,11,17,30,564.0,89.0,3.5,36.0,297.0,68.35,50.5
2016,8,11,17,45,509.5,80.5,3.4,35.5,244.0,62.57,45.97
2016,8,11,18,0,455.0,72.0,3.3,35.0,191.0,56.7,41.2
2016,8,11,18,15,374.0,60.5,2.95,34.5,142.5,45.75,32.03
2016,8,11,18,30,293.0,49.0,2.6,34.0,94.0,37.0,24.42
2016,8,11,18,45,179.5,33.0,2.3,33.5,56.5,24.91,13.38
2016,8,11,19,0,66.0,17.0,2.0,33.0,19.0,12.9,0.0
2016,8,11,19,15,33.0,8.5,2.05,33.0,9.5,6.69,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,59.0,20.5,3.05,26.5,26.5,95.17,0.0
2016,8,12,6,30,118.0,41.0,3.2,27.0,53.0,192.35,143.9
2016,8,12,6,45,220.5,57.0,3.35,27.5,98.0,320.49,252.52
2016,8,12,7,0,323.0,73.0,3.5,28.0,143.0,437.55,347.67
2016,8,12,7,15,392.0,81.5,3.55,28.5,190.5,516.99,409.14
2016,8,12,7,30,461.0,90.0,3.6,29.0,238.0,598.94,469.6
2016,8,12,7,45,520.5,98.5,3.65,29.5,296.5,684.37,529.89
2016,8,12,8,0,580.0,107.0,3.7,30.0,355.0,759.84,580.71
2016,8,12,8,15,614.0,113.5,3.65,30.5,408.0,805.66,608.83
2016,8,12,8,30,648.0,120.0,3.6,31.0,461.0,849.07,634.69
2016,8,12,8,45,679.5,122.5,3.6,32.0,512.5,882.23,652.02
2016,8,12,9,0,711.0,125.0,3.6,33.0,564.0,912.27,666.99
2016,8,12,9,15,729.5,128.5,3.4,33.5,611.0,926.88,671.81
2016,8,12,9,30,748.0,132.0,3.2,34.0,658.0,930.87,669.79
2016,8,12,9,45,763.0,134.5,3.05,35.0,700.0,934.01,666.36
2016,8,12,10,0,778.0,137.0,2.9,36.0,742.0,933.31,660.61
2016,8,12,10,15,788.5,139.5,2.7,36.5,777.5,924.36,650.8
2016,8,12,10,30,799.0,142.0,2.5,37.0,813.0,911.61,638.82
2016,8,12,10,45,805.5,144.5,2.35,37.5,842.0,891.4,622.76
2016,8,12,11,0,812.0,147.0,2.2,38.0,871.0,867.61,604.7
2016,8,12,11,15,817.5,148.5,2.15,38.0,892.5,838.52,585.55
2016,8,12,11,30,823.0,150.0,2.1,38.0,914.0,806.12,564.37
2016,8,12,11,45,803.5,166.5,2.05,38.5,922.0,764.24,534.31
2016,8,12,12,0,784.0,183.0,2.0,39.0,930.0,720.26,502.64
2016,8,12,12,15,785.5,183.5,2.05,39.0,936.0,676.78,472.87
2016,8,12,12,30,787.0,184.0,2.1,39.0,942.0,631.32,440.97
2016,8,12,12,45,783.5,185.5,2.15,39.5,938.5,582.09,404.74
2016,8,12,13,0,780.0,187.0,2.2,40.0,935.0,531.96,366.99
2016,8,12,13,15,777.0,186.0,2.2,40.0,924.5,479.81,327.46
2016,8,12,13,30,774.0,185.0,2.2,40.0,914.0,427.27,286.56
2016,8,12,13,45,768.0,184.5,2.25,40.0,895.0,373.78,244.27
2016,8,12,14,0,762.0,184.0,2.3,40.0,876.0,320.57,201.83
2016,8,12,14,15,754.0,182.0,2.25,40.0,850.0,266.51,159.71
2016,8,12,14,30,746.0,180.0,2.2,40.0,824.0,213.36,121.62
2016,8,12,14,45,717.0,188.0,2.2,40.0,787.0,155.95,88.75
2016,8,12,15,0,688.0,196.0,2.2,40.0,750.0,114.49,83.52
2016,8,12,15,15,673.0,191.5,2.15,39.5,710.5,114.97,84.3
2016,8,12,15,30,658.0,187.0,2.1,39.0,671.0,115.33,84.96
2016,8,12,15,45,642.5,180.5,2.1,39.0,627.5,114.39,84.46
2016,8,12,16,0,627.0,174.0,2.1,39.0,584.0,113.23,83.81
2016,8,12,16,15,602.0,167.0,2.05,38.5,535.5,111.31,82.76
2016,8,12,16,30,577.0,160.0,2.0,38.0,487.0,109.2,81.57
2016,8,12,16,45,483.5,162.5,1.95,38.0,417.5,108.97,81.7
2016,8,12,17,0,390.0,165.0,1.9,38.0,348.0,109.95,82.79
2016,8,12,17,15,350.5,152.0,1.8,37.5,300.5,105.21,79.48
2016,8,12,17,30,311.0,139.0,1.7,37.0,253.0,96.65,73.03
2016,8,12,17,45,272.0,119.5,1.6,36.5,207.0,84.0,63.09
2016,8,12,18,0,233.0,100.0,1.5,36.0,161.0,71.02,52.61
2016,8,12,18,15,178.0,79.0,1.35,35.0,118.5,56.64,40.78
2016,8,12,18,30,123.0,58.0,1.2,34.0,76.0,42.01,28.41
2016,8,12,18,45,61.5,35.5,1.05,33.5,44.5,26.22,14.16
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,10.23,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,4.5,1.45,26.0,4.5,3.4,0.0
2016,8,13,6,30,0.0,9.0,1.4,26.0,9.0,6.82,0.0
2016,8,13,6,45,0.0,19.5,1.35,26.0,19.5,14.83,6.33
2016,8,13,7,0,0.0,30.0,1.3,26.0,30.0,22.86,13.09
2016,8,13,7,15,0.0,42.0,1.3,26.0,42.0,32.08,20.77
2016,8,13,7,30,0.0,54.0,1.3,26.0,54.0,41.33,28.36
2016,8,13,7,45,18.0,107.5,1.3,26.5,115.5,108.83,83.67
2016,8,13,8,0,36.0,161.0,1.3,27.0,177.0,201.67,156.88
2016,8,13,8,15,178.5,184.0,1.25,27.0,276.0,390.11,304.08
2016,8,13,8,30,321.0,207.0,1.2,27.0,375.0,582.35,443.47
2016,8,13,8,45,383.5,215.0,1.15,27.5,436.5,649.66,486.86
2016,8,13,9,0,446.0,223.0,1.1,28.0,498.0,741.5,545.53
2016,8,13,9,15,477.5,230.0,1.05,28.0,546.0,773.03,563.45
2016,8,13,9,30,509.0,237.0,1.0,28.0,594.0,801.65,579.83
2016,8,13,9,45,554.5,233.5,0.95,28.0,645.0,829.86,596.23
2016,8,13,10,0,600.0,230.0,0.9,28.0,696.0,862.43,614.91
2016,8,13,10,15,470.0,304.5,0.9,28.0,680.5,784.35,559.76
2016,8,13,10,30,340.0,379.0,0.9,28.0,665.0,695.7,498.49
2016,8,13,10,45,296.0,407.0,0.95,28.5,662.0,662.76,475.0
2016,8,13,11,0,252.0,435.0,1.0,29.0,659.0,629.51,450.71
2016,8,13,11,15,157.5,433.5,1.05,29.0,574.5,514.46,371.42
2016,8,13,11,30,63.0,432.0,1.1,29.0,490.0,409.77,297.51
2016,8,13,11,45,122.5,458.5,1.15,29.0,574.5,476.31,345.35
2016,8,13,12,0,182.0,485.0,1.2,29.0,659.0,523.01,377.4
2016,8,13,12,15,177.0,488.5,1.2,29.0,658.5,501.99,361.85
2016,8,13,12,30,172.0,492.0,1.2,29.0,658.0,480.71,346.55
2016,8,13,12,45,163.0,490.5,1.25,29.0,647.0,453.71,327.39
2016,8,13,13,0,154.0,489.0,1.3,29.0,636.0,427.53,308.65
2016,8,13,13,15,184.5,481.5,1.3,29.0,656.0,416.41,299.83
2016,8,13,13,30,215.0,474.0,1.3,29.0,676.0,402.12,288.08
2016,8,13,13,45,114.5,368.5,1.3,29.0,476.0,285.34,205.89
2016,8,13,14,0,14.0,263.0,1.3,29.0,276.0,197.93,144.89
2016,8,13,14,15,183.0,326.5,1.3,29.0,484.5,248.23,175.67
2016,8,13,14,30,352.0,390.0,1.3,29.0,693.0,272.01,186.1
2016,8,13,14,45,215.5,381.0,1.3,29.0,564.0,240.83,171.3
2016,8,13,15,0,79.0,372.0,1.3,29.0,435.0,229.24,177.35
2016,8,13,15,15,258.5,326.5,1.3,28.5,518.0,185.06,143.63
2016,8,13,15,30,438.0,281.0,1.3,28.0,601.0,160.46,124.91
2016,8,13,15,45,342.5,286.0,1.3,28.0,526.5,172.46,134.87
2016,8,13,16,0,247.0,291.0,1.3,28.0,452.0,173.68,136.2
2016,8,13,16,15,130.0,241.0,1.3,27.5,325.0,155.04,121.95
2016,8,13,16,30,13.0,191.0,1.3,27.0,198.0,137.23,108.22
2016,8,13,16,45,9.5,172.0,1.3,27.0,177.0,124.09,97.92
2016,8,13,17,0,6.0,153.0,1.3,27.0,156.0,110.83,87.39
2016,8,13,17,15,3.0,133.0,1.25,27.0,134.5,96.85,76.11
2016,8,13,17,30,0.0,113.0,1.2,27.0,113.0,82.75,64.57
2016,8,13,17,45,0.0,92.0,1.15,27.0,92.0,67.94,52.22
2016,8,13,18,0,0.0,71.0,1.1,27.0,71.0,52.99,39.52
2016,8,13,18,15,0.0,52.0,1.05,26.5,52.0,39.22,27.68
2016,8,13,18,30,0.0,33.0,1.0,26.0,33.0,25.22,15.48
2016,8,13,18,45,0.0,19.0,1.0,26.0,19.0,14.48,5.47
2016,8,13,19,0,0.0,5.0,1.0,26.0,5.0,3.93,0.0
2016,8,13,19,15,0.0,2.5,0.95,26.0,2.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.5,4.6,24.0,13.5,10.29,0.0
2016,8,14,6,30,0.0,27.0,4.7,24.0,27.0,21.85,11.13
2016,8,14,6,45,9.5,50.5,4.85,24.5,52.5,56.71,40.6
2016,8,14,7,0,19.0,74.0,5.0,25.0,78.0,101.71,78.23
2016,8,14,7,15,33.0,97.0,5.15,25.0,106.5,138.94,109.55
2016,8,14,7,30,47.0,120.0,5.3,25.0,135.0,175.58,139.82
2016,8,14,7,45,33.5,136.0,5.45,25.0,148.0,174.83,138.3
2016,8,14,8,0,20.0,152.0,5.6,25.0,161.0,155.64,121.84
2016,8,14,8,15,10.0,99.5,5.75,25.0,104.0,88.72,67.14
2016,8,14,8,30,0.0,47.0,5.9,25.0,47.0,36.0,23.71
2016,8,14,8,45,47.0,159.5,6.05,25.5,188.5,195.08,152.96
2016,8,14,9,0,94.0,272.0,6.2,26.0,330.0,364.62,284.9
2016,8,14,9,15,54.5,254.0,6.15,26.0,288.0,296.05,229.57
2016,8,14,9,30,15.0,236.0,6.1,26.0,246.0,211.99,162.39
2016,8,14,9,45,36.5,289.0,6.1,26.0,316.5,302.86,232.79
2016,8,14,10,0,58.0,342.0,6.1,26.0,387.0,372.0,285.13
2016,8,14,10,15,61.0,361.5,5.95,26.0,411.0,386.64,295.26
2016,8,14,10,30,64.0,381.0,5.8,26.0,435.0,400.33,304.74
2016,8,14,10,45,63.0,394.5,5.7,26.0,449.5,403.66,306.43
2016,8,14,11,0,62.0,408.0,5.6,26.0,464.0,406.41,307.75
2016,8,14,11,15,31.0,220.0,5.45,26.0,248.0,208.4,157.7
2016,8,14,11,30,0.0,32.0,5.3,26.0,32.0,24.8,13.99
2016,8,14,11,45,4.0,110.0,5.15,26.0,114.0,88.67,64.35
2016,8,14,12,0,8.0,188.0,5.0,26.0,196.0,152.05,113.52
2016,8,14,12,15,12.0,244.5,4.8,26.0,256.5,197.37,148.15
2016,8,14,12,30,16.0,301.0,4.6,26.0,317.0,240.95,181.05
2016,8,14,12,45,23.0,343.0,4.45,26.0,365.5,272.13,204.29
2016,8,14,13,0,30.0,385.0,4.3,26.0,414.0,298.77,223.89
2016,8,14,13,15,15.0,213.0,4.1,26.0,227.5,165.71,123.3
2016,8,14,13,30,0.0,41.0,3.9,26.0,41.0,31.81,19.52
2016,8,14,13,45,13.5,196.0,3.7,26.0,208.0,152.47,113.38
2016,8,14,14,0,27.0,351.0,3.5,26.0,375.0,246.95,184.57
2016,8,14,14,15,20.5,307.5,3.35,26.0,325.5,226.01,168.83
2016,8,14,14,30,14.0,264.0,3.2,26.0,276.0,193.38,144.53
2016,8,14,14,45,14.0,260.5,3.1,26.0,272.5,188.29,141.06
2016,8,14,15,0,14.0,257.0,3.0,26.0,269.0,183.5,144.39
2016,8,14,15,15,29.0,281.0,3.0,26.0,303.0,183.27,144.52
2016,8,14,15,30,44.0,305.0,3.0,26.0,337.0,195.33,154.54
2016,8,14,15,45,39.0,280.5,3.0,26.0,307.5,182.18,144.35
2016,8,14,16,0,34.0,256.0,3.0,26.0,278.0,168.59,133.8
2016,8,14,16,15,17.0,193.5,3.0,25.5,204.5,139.98,111.12
2016,8,14,16,30,0.0,131.0,3.0,25.0,131.0,98.01,76.97
2016,8,14,16,45,0.0,92.0,3.0,25.0,92.0,70.47,54.18
2016,8,14,17,0,0.0,53.0,3.0,25.0,53.0,40.59,29.07
2016,8,14,17,15,0.0,45.5,2.95,24.5,45.5,34.79,24.3
2016,8,14,17,30,0.0,38.0,2.9,24.0,38.0,29.01,19.45
2016,8,14,17,45,0.0,31.0,2.85,24.0,31.0,23.63,14.83
2016,8,14,18,0,0.0,24.0,2.8,24.0,24.0,18.26,10.16
2016,8,14,18,15,0.0,17.5,2.6,23.5,17.5,13.29,5.79
2016,8,14,18,30,0.0,11.0,2.4,23.0,11.0,8.34,1.4
2016,8,14,18,45,0.0,6.5,2.25,23.0,6.5,4.92,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.57,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.0,2.45,22.0,12.0,9.14,0.0
2016,8,15,6,30,0.0,24.0,2.5,22.0,24.0,18.33,8.47
2016,8,15,6,45,0.0,45.0,2.6,22.5,45.0,40.06,27.0
2016,8,15,7,0,0.0,66.0,2.7,23.0,66.0,60.41,44.17
2016,8,15,7,15,5.5,88.0,2.75,23.0,89.5,86.04,65.79
2016,8,15,7,30,11.0,110.0,2.8,23.0,113.0,111.06,86.57
2016,8,15,7,45,5.5,105.5,2.85,23.0,107.0,94.58,72.67
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,81.56,61.55
2016,8,15,8,15,0.0,123.5,2.9,23.0,123.5,101.42,77.45
2016,8,15,8,30,0.0,146.0,2.9,23.0,146.0,121.05,92.93
2016,8,15,8,45,5.5,174.0,2.95,23.5,178.0,151.41,116.82
2016,8,15,9,0,11.0,202.0,3.0,24.0,210.0,181.42,140.0
2016,8,15,9,15,8.0,193.0,2.9,24.0,198.5,167.26,128.25
2016,8,15,9,30,5.0,184.0,2.8,24.0,187.0,154.37,117.65
2016,8,15,9,45,2.5,142.5,2.75,24.0,144.0,115.12,86.43
2016,8,15,10,0,0.0,101.0,2.7,24.0,101.0,78.38,57.12
2016,8,15,10,15,4.0,151.0,2.6,24.0,154.5,122.95,92.34
2016,8,15,10,30,8.0,201.0,2.5,24.0,208.0,167.67,127.04
2016,8,15,10,45,11.5,238.0,2.45,24.5,248.0,200.66,151.92
2016,8,15,11,0,15.0,275.0,2.4,25.0,288.0,232.93,175.88
2016,8,15,11,15,7.5,204.0,2.3,25.0,211.0,166.98,125.15
2016,8,15,11,30,0.0,133.0,2.2,25.0,134.0,103.82,76.13
2016,8,15,11,45,5.5,179.0,2.15,25.0,185.0,143.93,107.37
2016,8,15,12,0,11.0,225.0,2.1,25.0,236.0,183.02,137.24
2016,8,15,12,15,8.0,193.5,2.05,25.0,202.0,155.35,115.85
2016,8,15,12,30,5.0,162.0,2.0,25.0,168.0,128.38,95.07
2016,8,15,12,45,9.5,215.0,2.0,25.0,225.0,170.34,127.31
2016,8,15,13,0,14.0,268.0,2.0,25.0,282.0,210.43,157.6
2016,8,15,13,15,13.0,254.5,1.95,25.0,267.5,197.99,148.01
2016,8,15,13,30,12.0,241.0,1.9,25.0,253.0,185.9,138.84
2016,8,15,13,45,12.5,246.0,1.9,25.0,258.0,187.71,140.22
2016,8,15,14,0,13.0,251.0,1.9,25.0,263.0,189.25,141.39
2016,8,15,14,15,33.0,316.0,1.9,25.0,345.0,220.84,164.54
2016,8,15,14,30,53.0,381.0,1.9,25.0,427.0,251.78,187.09
2016,8,15,14,45,33.5,317.5,1.9,25.0,346.0,208.03,155.51
2016,8,15,15,0,14.0,254.0,1.9,25.0,265.0,181.6,143.05
2016,8,15,15,15,21.0,266.5,1.9,25.0,282.5,188.77,149.16
2016,8,15,15,30,28.0,279.0,1.9,25.0,300.0,181.78,143.89
2016,8,15,15,45,14.0,205.5,1.95,25.0,216.0,149.19,117.94
2016,8,15,16,0,0.0,132.0,2.0,25.0,132.0,99.48,77.58
2016,8,15,16,15,0.0,80.5,1.95,24.5,80.5,61.96,46.74
2016,8,15,16,30,0.0,29.0,1.9,24.0,29.0,22.19,13.31
2016,8,15,16,45,17.0,102.0,1.9,24.0,109.5,75.85,59.03
2016,8,15,17,0,34.0,175.0,1.9,24.0,190.0,119.95,96.32
2016,8,15,17,15,27.5,152.0,1.85,24.0,163.5,105.39,84.35
2016,8,15,17,30,21.0,129.0,1.8,24.0,137.0,92.9,74.05
2016,8,15,17,45,13.0,107.0,1.75,24.0,111.5,77.46,61.02
2016,8,15,18,0,5.0,85.0,1.7,24.0,86.0,61.93,47.66
2016,8,15,18,15,2.5,62.0,1.65,23.5,62.5,45.72,33.55
2016,8,15,18,30,0.0,39.0,1.6,23.0,39.0,29.33,19.08
2016,8,15,18,45,0.0,22.0,1.55,23.0,22.0,16.81,6.84
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,3.93,0.0
2016,8,15,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,13.5,2.55,22.0,13.5,10.3,0.0
2016,8,16,6,30,0.0,27.0,2.6,22.0,27.0,22.62,11.68
2016,8,16,6,45,7.5,49.0,2.65,22.0,50.5,53.44,38.24
2016,8,16,7,0,15.0,71.0,2.7,22.0,74.0,81.86,62.64
2016,8,16,7,15,26.5,94.0,2.75,22.0,101.5,128.91,102.15
2016,8,16,7,30,38.0,117.0,2.8,22.0,129.0,163.17,130.58
2016,8,16,7,45,19.0,117.0,2.85,22.5,123.0,120.84,94.85
2016,8,16,8,0,0.0,117.0,2.9,23.0,117.0,97.74,74.72
2016,8,16,8,15,0.0,124.5,2.85,23.5,124.5,102.48,78.13
2016,8,16,8,30,0.0,132.0,2.8,24.0,132.0,107.62,81.79
2016,8,16,8,45,0.0,146.0,2.8,24.5,146.0,119.06,90.43
2016,8,16,9,0,0.0,160.0,2.8,25.0,160.0,130.43,98.9
2016,8,16,9,15,14.5,215.0,2.7,25.0,225.5,194.6,149.38
2016,8,16,9,30,29.0,270.0,2.6,25.0,291.0,281.59,215.93
2016,8,16,9,45,99.5,320.0,2.55,25.5,396.5,398.18,304.17
2016,8,16,10,0,170.0,370.0,2.5,26.0,502.0,533.23,401.6
2016,8,16,10,15,184.0,377.5,2.35,26.0,526.5,541.76,405.84
2016,8,16,10,30,198.0,385.0,2.2,26.0,551.0,548.91,409.77
2016,8,16,10,45,219.0,410.0,2.1,26.5,599.0,577.24,427.77
2016,8,16,11,0,240.0,435.0,2.0,27.0,647.0,602.08,442.83
2016,8,16,11,15,288.5,434.0,1.9,27.0,695.5,636.97,466.05
2016,8,16,11,30,337.0,433.0,1.8,27.0,744.0,651.0,474.73
2016,8,16,11,45,233.5,456.0,1.7,27.0,673.5,556.76,406.83
2016,8,16,12,0,130.0,479.0,1.6,27.0,603.0,480.54,351.42
2016,8,16,12,15,86.0,448.0,1.55,27.0,530.5,406.44,298.51
2016,8,16,12,30,42.0,417.0,1.5,27.0,458.0,344.71,253.82
2016,8,16,12,45,23.5,289.0,1.5,27.0,312.0,232.76,172.21
2016,8,16,13,0,5.0,161.0,1.5,27.0,166.0,126.25,92.37
2016,8,16,13,15,2.5,135.5,1.55,27.0,138.0,105.32,76.54
2016,8,16,13,30,0.0,110.0,1.6,27.0,110.0,84.81,60.8
2016,8,16,13,45,0.0,120.5,1.7,27.0,120.5,92.56,66.89
2016,8,16,14,0,0.0,131.0,1.8,27.0,131.0,100.18,72.86
2016,8,16,14,15,0.0,80.5,1.85,27.0,80.5,62.43,43.56
2016,8,16,14,30,0.0,30.0,1.9,27.0,30.0,23.17,12.73
2016,8,16,14,45,0.0,27.5,2.0,27.0,27.5,21.21,11.22
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,19.25,10.37
2016,8,16,15,15,0.0,24.5,2.2,26.5,24.5,18.85,10.09
2016,8,16,15,30,0.0,24.0,2.3,26.0,24.0,18.44,9.82
2016,8,16,15,45,5.5,116.0,2.4,26.0,119.5,88.59,68.27
2016,8,16,16,0,11.0,208.0,2.5,26.0,215.0,149.77,118.62
2016,8,16,16,15,5.5,166.0,2.5,26.0,169.5,121.99,96.14
2016,8,16,16,30,0.0,124.0,2.5,26.0,124.0,93.17,72.66
2016,8,16,16,45,5.5,140.0,2.55,26.0,143.0,103.37,81.48
2016,8,16,17,0,11.0,156.0,2.6,26.0,162.0,112.55,89.44
2016,8,16,17,15,6.5,136.0,2.45,25.5,139.5,98.54,78.17
2016,8,16,17,30,2.0,116.0,2.3,25.0,117.0,84.44,66.64
2016,8,16,17,45,1.0,94.5,2.2,25.0,95.0,69.33,53.88
2016,8,16,18,0,0.0,73.0,2.1,25.0,73.0,54.09,40.78
2016,8,16,18,15,0.0,53.5,1.95,24.5,53.5,40.04,28.55
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,25.86,16.03
2016,8,16,18,45,0.0,19.5,1.7,24.0,19.5,14.88,5.0
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,3.93,0.0
2016,8,16,19,15,0.0,2.5,1.55,24.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,4.0,2.3,23.0,4.0,3.15,0.0
2016,8,17,6,30,0.0,8.0,2.4,23.0,8.0,6.06,0.0
2016,8,17,6,45,0.0,15.5,2.5,23.5,15.5,11.77,3.91
2016,8,17,7,0,0.0,23.0,2.6,24.0,23.0,17.5,8.77
2016,8,17,7,15,0.0,32.0,2.7,24.0,32.0,24.39,14.58
2016,8,17,7,30,0.0,41.0,2.8,24.0,41.0,31.31,20.33
2016,8,17,7,45,0.0,85.0,2.95,24.5,85.0,68.03,50.39
2016,8,17,8,0,0.0,129.0,3.1,25.0,129.0,110.53,84.51
2016,8,17,8,15,13.0,161.0,3.15,25.0,167.5,153.5,119.12
2016,8,17,8,30,26.0,193.0,3.2,25.0,206.0,196.05,152.78
2016,8,17,8,45,64.5,232.5,3.25,25.5,270.5,296.46,231.14
2016,8,17,9,0,103.0,272.0,3.3,26.0,335.0,374.38,289.91
2016,8,17,9,15,183.5,292.5,3.3,26.0,416.0,494.98,380.51
2016,8,17,9,30,264.0,313.0,3.3,26.0,497.0,613.12,465.92
2016,8,17,9,45,264.5,335.0,3.3,26.5,529.5,625.03,471.19
2016,8,17,10,0,265.0,357.0,3.3,27.0,562.0,634.77,475.55
2016,8,17,10,15,233.0,382.0,3.3,27.0,568.5,592.87,443.98
2016,8,17,10,30,201.0,407.0,3.3,27.0,575.0,573.07,428.04
2016,8,17,10,45,187.0,424.0,3.3,27.5,585.0,561.52,417.72
2016,8,17,11,0,173.0,441.0,3.3,28.0,595.0,549.25,406.98
2016,8,17,11,15,106.0,416.5,3.3,28.0,511.5,455.83,338.42
2016,8,17,11,30,39.0,392.0,3.3,28.0,428.0,356.1,264.56
2016,8,17,11,45,20.0,264.0,3.3,28.5,282.5,228.94,170.08
2016,8,17,12,0,1.0,136.0,3.3,29.0,137.0,106.51,76.91
2016,8,17,12,15,13.0,251.0,3.3,29.0,264.0,202.89,150.32
2016,8,17,12,30,25.0,366.0,3.3,29.0,391.0,296.34,219.45
2016,8,17,12,45,46.5,408.0,3.3,29.0,453.5,331.5,244.83
2016,8,17,13,0,68.0,450.0,3.3,29.0,516.0,361.58,266.21
2016,8,17,13,15,62.5,439.0,3.25,29.0,498.5,340.32,250.27
2016,8,17,13,30,57.0,428.0,3.2,29.0,481.0,320.17,235.32
2016,8,17,13,45,120.5,439.5,3.2,29.0,548.5,326.13,237.72
2016,8,17,14,0,184.0,451.0,3.2,29.0,616.0,331.48,238.62
2016,8,17,14,15,238.0,426.5,3.15,29.0,633.5,308.65,218.89
2016,8,17,14,30,292.0,402.0,3.1,29.0,651.0,264.86,184.83
2016,8,17,14,45,295.5,383.0,3.1,29.0,626.5,228.28,161.94
2016,8,17,15,0,299.0,364.0,3.1,29.0,602.0,201.37,156.78
2016,8,17,15,15,245.5,352.0,3.05,28.5,540.5,196.75,153.81
2016,8,17,15,30,192.0,340.0,3.0,28.0,479.0,203.87,160.15
2016,8,17,15,45,210.0,314.0,2.95,28.0,456.5,192.67,151.62
2016,8,17,16,0,228.0,288.0,2.9,28.0,434.0,180.76,142.53
2016,8,17,16,15,171.0,264.5,2.8,27.5,369.0,167.43,132.52
2016,8,17,16,30,114.0,241.0,2.7,27.0,304.0,153.77,122.14
2016,8,17,16,45,58.5,193.0,2.65,27.0,225.5,131.68,104.48
2016,8,17,17,0,3.0,145.0,2.6,27.0,147.0,105.42,83.14
2016,8,17,17,15,1.5,125.5,2.45,26.5,126.5,91.74,72.17
2016,8,17,17,30,0.0,106.0,2.3,26.0,106.0,77.94,60.89
2016,8,17,17,45,0.0,86.0,2.15,26.0,86.0,63.73,48.9
2016,8,17,18,0,0.0,66.0,2.0,26.0,66.0,49.39,36.6
2016,8,17,18,15,0.0,48.0,1.9,25.5,48.0,36.27,25.2
2016,8,17,18,30,0.0,30.0,1.8,25.0,30.0,22.92,13.45
2016,8,17,18,45,0.0,17.0,1.75,24.5,17.0,12.95,3.21
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.15,0.0
2016,8,17,19,15,0.0,2.0,1.8,24.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,14.5,15.5,1.3,23.0,17.0,24.08,0.0
2016,8,18,6,30,29.0,31.0,1.4,23.0,34.0,63.97,43.45
2016,8,18,6,45,63.5,53.0,1.55,23.0,64.5,138.32,108.01
2016,8,18,7,0,98.0,75.0,1.7,23.0,95.0,195.98,157.32
2016,8,18,7,15,121.5,97.5,1.75,23.5,130.5,244.17,197.06
2016,8,18,7,30,145.0,120.0,1.8,24.0,166.0,292.06,235.14
2016,8,18,7,45,72.5,107.0,1.9,24.5,130.0,195.2,155.56
2016,8,18,8,0,0.0,94.0,2.0,25.0,94.0,74.96,55.57
2016,8,18,8,15,0.0,109.5,2.05,25.0,109.5,88.09,66.08
2016,8,18,8,30,0.0,125.0,2.1,25.0,125.0,101.11,76.24
2016,8,18,8,45,9.5,171.5,2.2,25.5,177.5,153.28,117.51
2016,8,18,9,0,19.0,218.0,2.3,26.0,230.0,205.65,157.87
2016,8,18,9,15,32.5,254.0,2.3,26.0,276.0,274.2,210.1
2016,8,18,9,30,46.0,290.0,2.3,26.0,322.0,320.5,244.48
2016,8,18,9,45,48.0,310.5,2.3,26.0,346.0,337.16,256.03
2016,8,18,10,0,50.0,331.0,2.3,26.0,370.0,353.08,267.09
2016,8,18,10,15,92.5,369.0,2.25,26.0,444.5,424.3,319.74
2016,8,18,10,30,135.0,407.0,2.2,26.0,519.0,511.78,382.18
2016,8,18,10,45,130.0,422.0,2.15,26.5,533.5,508.28,377.28
2016,8,18,11,0,125.0,437.0,2.1,27.0,548.0,503.85,372.35
2016,8,18,11,15,188.5,446.0,2.05,27.0,617.5,549.94,405.35
2016,8,18,11,30,252.0,455.0,2.0,27.0,687.0,601.32,440.72
2016,8,18,11,45,184.0,464.5,1.95,27.0,635.0,525.77,385.8
2016,8,18,12,0,116.0,474.0,1.9,27.0,583.0,466.15,342.36
2016,8,18,12,15,183.5,475.5,1.85,27.0,650.0,494.47,362.8
2016,8,18,12,30,251.0,477.0,1.8,27.0,717.0,515.45,376.76
2016,8,18,12,45,223.0,480.0,1.8,27.0,692.5,477.39,348.62
2016,8,18,13,0,195.0,483.0,1.8,27.0,668.0,441.67,322.41
2016,8,18,13,15,194.0,476.5,1.75,27.0,659.0,414.71,302.07
2016,8,18,13,30,193.0,470.0,1.7,27.0,650.0,388.07,281.68
2016,8,18,13,45,96.5,284.5,1.7,27.0,374.5,226.78,165.44
2016,8,18,14,0,0.0,99.0,1.7,27.0,99.0,76.37,54.24
2016,8,18,14,15,10.0,201.0,1.7,27.0,210.0,151.92,112.35
2016,8,18,14,30,20.0,303.0,1.7,27.0,321.0,218.54,162.35
2016,8,18,14,45,244.5,300.5,1.75,27.0,495.0,185.0,131.71
2016,8,18,15,0,469.0,298.0,1.8,27.0,669.0,163.94,127.93
2016,8,18,15,15,484.5,274.0,1.85,27.0,639.5,156.22,122.1
2016,8,18,15,30,500.0,250.0,1.9,27.0,610.0,147.69,115.58
2016,8,18,15,45,300.5,268.5,1.95,27.0,481.0,163.13,128.37
2016,8,18,16,0,101.0,287.0,2.0,27.0,352.0,185.47,146.7
2016,8,18,16,15,243.0,246.0,2.0,26.5,384.5,152.75,120.95
2016,8,18,16,30,385.0,205.0,2.0,26.0,417.0,135.32,107.41
2016,8,18,16,45,408.0,176.5,2.05,26.0,380.0,116.15,92.02
2016,8,18,17,0,431.0,148.0,2.1,26.0,343.0,100.94,79.73
2016,8,18,17,15,415.5,128.0,2.0,25.5,295.0,89.32,70.43
2016,8,18,17,30,400.0,108.0,1.9,25.0,247.0,77.1,60.42
2016,8,18,17,45,360.5,92.0,1.85,25.0,200.0,66.62,51.57
2016,8,18,18,0,321.0,76.0,1.8,25.0,153.0,55.79,42.19
2016,8,18,18,15,257.0,59.5,1.85,24.5,110.5,44.08,31.9
2016,8,18,18,30,193.0,43.0,1.9,24.0,68.0,32.14,21.13
2016,8,18,18,45,96.5,26.0,1.95,24.0,38.5,19.56,6.95
2016,8,18,19,0,0.0,9.0,2.0,24.0,9.0,7.08,0.0
2016,8,18,19,15,0.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,58.0,17.0,2.0,23.0,22.5,60.93,0.0
2016,8,19,6,30,116.0,34.0,2.2,23.0,45.0,180.41,130.95
2016,8,19,6,45,219.0,50.5,2.4,23.5,88.5,311.39,247.32
2016,8,19,7,0,322.0,67.0,2.6,24.0,132.0,429.53,344.7
2016,8,19,7,15,393.0,78.5,2.8,24.5,182.5,514.94,412.12
2016,8,19,7,30,464.0,90.0,3.0,25.0,233.0,602.81,478.31
2016,8,19,7,45,519.5,96.5,3.2,25.5,287.5,680.73,534.33
2016,8,19,8,0,575.0,103.0,3.4,26.0,342.0,749.54,581.8
2016,8,19,8,15,349.0,162.5,3.5,26.0,314.0,559.64,439.25
2016,8,19,8,30,123.0,222.0,3.6,26.0,286.0,376.09,293.75
2016,8,19,8,45,417.5,170.5,3.7,26.5,419.0,657.89,510.2
2016,8,19,9,0,712.0,119.0,3.8,27.0,552.0,903.99,680.88
2016,8,19,9,15,730.5,122.5,3.8,27.0,598.5,911.31,681.98
2016,8,19,9,30,749.0,126.0,3.8,27.0,645.0,922.4,687.54
2016,8,19,9,45,450.0,247.0,3.8,27.5,565.0,738.45,554.54
2016,8,19,10,0,151.0,368.0,3.8,28.0,485.0,512.51,384.5
2016,8,19,10,15,481.0,249.0,3.75,28.0,644.0,737.71,553.07
2016,8,19,10,30,811.0,130.0,3.7,28.0,803.0,905.31,668.36
2016,8,19,10,45,820.5,130.0,3.7,28.5,832.5,872.01,642.5
2016,8,19,11,0,830.0,130.0,3.7,29.0,862.0,848.57,624.88
2016,8,19,11,15,546.0,291.0,3.65,29.0,777.5,737.0,543.11
2016,8,19,11,30,262.0,452.0,3.6,29.0,693.0,606.19,445.24
2016,8,19,11,45,171.5,454.5,3.6,29.5,613.0,507.92,373.7
2016,8,19,12,0,81.0,457.0,3.6,30.0,533.0,421.27,309.52
2016,8,19,12,15,247.0,434.5,3.55,30.0,669.0,507.74,373.13
2016,8,19,12,30,413.0,412.0,3.5,30.0,805.0,565.79,413.5
2016,8,19,12,45,315.5,445.5,3.45,30.0,745.5,501.47,365.53
2016,8,19,13,0,218.0,479.0,3.4,30.0,686.0,449.86,327.44
2016,8,19,13,15,290.5,450.5,3.35,30.0,722.0,432.81,313.34
2016,8,19,13,30,363.0,422.0,3.3,30.0,758.0,414.25,296.62
2016,8,19,13,45,336.0,423.0,3.25,30.0,729.5,373.3,264.96
2016,8,19,14,0,309.0,424.0,3.2,30.0,701.0,335.39,236.01
2016,8,19,14,15,345.0,396.0,3.1,30.0,696.0,298.55,206.27
2016,8,19,14,30,381.0,368.0,3.0,30.0,691.0,258.54,176.14
2016,8,19,14,45,224.0,362.5,2.95,30.0,551.0,227.87,163.37
2016,8,19,15,0,67.0,357.0,2.9,30.0,411.0,221.8,172.11
2016,8,19,15,15,245.0,319.0,2.7,29.5,498.0,182.11,141.53
2016,8,19,15,30,423.0,281.0,2.5,29.0,585.0,161.37,125.68
2016,8,19,15,45,431.0,258.0,2.4,29.0,550.0,152.94,119.29
2016,8,19,16,0,439.0,235.0,2.3,29.0,515.0,143.71,112.22
2016,8,19,16,15,431.0,215.0,2.15,29.0,470.5,134.96,105.5
2016,8,19,16,30,423.0,195.0,2.0,29.0,426.0,125.56,98.23
2016,8,19,16,45,510.5,150.5,1.9,29.0,400.0,102.96,80.09
2016,8,19,17,0,598.0,106.0,1.8,29.0,374.0,78.8,60.43
2016,8,19,17,15,554.5,98.5,1.7,28.5,320.5,74.3,57.04
2016,8,19,17,30,511.0,91.0,1.6,28.0,267.0,69.69,53.45
2016,8,19,17,45,450.5,81.0,1.55,27.5,215.0,60.47,45.82
2016,8,19,18,0,390.0,71.0,1.5,27.0,163.0,53.1,39.54
2016,8,19,18,15,299.5,57.5,1.55,26.5,116.5,43.02,30.69
2016,8,19,18,30,209.0,44.0,1.6,26.0,70.0,32.93,21.49
2016,8,19,18,45,104.5,22.0,1.7,26.0,35.0,16.63,4.09
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,8.0,1.85,24.0,8.0,6.29,0.0
2016,8,20,6,30,0.0,16.0,1.9,24.0,16.0,12.17,3.31
2016,8,20,6,45,0.0,32.5,2.0,24.0,32.5,24.84,14.42
2016,8,20,7,0,0.0,49.0,2.1,24.0,49.0,39.4,26.74
2016,8,20,7,15,0.0,68.0,2.15,24.0,68.0,56.93,41.4
2016,8,20,7,30,0.0,87.0,2.2,24.0,87.0,73.87,55.36
2016,8,20,7,45,0.0,82.5,2.3,24.5,82.5,65.75,48.5
2016,8,20,8,0,0.0,78.0,2.4,25.0,78.0,60.09,43.64
2016,8,20,8,15,0.0,102.0,2.5,25.0,102.0,81.12,60.51
2016,8,20,8,30,0.0,126.0,2.6,25.0,126.0,102.15,77.13
2016,8,20,8,45,0.0,140.5,2.75,25.5,140.5,114.12,86.18
2016,8,20,9,0,0.0,155.0,2.9,26.0,155.0,126.0,95.08
2016,8,20,9,15,0.5,158.0,2.9,26.0,159.0,127.95,96.3
2016,8,20,9,30,1.0,161.0,2.9,26.0,163.0,130.14,97.75
2016,8,20,9,45,3.5,175.0,2.95,26.5,178.5,143.94,108.14
2016,8,20,10,0,6.0,189.0,3.0,27.0,194.0,157.53,118.25
2016,8,20,10,15,11.5,234.0,2.95,27.0,244.0,200.37,150.98
2016,8,20,10,30,17.0,279.0,2.9,27.0,294.0,242.54,182.68
2016,8,20,10,45,22.0,309.5,2.9,27.0,329.0,270.72,203.52
2016,8,20,11,0,27.0,340.0,2.9,27.0,364.0,314.02,235.39
2016,8,20,11,15,25.0,341.0,2.85,27.0,363.5,307.31,229.86
2016,8,20,11,30,23.0,342.0,2.8,27.0,363.0,289.3,216.19
2016,8,20,11,45,23.0,346.5,2.8,27.5,368.0,289.53,215.74
2016,8,20,12,0,23.0,351.0,2.8,28.0,373.0,289.58,215.14
2016,8,20,12,15,19.0,318.5,2.7,28.0,337.0,258.48,191.89
2016,8,20,12,30,15.0,286.0,2.6,28.0,301.0,228.6,169.56
2016,8,20,12,45,15.5,294.0,2.55,28.0,309.5,232.41,172.35
2016,8,20,13,0,16.0,302.0,2.5,28.0,318.0,235.87,174.81
2016,8,20,13,15,16.0,300.0,2.45,28.0,316.0,231.63,171.55
2016,8,20,13,30,16.0,298.0,2.4,28.0,314.0,227.37,168.31
2016,8,20,13,45,30.0,343.0,2.35,28.0,371.0,248.55,183.62
2016,8,20,14,0,44.0,388.0,2.3,28.0,428.0,271.39,199.82
2016,8,20,14,15,22.0,212.5,2.15,27.5,232.5,154.34,113.19
2016,8,20,14,30,0.0,37.0,2.0,27.0,37.0,28.57,16.98
2016,8,20,14,45,2.0,103.0,1.95,27.0,104.5,79.37,57.03
2016,8,20,15,0,4.0,169.0,1.9,27.0,172.0,125.91,97.71
2016,8,20,15,15,2.0,94.0,1.75,27.0,95.5,72.68,54.49
2016,8,20,15,30,0.0,19.0,1.6,27.0,19.0,14.59,6.54
2016,8,20,15,45,0.0,17.0,1.45,27.0,17.0,13.03,5.29
2016,8,20,16,0,0.0,15.0,1.3,27.0,15.0,11.48,4.02
2016,8,20,16,15,0.0,12.5,1.15,26.5,12.5,9.56,2.44
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,7.63,0.85
2016,8,20,16,45,0.0,28.0,0.85,26.0,28.0,21.39,12.62
2016,8,20,17,0,0.0,46.0,0.7,26.0,46.0,35.19,24.45
2016,8,20,17,15,0.0,39.0,0.6,25.5,39.0,29.79,19.98
2016,8,20,17,30,0.0,32.0,0.5,25.0,32.0,24.4,15.46
2016,8,20,17,45,0.0,25.5,0.4,25.0,25.5,19.41,11.17
2016,8,20,18,0,0.0,19.0,0.3,25.0,19.0,14.44,6.83
2016,8,20,18,15,0.0,13.5,0.35,25.0,13.5,10.24,3.1
2016,8,20,18,30,0.0,8.0,0.4,25.0,8.0,6.06,0.0
2016,8,20,18,45,0.0,4.0,0.45,25.0,4.0,3.02,0.0
2016,8,20,19,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
