Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,22.0,6.5,5.11,0.0
2016,8,21,6,30,0.0,13.0,2.6,22.0,13.0,9.88,1.58
2016,8,21,6,45,0.0,26.0,2.6,22.0,26.0,19.82,10.47
2016,8,21,7,0,0.0,39.0,2.6,22.0,39.0,29.8,19.04
2016,8,21,7,15,0.0,54.5,2.55,22.0,54.5,42.02,29.39
2016,8,21,7,30,0.0,70.0,2.5,22.0,70.0,55.53,40.66
2016,8,21,7,45,0.0,91.0,2.5,22.0,91.0,74.46,56.22
2016,8,21,8,0,0.0,112.0,2.5,22.0,112.0,93.09,71.3
2016,8,21,8,15,0.0,124.5,2.55,22.0,124.5,102.87,78.97
2016,8,21,8,30,0.0,137.0,2.6,22.0,137.0,112.72,86.62
2016,8,21,8,45,41.5,201.0,2.65,22.5,226.0,236.38,186.16
2016,8,21,9,0,83.0,265.0,2.7,23.0,315.0,346.35,270.95
2016,8,21,9,15,77.0,285.0,2.6,23.0,335.0,354.62,275.41
2016,8,21,9,30,71.0,305.0,2.5,23.0,355.0,362.41,279.91
2016,8,21,9,45,115.5,336.0,2.45,23.5,422.5,454.83,348.23
2016,8,21,10,0,160.0,367.0,2.4,24.0,490.0,520.06,394.53
2016,8,21,10,15,123.0,379.0,2.1,24.0,476.0,484.8,365.7
2016,8,21,10,30,86.0,391.0,1.8,24.0,462.0,430.37,323.9
2016,8,21,10,45,54.5,359.5,1.5,24.5,405.5,362.78,272.35
2016,8,21,11,0,23.0,328.0,1.2,25.0,349.0,284.23,212.66
2016,8,21,11,15,89.0,395.5,0.95,25.0,477.0,407.83,303.4
2016,8,21,11,30,155.0,463.0,0.7,25.0,605.0,519.24,379.38
2016,8,21,11,45,135.5,467.5,0.45,25.5,593.0,490.92,355.2
2016,8,21,12,0,116.0,472.0,0.2,26.0,581.0,463.54,333.19
2016,8,21,12,15,61.0,320.0,0.5,26.0,377.5,290.44,213.4
2016,8,21,12,30,6.0,168.0,0.8,26.0,174.0,133.44,97.87
2016,8,21,12,45,12.0,240.5,1.1,26.0,252.0,190.57,141.75
2016,8,21,13,0,18.0,313.0,1.4,26.0,330.0,244.73,182.16
2016,8,21,13,15,18.0,312.0,1.55,26.0,329.0,240.93,179.2
2016,8,21,13,30,18.0,311.0,1.7,26.0,328.0,237.05,176.4
2016,8,21,13,45,30.0,347.0,1.9,26.0,374.0,250.81,186.43
2016,8,21,14,0,42.0,383.0,2.1,26.0,420.0,267.7,198.59
2016,8,21,14,15,38.0,363.5,2.2,26.0,396.5,247.14,183.45
2016,8,21,14,30,34.0,344.0,2.3,26.0,373.0,227.75,169.49
2016,8,21,14,45,37.0,335.0,2.45,26.0,365.5,215.18,160.93
2016,8,21,15,0,40.0,326.0,2.6,26.0,358.0,206.3,162.55
2016,8,21,15,15,27.0,280.5,2.6,26.0,301.5,182.78,144.13
2016,8,21,15,30,14.0,235.0,2.6,26.0,245.0,168.12,132.74
2016,8,21,15,45,22.5,239.5,2.65,26.0,254.5,170.1,134.74
2016,8,21,16,0,31.0,244.0,2.7,26.0,264.0,161.8,128.43
2016,8,21,16,15,47.0,234.0,2.65,25.5,261.5,155.77,124.19
2016,8,21,16,30,63.0,224.0,2.6,25.0,259.0,149.38,119.63
2016,8,21,16,45,31.5,169.5,2.55,25.0,187.0,117.72,93.82
2016,8,21,17,0,0.0,115.0,2.5,25.0,115.0,85.61,67.25
2016,8,21,17,15,0.0,98.5,2.35,24.5,98.5,73.73,57.58
2016,8,21,17,30,0.0,82.0,2.2,24.0,82.0,61.76,47.62
2016,8,21,17,45,0.0,65.5,2.1,24.0,65.5,49.69,37.29
2016,8,21,18,0,0.0,49.0,2.0,24.0,49.0,37.51,26.68
2016,8,21,18,15,0.0,34.5,1.9,23.5,34.5,26.35,16.86
2016,8,21,18,30,0.0,20.0,1.8,23.0,20.0,15.23,6.97
2016,8,21,18,45,0.0,10.0,1.7,23.0,10.0,7.59,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.5,1.75,23.0,1.5,1.18,0.0
2016,8,22,6,30,0.0,3.0,1.9,23.0,3.0,2.27,0.0
2016,8,22,6,45,0.0,7.0,2.1,23.5,7.0,5.3,0.0
2016,8,22,7,0,0.0,11.0,2.3,24.0,11.0,8.34,1.21
2016,8,22,7,15,0.0,16.0,2.35,24.5,16.0,12.15,4.41
2016,8,22,7,30,0.0,21.0,2.4,25.0,21.0,15.98,7.58
2016,8,22,7,45,0.0,39.5,2.45,25.5,39.5,30.16,19.22
2016,8,22,8,0,0.0,58.0,2.5,26.0,58.0,44.43,30.74
2016,8,22,8,15,0.0,92.0,2.6,26.0,92.0,71.99,52.92
2016,8,22,8,30,0.0,126.0,2.7,26.0,126.0,102.26,76.94
2016,8,22,8,45,0.5,144.5,2.85,26.5,144.5,118.46,89.32
2016,8,22,9,0,1.0,163.0,3.0,27.0,163.0,134.5,101.43
2016,8,22,9,15,9.5,202.5,3.05,27.0,209.0,178.04,135.34
2016,8,22,9,30,18.0,242.0,3.1,27.0,255.0,221.11,168.31
2016,8,22,9,45,38.0,289.0,3.2,27.5,318.0,304.9,231.47
2016,8,22,10,0,58.0,336.0,3.3,28.0,381.0,366.19,276.28
2016,8,22,10,15,157.0,365.5,3.35,28.0,493.5,503.21,378.08
2016,8,22,10,30,256.0,395.0,3.4,28.0,606.0,630.75,469.1
2016,8,22,10,45,369.0,371.0,3.45,28.0,688.0,690.56,512.07
2016,8,22,11,0,482.0,347.0,3.5,28.0,770.0,758.58,559.68
2016,8,22,11,15,385.5,394.5,3.5,28.0,738.5,679.03,501.28
2016,8,22,11,30,289.0,442.0,3.5,28.0,707.0,617.27,455.44
2016,8,22,11,45,250.5,458.0,3.55,28.5,690.0,576.49,424.73
2016,8,22,12,0,212.0,474.0,3.6,29.0,673.0,531.41,390.95
2016,8,22,12,15,197.5,478.5,3.6,29.0,664.5,503.69,370.46
2016,8,22,12,30,183.0,483.0,3.6,29.0,656.0,476.57,350.23
2016,8,22,12,45,521.0,306.0,3.6,29.0,796.5,514.3,377.86
2016,8,22,13,0,859.0,129.0,3.6,29.0,937.0,514.32,373.88
2016,8,22,13,15,565.0,290.5,3.6,29.0,819.5,438.41,316.14
2016,8,22,13,30,271.0,452.0,3.6,29.0,702.0,394.36,285.22
2016,8,22,13,45,557.5,289.0,3.6,29.0,789.0,354.24,246.43
2016,8,22,14,0,844.0,126.0,3.6,29.0,876.0,293.76,187.73
2016,8,22,14,15,837.5,124.5,3.6,29.0,849.0,237.02,141.74
2016,8,22,14,30,831.0,123.0,3.6,29.0,822.0,180.73,101.92
2016,8,22,14,45,820.0,122.0,3.6,29.0,787.5,125.03,75.34
2016,8,22,15,0,809.0,121.0,3.6,29.0,753.0,89.12,67.34
2016,8,22,15,15,796.5,118.5,3.6,29.0,712.5,88.81,67.27
2016,8,22,15,30,784.0,116.0,3.6,29.0,672.0,88.41,67.12
2016,8,22,15,45,763.0,114.5,3.6,29.0,625.5,88.3,67.23
2016,8,22,16,0,742.0,113.0,3.6,29.0,579.0,88.18,67.35
2016,8,22,16,15,719.0,109.0,3.4,28.5,528.5,79.61,60.65
2016,8,22,16,30,696.0,105.0,3.2,28.0,478.0,77.77,59.48
2016,8,22,16,45,663.0,100.5,3.05,28.0,425.0,75.31,57.66
2016,8,22,17,0,630.0,96.0,2.9,28.0,372.0,72.81,55.79
2016,8,22,17,15,586.5,89.5,2.7,27.5,318.0,68.68,52.64
2016,8,22,17,30,543.0,83.0,2.5,27.0,264.0,64.5,49.34
2016,8,22,17,45,476.5,74.5,2.35,27.0,211.0,58.47,44.24
2016,8,22,18,0,410.0,66.0,2.2,27.0,158.0,49.88,36.76
2016,8,22,18,15,313.5,53.0,2.25,26.5,111.0,39.98,28.01
2016,8,22,18,30,217.0,40.0,2.3,26.0,64.0,30.11,18.84
2016,8,22,18,45,108.5,20.0,2.35,26.0,32.0,15.16,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,60.0,16.0,3.7,24.0,21.0,61.77,0.0
2016,8,23,6,30,120.0,32.0,3.8,24.0,42.0,181.28,124.96
2016,8,23,6,45,225.5,48.5,3.9,24.5,85.5,315.48,249.72
2016,8,23,7,0,331.0,65.0,4.0,25.0,129.0,435.72,349.6
2016,8,23,7,15,165.5,36.5,4.2,25.0,68.5,230.33,187.77
2016,8,23,7,30,0.0,8.0,4.4,25.0,8.0,6.07,0.0
2016,8,23,7,45,0.0,43.5,4.6,25.5,43.5,33.24,21.73
2016,8,23,8,0,0.0,79.0,4.8,26.0,79.0,61.09,44.3
2016,8,23,8,15,65.5,149.0,4.9,26.0,182.5,211.2,167.34
2016,8,23,8,30,131.0,219.0,5.0,26.0,286.0,381.18,300.64
2016,8,23,8,45,437.5,164.5,5.1,26.5,422.0,670.37,524.25
2016,8,23,9,0,744.0,110.0,5.2,27.0,558.0,916.95,697.84
2016,8,23,9,15,762.5,113.5,5.2,27.5,606.0,931.29,702.76
2016,8,23,9,30,781.0,117.0,5.2,28.0,654.0,941.85,706.54
2016,8,23,9,45,531.5,233.0,5.2,28.5,609.0,802.4,604.79
2016,8,23,10,0,282.0,349.0,5.2,29.0,564.0,641.59,482.11
2016,8,23,10,15,564.0,233.5,5.2,29.0,690.0,805.87,604.85
2016,8,23,10,30,846.0,118.0,5.2,29.0,816.0,908.7,675.91
2016,8,23,10,45,857.0,117.5,5.25,29.5,846.5,888.63,659.56
2016,8,23,11,0,868.0,117.0,5.3,30.0,877.0,864.83,641.51
2016,8,23,11,15,873.5,118.0,5.25,30.0,899.0,834.14,619.64
2016,8,23,11,30,879.0,119.0,5.2,30.0,921.0,800.13,595.56
2016,8,23,11,45,880.0,121.0,5.2,30.5,934.5,760.41,565.83
2016,8,23,12,0,881.0,123.0,5.2,31.0,948.0,718.0,532.85
2016,8,23,12,15,882.5,123.5,5.2,31.0,953.5,672.36,498.12
2016,8,23,12,30,884.0,124.0,5.2,31.0,959.0,624.55,461.01
2016,8,23,12,45,883.0,124.0,5.2,31.0,955.5,573.14,420.33
2016,8,23,13,0,882.0,124.0,5.2,31.0,952.0,520.32,377.5
2016,8,23,13,15,879.5,123.0,5.15,31.0,940.5,465.03,331.63
2016,8,23,13,30,877.0,122.0,5.1,31.0,929.0,408.94,284.08
2016,8,23,13,45,872.0,121.5,5.1,31.0,909.0,351.75,235.15
2016,8,23,14,0,867.0,121.0,5.1,31.0,889.0,294.39,186.41
2016,8,23,14,15,537.5,266.0,5.05,31.0,737.0,250.54,163.23
2016,8,23,14,30,208.0,411.0,5.0,31.0,585.0,266.97,189.79
2016,8,23,14,45,243.0,386.0,4.95,31.0,581.0,235.24,169.82
2016,8,23,15,0,278.0,361.0,4.9,31.0,577.0,200.53,155.48
2016,8,23,15,15,533.0,241.0,4.8,30.5,627.5,142.42,109.95
2016,8,23,15,30,788.0,121.0,4.7,30.0,678.0,91.65,69.48
2016,8,23,15,45,766.5,119.5,4.65,30.0,630.5,91.64,69.71
2016,8,23,16,0,745.0,118.0,4.6,30.0,583.0,91.64,69.93
2016,8,23,16,15,721.5,114.0,4.35,29.5,532.0,82.82,63.06
2016,8,23,16,30,698.0,110.0,4.1,29.0,481.0,81.08,62.0
2016,8,23,16,45,662.0,105.5,3.9,29.0,427.0,78.68,60.25
2016,8,23,17,0,626.0,101.0,3.7,29.0,373.0,76.26,58.46
2016,8,23,17,15,581.0,94.0,3.4,28.5,318.0,71.9,55.13
2016,8,23,17,30,536.0,87.0,3.1,28.0,263.0,67.46,51.63
2016,8,23,17,45,469.0,77.5,2.85,27.5,210.0,60.8,46.1
2016,8,23,18,0,402.0,68.0,2.6,27.0,157.0,51.16,37.81
2016,8,23,18,15,301.5,54.0,2.55,26.5,110.0,40.58,28.46
2016,8,23,18,30,201.0,40.0,2.5,26.0,63.0,30.02,18.61
2016,8,23,18,45,100.5,20.0,2.5,26.0,31.5,15.14,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,109.5,14.0,2.75,23.0,23.0,100.76,0.0
2016,8,24,6,30,219.0,28.0,3.0,23.0,46.0,275.9,189.43
2016,8,24,6,45,337.5,39.5,3.3,23.5,92.0,404.82,319.59
2016,8,24,7,0,456.0,51.0,3.6,24.0,138.0,536.32,427.21
2016,8,24,7,15,525.5,58.5,3.75,24.5,192.0,621.19,494.0
2016,8,24,7,30,595.0,66.0,3.9,25.0,246.0,707.02,557.87
2016,8,24,7,45,649.5,69.5,4.1,25.5,303.0,772.55,604.12
2016,8,24,8,0,704.0,73.0,4.3,26.0,360.0,831.47,643.89
2016,8,24,8,15,734.5,77.0,4.3,26.0,415.0,871.68,669.75
2016,8,24,8,30,765.0,81.0,4.3,26.0,470.0,909.1,693.19
2016,8,24,8,45,792.0,82.5,4.35,26.5,523.0,936.54,708.3
2016,8,24,9,0,819.0,84.0,4.4,27.0,576.0,947.99,712.43
2016,8,24,9,15,834.5,86.5,4.4,27.5,624.0,958.09,715.6
2016,8,24,9,30,850.0,89.0,4.4,28.0,672.0,964.45,716.4
2016,8,24,9,45,863.0,90.5,4.4,28.5,714.5,963.29,712.36
2016,8,24,10,0,876.0,92.0,4.4,29.0,757.0,958.22,705.96
2016,8,24,10,15,884.5,93.5,4.4,29.0,793.5,944.89,695.69
2016,8,24,10,30,893.0,95.0,4.4,29.0,830.0,927.69,683.07
2016,8,24,10,45,899.0,96.5,4.4,29.5,859.0,904.39,665.19
2016,8,24,11,0,905.0,98.0,4.4,30.0,888.0,877.42,645.05
2016,8,24,11,15,909.0,99.0,4.35,30.0,909.5,844.73,622.26
2016,8,24,11,30,913.0,100.0,4.3,30.0,931.0,808.73,597.26
2016,8,24,11,45,907.5,105.5,4.3,30.5,942.0,766.33,566.55
2016,8,24,12,0,902.0,111.0,4.3,31.0,953.0,721.45,532.12
2016,8,24,12,15,902.5,111.0,4.25,31.0,958.0,674.08,496.4
2016,8,24,12,30,903.0,111.0,4.2,31.0,963.0,624.62,458.34
2016,8,24,12,45,900.0,112.5,4.2,31.0,958.5,572.45,417.43
2016,8,24,13,0,897.0,114.0,4.2,31.0,954.0,518.95,374.39
2016,8,24,13,15,612.0,273.5,4.15,31.0,843.5,444.93,318.13
2016,8,24,13,30,327.0,433.0,4.1,31.0,733.0,402.09,287.77
2016,8,24,13,45,601.5,273.5,4.1,31.0,810.5,350.42,240.48
2016,8,24,14,0,876.0,114.0,4.1,31.0,888.0,290.25,182.27
2016,8,24,14,15,869.0,113.0,4.05,31.0,860.0,231.78,135.44
2016,8,24,14,30,862.0,112.0,4.0,31.0,832.0,173.8,95.51
2016,8,24,14,45,840.0,117.0,3.95,31.0,794.5,118.71,72.09
2016,8,24,15,0,818.0,122.0,3.9,31.0,757.0,90.23,67.71
2016,8,24,15,15,805.0,119.5,3.85,30.5,715.5,89.9,67.76
2016,8,24,15,30,792.0,117.0,3.8,30.0,674.0,89.47,67.74
2016,8,24,15,45,772.5,115.0,3.75,30.0,627.0,89.09,67.62
2016,8,24,16,0,753.0,113.0,3.7,30.0,580.0,88.68,67.5
2016,8,24,16,15,730.0,108.5,3.5,29.5,529.0,79.75,60.53
2016,8,24,16,30,707.0,104.0,3.3,29.0,478.0,77.54,59.07
2016,8,24,16,45,673.0,99.5,3.1,29.0,424.0,75.01,57.2
2016,8,24,17,0,639.0,95.0,2.9,29.0,370.0,72.44,55.28
2016,8,24,17,15,595.0,88.0,2.6,28.5,315.5,67.91,51.78
2016,8,24,17,30,551.0,81.0,2.3,28.0,261.0,63.29,48.11
2016,8,24,17,45,482.5,72.5,2.05,27.5,207.5,57.18,43.03
2016,8,24,18,0,414.0,64.0,1.8,27.0,154.0,51.07,37.71
2016,8,24,18,15,316.5,50.5,1.75,26.5,107.0,38.23,26.46
2016,8,24,18,30,219.0,37.0,1.7,26.0,60.0,27.96,16.78
2016,8,24,18,45,109.5,18.5,1.65,26.0,30.0,14.05,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,6,15,103.5,13.5,1.4,23.0,22.0,95.44,0.0
2016,8,25,6,30,207.0,27.0,1.6,23.0,44.0,262.63,175.84
2016,8,25,6,45,313.0,40.5,1.8,23.5,89.0,384.04,301.06
2016,8,25,7,0,419.0,54.0,2.0,24.0,134.0,505.81,399.97
2016,8,25,7,15,490.0,63.0,2.1,24.0,187.0,593.58,468.79
2016,8,25,7,30,561.0,72.0,2.2,24.0,240.0,682.29,534.8
2016,8,25,7,45,606.5,79.0,2.3,24.5,295.0,743.51,577.03
2016,8,25,8,0,652.0,86.0,2.4,25.0,350.0,803.41,616.69
2016,8,25,8,15,685.0,91.0,2.4,25.0,404.5,846.16,643.7
2016,8,25,8,30,718.0,96.0,2.4,25.0,459.0,886.37,668.46
2016,8,25,8,45,744.5,99.0,2.4,25.5,511.5,908.44,679.28
2016,8,25,9,0,771.0,102.0,2.4,26.0,564.0,933.72,692.31
2016,8,25,9,15,788.0,105.0,2.35,26.5,611.5,945.71,696.01
2016,8,25,9,30,805.0,108.0,2.3,27.0,659.0,953.88,697.42
2016,8,25,9,45,821.5,109.0,2.25,27.5,702.0,955.3,694.63
2016,8,25,10,0,838.0,110.0,2.2,28.0,745.0,939.92,681.25
2016,8,25,10,15,847.0,111.5,2.15,28.0,780.5,927.17,671.31
2016,8,25,10,30,856.0,113.0,2.1,28.0,816.0,910.66,659.1
2016,8,25,10,45,863.5,114.0,2.05,28.5,845.5,888.57,642.19
2016,8,25,11,0,871.0,115.0,2.0,29.0,875.0,862.85,623.16
2016,8,25,11,15,562.0,282.0,1.95,29.0,776.5,736.29,534.08
2016,8,25,11,30,253.0,449.0,1.9,29.0,678.0,593.19,430.12
2016,8,25,11,45,571.5,282.0,1.9,29.0,811.0,676.81,493.34
2016,8,25,12,0,890.0,115.0,1.9,29.0,944.0,714.55,521.41
2016,8,25,12,15,890.5,115.0,1.9,29.0,949.0,667.55,486.4
2016,8,25,12,30,891.0,115.0,1.9,29.0,954.0,618.49,449.71
2016,8,25,12,45,890.0,115.0,1.9,29.5,950.0,566.79,409.24
2016,8,25,13,0,889.0,115.0,1.9,30.0,946.0,513.65,366.64
2016,8,25,13,15,886.0,114.5,1.9,30.0,933.5,458.1,321.84
2016,8,25,13,30,883.0,114.0,1.9,30.0,921.0,401.76,275.21
2016,8,25,13,45,877.5,113.0,1.9,30.0,901.0,343.77,226.61
2016,8,25,14,0,872.0,112.0,1.9,30.0,881.0,285.69,178.17
2016,8,25,14,15,609.5,244.0,1.9,30.0,773.0,243.14,154.06
2016,8,25,14,30,347.0,376.0,1.9,30.0,665.0,250.23,171.76
2016,8,25,14,45,328.0,363.0,1.95,30.0,627.0,211.82,151.39
2016,8,25,15,0,309.0,350.0,2.0,30.0,589.0,197.1,152.6
2016,8,25,15,15,258.5,338.0,2.0,29.5,530.5,192.24,149.47
2016,8,25,15,30,208.0,326.0,2.0,29.0,472.0,198.1,154.8
2016,8,25,15,45,166.0,302.5,2.0,29.0,414.0,185.96,145.59
2016,8,25,16,0,124.0,279.0,2.0,29.0,356.0,173.4,136.05
2016,8,25,16,15,277.5,231.5,1.9,28.5,383.5,146.54,115.15
2016,8,25,16,30,431.0,184.0,1.8,28.0,411.0,120.15,94.31
2016,8,25,16,45,530.0,139.0,1.75,28.0,387.0,96.87,75.51
2016,8,25,17,0,629.0,94.0,1.7,28.0,363.0,71.65,54.82
2016,8,25,17,15,584.5,87.0,1.55,27.5,308.5,67.11,51.32
2016,8,25,17,30,540.0,80.0,1.4,27.0,254.0,62.48,47.63
2016,8,25,17,45,472.5,71.0,1.3,27.0,201.5,56.0,42.11
2016,8,25,18,0,405.0,62.0,1.2,27.0,149.0,49.48,36.35
2016,8,25,18,15,308.0,48.5,1.2,26.5,103.0,36.76,25.18
2016,8,25,18,30,211.0,35.0,1.2,26.0,57.0,26.48,15.4
2016,8,25,18,45,105.5,17.5,1.2,25.5,28.5,13.3,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,60.5,14.0,0.7,23.0,19.0,60.59,0.0
2016,8,26,6,30,121.0,28.0,0.8,23.0,38.0,190.62,123.02
2016,8,26,6,45,222.5,45.0,0.9,23.5,80.5,307.92,240.64
2016,8,26,7,0,324.0,62.0,1.0,24.0,123.0,425.25,335.98
2016,8,26,7,15,395.0,74.0,1.0,24.0,174.0,511.01,402.48
2016,8,26,7,30,466.0,86.0,1.0,24.0,225.0,599.24,467.27
2016,8,26,7,45,517.5,94.5,1.05,24.5,279.0,675.17,519.53
2016,8,26,8,0,569.0,103.0,1.1,25.0,333.0,741.99,563.24
2016,8,26,8,15,296.0,144.5,1.0,25.5,265.0,482.7,373.28
2016,8,26,8,30,23.0,186.0,0.9,26.0,197.0,186.84,142.72
2016,8,26,8,45,362.0,155.0,0.85,26.5,370.0,581.42,444.21
2016,8,26,9,0,701.0,124.0,0.8,27.0,543.0,895.55,648.9
2016,8,26,9,15,604.0,177.0,0.7,27.0,559.5,848.58,610.91
2016,8,26,9,30,507.0,230.0,0.6,27.0,576.0,787.29,566.75
2016,8,26,9,45,485.5,256.5,0.5,27.5,605.0,779.86,557.5
2016,8,26,10,0,464.0,283.0,0.4,28.0,634.0,769.41,545.84
2016,8,26,10,15,467.0,299.0,0.45,28.0,667.0,769.24,545.08
2016,8,26,10,30,470.0,315.0,0.5,28.0,700.0,765.95,542.27
2016,8,26,10,45,397.5,360.0,0.6,28.0,694.0,702.93,500.47
2016,8,26,11,0,325.0,405.0,0.7,28.0,688.0,659.17,470.85
2016,8,26,11,15,393.0,389.5,0.8,28.0,740.0,677.67,485.0
2016,8,26,11,30,461.0,374.0,0.9,28.0,792.0,700.56,500.76
2016,8,26,11,45,481.0,379.0,1.0,28.5,821.0,686.42,490.2
2016,8,26,12,0,501.0,384.0,1.1,29.0,850.0,668.47,477.15
2016,8,26,12,15,459.0,394.0,1.2,29.0,822.5,610.77,437.68
2016,8,26,12,30,417.0,404.0,1.3,29.0,795.0,555.46,399.34
2016,8,26,12,45,388.0,416.0,1.4,29.0,779.0,514.04,369.72
2016,8,26,13,0,359.0,428.0,1.5,29.0,763.0,474.37,340.73
2016,8,26,13,15,223.5,436.0,1.55,29.0,644.0,396.86,285.91
2016,8,26,13,30,88.0,444.0,1.6,29.0,525.0,337.92,245.41
2016,8,26,13,45,452.5,294.0,1.7,29.0,693.5,319.02,221.29
2016,8,26,14,0,817.0,144.0,1.8,29.0,862.0,282.91,178.59
2016,8,26,14,15,642.5,233.0,1.9,29.0,786.5,240.91,151.69
2016,8,26,14,30,468.0,322.0,2.0,29.0,711.0,224.17,148.98
2016,8,26,14,45,629.0,226.5,2.1,29.0,725.0,142.9,96.65
2016,8,26,15,0,790.0,131.0,2.2,29.0,739.0,94.67,71.79
2016,8,26,15,15,547.5,219.0,2.25,28.5,629.5,132.33,102.62
2016,8,26,15,30,305.0,307.0,2.3,28.0,520.0,181.3,142.37
2016,8,26,15,45,268.0,290.0,2.35,28.0,467.5,173.63,136.53
2016,8,26,16,0,231.0,273.0,2.4,28.0,415.0,173.32,136.74
2016,8,26,16,15,258.0,243.0,2.35,27.5,388.5,152.1,120.28
2016,8,26,16,30,285.0,213.0,2.3,27.0,362.0,137.62,109.14
2016,8,26,16,45,313.5,183.0,2.25,27.0,330.0,122.15,96.82
2016,8,26,17,0,342.0,153.0,2.2,27.0,298.0,105.66,83.49
2016,8,26,17,15,319.5,133.0,2.1,26.5,253.0,93.29,73.58
2016,8,26,17,30,297.0,113.0,2.0,26.0,208.0,80.48,63.07
2016,8,26,17,45,261.0,93.5,1.9,26.0,164.5,67.4,51.95
2016,8,26,18,0,225.0,74.0,1.8,26.0,121.0,53.98,40.27
2016,8,26,18,15,167.0,54.0,1.8,25.5,83.0,39.78,27.76
2016,8,26,18,30,109.0,34.0,1.8,25.0,45.0,25.37,14.33
2016,8,26,18,45,54.5,17.0,1.85,25.0,22.5,13.38,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,54.0,13.5,0.6,22.5,17.5,54.86,0.0
2016,8,27,6,30,108.0,27.0,0.7,23.0,35.0,157.08,98.3
2016,8,27,6,45,190.0,45.0,0.8,23.5,74.5,279.54,218.07
2016,8,27,7,0,272.0,63.0,0.9,24.0,114.0,379.4,300.5
2016,8,27,7,15,336.5,76.0,0.9,24.0,161.0,459.0,363.47
2016,8,27,7,30,401.0,89.0,0.9,24.0,208.0,540.88,424.54
2016,8,27,7,45,494.5,93.0,0.9,24.5,270.5,650.56,501.34
2016,8,27,8,0,588.0,97.0,0.9,25.0,333.0,753.3,568.91
2016,8,27,8,15,623.0,103.0,0.75,25.5,386.5,798.72,592.94
2016,8,27,8,30,658.0,109.0,0.6,26.0,440.0,841.67,614.64
2016,8,27,8,45,473.5,181.0,0.45,26.5,432.5,725.31,531.24
2016,8,27,9,0,289.0,253.0,0.3,27.0,425.0,590.06,432.72
2016,8,27,9,15,165.5,266.5,0.4,27.0,367.0,447.0,332.27
2016,8,27,9,30,42.0,280.0,0.5,27.0,309.0,306.46,228.51
2016,8,27,9,45,409.0,207.5,0.6,27.5,514.5,652.42,481.5
2016,8,27,10,0,776.0,135.0,0.7,28.0,720.0,918.18,650.93
2016,8,27,10,15,503.0,265.5,0.8,28.0,652.0,769.75,550.28
2016,8,27,10,30,230.0,396.0,0.9,28.0,584.0,586.32,424.05
2016,8,27,10,45,277.0,400.5,1.05,28.5,635.0,633.95,457.98
2016,8,27,11,0,324.0,405.0,1.2,29.0,686.0,657.65,473.58
2016,8,27,11,15,572.0,277.0,1.3,29.0,788.5,740.12,533.32
2016,8,27,11,30,820.0,149.0,1.4,29.0,891.0,783.75,565.61
2016,8,27,11,45,516.0,309.0,1.5,29.0,779.0,655.46,473.76
2016,8,27,12,0,212.0,469.0,1.6,29.0,667.0,524.49,379.78
2016,8,27,12,15,263.5,459.5,1.65,29.0,706.5,531.4,385.3
2016,8,27,12,30,315.0,450.0,1.7,29.0,746.0,527.46,381.86
2016,8,27,12,45,571.5,300.0,1.8,29.0,833.0,526.3,380.83
2016,8,27,13,0,828.0,150.0,1.9,29.0,920.0,502.63,360.44
2016,8,27,13,15,825.0,149.0,1.95,29.0,908.5,449.68,317.5
2016,8,27,13,30,822.0,148.0,2.0,29.0,897.0,393.93,271.54
2016,8,27,13,45,814.0,148.5,2.05,29.0,876.0,337.25,224.24
2016,8,27,14,0,806.0,149.0,2.1,29.0,855.0,280.93,177.55
2016,8,27,14,15,798.5,147.0,2.1,29.0,827.5,223.83,132.73
2016,8,27,14,30,791.0,145.0,2.1,29.0,800.0,167.53,95.19
2016,8,27,14,45,777.0,144.5,2.15,29.0,764.5,112.76,73.34
2016,8,27,15,0,763.0,144.0,2.2,29.0,729.0,101.41,77.29
2016,8,27,15,15,495.0,232.0,2.15,29.0,603.5,137.54,106.59
2016,8,27,15,30,227.0,320.0,2.1,29.0,478.0,195.95,153.36
2016,8,27,15,45,459.0,226.0,2.1,29.0,516.0,138.36,107.65
2016,8,27,16,0,691.0,132.0,2.1,29.0,554.0,91.93,70.37
2016,8,27,16,15,665.5,126.5,2.0,28.5,503.5,89.71,69.0
2016,8,27,16,30,640.0,121.0,1.9,28.0,453.0,87.36,67.46
2016,8,27,16,45,607.5,114.0,1.85,28.0,400.5,83.74,64.72
2016,8,27,17,0,575.0,107.0,1.8,28.0,348.0,79.98,61.82
2016,8,27,17,15,528.5,98.0,1.65,27.5,294.5,74.4,57.47
2016,8,27,17,30,482.0,89.0,1.5,27.0,241.0,66.11,50.7
2016,8,27,17,45,417.5,77.5,1.4,26.5,189.5,57.77,43.68
2016,8,27,18,0,353.0,66.0,1.3,26.0,138.0,49.33,36.32
2016,8,27,18,15,259.5,49.5,1.3,25.5,93.5,37.13,25.49
2016,8,27,18,30,166.0,33.0,1.3,25.0,49.0,24.84,13.6
2016,8,27,18,45,83.0,16.5,1.3,25.0,24.5,12.98,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,13.0,1.7,22.0,17.5,60.6,0.0
2016,8,28,6,30,123.0,26.0,1.9,22.0,35.0,186.44,114.06
2016,8,28,6,45,218.5,44.0,2.1,22.5,77.5,303.45,239.28
2016,8,28,7,0,314.0,62.0,2.3,23.0,120.0,416.52,334.06
2016,8,28,7,15,384.5,74.5,2.35,23.5,170.5,502.05,402.16
2016,8,28,7,30,455.0,87.0,2.4,24.0,221.0,590.02,468.54
2016,8,28,7,45,505.0,96.0,2.45,24.5,274.0,664.01,521.37
2016,8,28,8,0,555.0,105.0,2.5,25.0,327.0,729.7,566.06
2016,8,28,8,15,591.0,112.0,2.6,25.5,380.0,777.18,596.7
2016,8,28,8,30,627.0,119.0,2.7,26.0,433.0,822.16,624.95
2016,8,28,8,45,658.0,123.0,2.8,26.5,484.5,855.57,644.75
2016,8,28,9,0,689.0,127.0,2.9,27.0,536.0,885.76,662.22
2016,8,28,9,15,708.5,131.5,2.95,27.0,583.0,901.46,670.84
2016,8,28,9,30,728.0,136.0,3.0,27.0,630.0,913.52,677.25
2016,8,28,9,45,749.0,136.5,3.15,27.5,673.0,911.61,673.85
2016,8,28,10,0,770.0,137.0,3.3,28.0,716.0,913.43,673.2
2016,8,28,10,15,535.0,258.0,3.35,28.0,670.5,791.53,586.83
2016,8,28,10,30,300.0,379.0,3.4,28.0,625.0,652.81,484.38
2016,8,28,10,45,186.0,392.5,3.45,28.0,547.0,527.66,393.5
2016,8,28,11,0,72.0,406.0,3.5,28.0,469.0,411.74,306.95
2016,8,28,11,15,449.0,274.5,3.5,28.0,679.0,634.39,475.13
2016,8,28,11,30,826.0,143.0,3.5,28.0,889.0,770.89,574.17
2016,8,28,11,45,823.5,147.5,3.55,28.5,901.0,741.2,549.5
2016,8,28,12,0,821.0,152.0,3.6,29.0,913.0,698.54,516.84
2016,8,28,12,15,822.0,152.5,3.65,29.0,917.5,652.72,482.52
2016,8,28,12,30,823.0,153.0,3.7,29.0,922.0,604.87,445.85
2016,8,28,12,45,826.0,150.0,3.75,29.0,919.5,549.91,403.16
2016,8,28,13,0,829.0,147.0,3.8,29.0,917.0,499.2,362.13
2016,8,28,13,15,826.0,146.5,3.8,29.0,905.0,446.08,318.08
2016,8,28,13,30,823.0,146.0,3.8,29.0,893.0,390.7,271.35
2016,8,28,13,45,822.5,141.5,3.85,29.0,874.0,336.61,224.94
2016,8,28,14,0,822.0,137.0,3.9,29.0,855.0,280.42,177.46
2016,8,28,14,15,815.0,135.5,3.9,29.0,827.5,217.45,127.89
2016,8,28,14,30,808.0,134.0,3.9,29.0,800.0,160.58,90.14
2016,8,28,14,45,419.0,217.0,3.95,29.0,561.5,129.23,91.14
2016,8,28,15,0,30.0,300.0,4.0,29.0,323.0,192.95,150.82
2016,8,28,15,15,96.0,312.0,3.95,28.5,379.5,200.27,157.18
2016,8,28,15,30,162.0,324.0,3.9,28.0,436.0,195.78,154.28
2016,8,28,15,45,147.5,299.5,3.85,28.0,396.0,183.95,145.22
2016,8,28,16,0,133.0,275.0,3.8,28.0,356.0,171.59,135.71
2016,8,28,16,15,387.0,197.0,3.65,27.5,402.5,125.15,98.52
2016,8,28,16,30,641.0,119.0,3.5,27.0,449.0,86.2,66.83
2016,8,28,16,45,609.0,111.5,3.4,27.0,396.5,82.19,63.77
2016,8,28,17,0,577.0,104.0,3.3,27.0,344.0,78.01,60.5
2016,8,28,17,15,530.0,95.5,2.9,26.5,290.5,72.71,56.33
2016,8,28,17,30,483.0,87.0,2.5,26.0,237.0,67.29,51.94
2016,8,28,17,45,416.5,75.5,2.15,26.0,186.0,56.42,42.62
2016,8,28,18,0,350.0,64.0,1.8,26.0,135.0,47.93,35.1
2016,8,28,18,15,255.5,48.0,1.65,25.5,90.5,36.04,24.52
2016,8,28,18,30,161.0,32.0,1.5,25.0,46.0,24.09,12.62
2016,8,28,18,45,80.5,16.0,1.4,24.5,23.0,12.59,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,60.0,13.0,2.9,22.0,17.0,59.36,0.0
2016,8,29,6,30,120.0,26.0,3.1,22.0,34.0,183.17,107.79
2016,8,29,6,45,225.5,42.0,3.3,22.5,76.5,306.38,242.38
2016,8,29,7,0,331.0,58.0,3.5,23.0,119.0,425.79,342.98
2016,8,29,7,15,404.0,69.0,3.65,23.5,169.5,511.97,412.65
2016,8,29,7,30,477.0,80.0,3.8,24.0,220.0,610.26,488.06
2016,8,29,7,45,538.0,85.5,3.95,24.5,275.0,683.64,541.47
2016,8,29,8,0,599.0,91.0,4.1,25.0,330.0,755.91,592.04
2016,8,29,8,15,328.0,147.0,4.2,25.0,281.0,517.99,411.69
2016,8,29,8,30,57.0,203.0,4.3,25.0,232.0,263.57,206.81
2016,8,29,8,45,399.0,153.0,4.4,25.5,387.0,615.66,484.17
2016,8,29,9,0,741.0,103.0,4.5,26.0,542.0,901.69,686.39
2016,8,29,9,15,370.5,75.0,4.55,26.5,294.5,487.81,382.38
2016,8,29,9,30,0.0,47.0,4.6,27.0,47.0,36.13,23.16
2016,8,29,9,45,33.0,192.0,4.65,27.5,217.0,202.33,154.66
2016,8,29,10,0,66.0,337.0,4.7,28.0,387.0,375.08,284.88
2016,8,29,10,15,41.5,308.0,4.7,28.0,340.0,314.98,238.24
2016,8,29,10,30,17.0,279.0,4.7,28.0,293.0,242.48,182.53
2016,8,29,10,45,27.5,321.0,4.75,28.0,344.5,302.53,227.8
2016,8,29,11,0,38.0,363.0,4.8,28.0,396.0,343.55,258.08
2016,8,29,11,15,109.5,409.0,4.8,28.0,507.0,448.99,336.75
2016,8,29,11,30,181.0,455.0,4.8,28.0,618.0,529.15,394.99
2016,8,29,11,45,243.0,450.5,4.8,28.5,673.0,551.87,410.51
2016,8,29,12,0,305.0,446.0,4.8,29.0,728.0,574.29,425.33
2016,8,29,12,15,594.5,278.0,4.8,29.0,831.0,605.78,450.25
2016,8,29,12,30,884.0,110.0,4.8,29.0,934.0,602.57,447.68
2016,8,29,12,45,881.0,111.0,4.85,29.0,929.5,550.72,406.06
2016,8,29,13,0,878.0,112.0,4.9,29.0,925.0,497.58,362.47
2016,8,29,13,15,875.0,111.5,4.9,29.0,913.0,442.41,316.1
2016,8,29,13,30,872.0,111.0,4.9,29.0,901.0,386.46,268.08
2016,8,29,13,45,865.0,111.5,4.9,29.0,880.0,329.36,218.8
2016,8,29,14,0,858.0,112.0,4.9,29.0,859.0,272.32,170.31
2016,8,29,14,15,465.5,246.5,4.9,28.5,650.5,217.49,142.94
2016,8,29,14,30,73.0,381.0,4.9,28.0,442.0,247.26,182.91
2016,8,29,14,45,444.5,246.0,4.9,28.0,586.5,143.0,111.17
2016,8,29,15,0,816.0,111.0,4.9,28.0,731.0,94.87,72.44
2016,8,29,15,15,803.0,108.5,4.8,28.0,690.0,84.01,63.76
2016,8,29,15,30,790.0,106.0,4.7,28.0,649.0,83.29,63.34
2016,8,29,15,45,767.0,105.0,4.65,28.0,601.5,83.15,63.42
2016,8,29,16,0,744.0,104.0,4.6,28.0,554.0,83.04,63.54
2016,8,29,16,15,720.5,100.0,4.4,27.5,503.5,80.91,62.13
2016,8,29,16,30,697.0,96.0,4.2,27.0,453.0,72.6,55.55
2016,8,29,16,45,348.5,54.0,4.05,27.0,232.5,39.44,27.83
2016,8,29,17,0,0.0,12.0,3.9,27.0,12.0,9.13,2.14
2016,8,29,17,15,0.0,10.0,3.55,26.5,10.0,7.6,0.87
2016,8,29,17,30,0.0,8.0,3.2,26.0,8.0,6.07,0.0
2016,8,29,17,45,0.0,6.0,2.85,25.5,6.0,4.55,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.03,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,1.89,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.75,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.39,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.0,12.0,2.15,22.0,17.0,69.21,0.0
2016,8,30,6,30,146.0,24.0,2.4,22.0,34.0,200.17,112.82
2016,8,30,6,45,252.0,39.0,2.65,22.5,76.5,324.5,255.87
2016,8,30,7,0,358.0,54.0,2.9,23.0,119.0,443.95,355.9
2016,8,30,7,15,430.0,64.5,2.95,23.5,170.0,538.02,430.87
2016,8,30,7,30,502.0,75.0,3.0,24.0,221.0,628.13,498.9
2016,8,30,7,45,313.5,118.5,3.05,24.5,216.5,472.15,378.48
2016,8,30,8,0,125.0,162.0,3.1,25.0,212.0,318.82,253.63
2016,8,30,8,15,184.0,184.5,3.15,25.5,269.5,399.51,316.64
2016,8,30,8,30,243.0,207.0,3.2,26.0,327.0,503.94,394.13
2016,8,30,8,45,259.5,230.0,3.25,26.5,371.5,541.17,418.99
2016,8,30,9,0,276.0,253.0,3.3,27.0,416.0,576.43,442.3
2016,8,30,9,15,329.0,264.0,3.35,27.0,474.5,632.24,482.04
2016,8,30,9,30,382.0,275.0,3.4,27.0,533.0,685.63,519.27
2016,8,30,9,45,334.5,309.0,3.5,27.5,545.5,662.48,498.73
2016,8,30,10,0,287.0,343.0,3.6,28.0,558.0,637.61,477.65
2016,8,30,10,15,330.0,349.5,3.65,28.0,608.5,668.41,499.31
2016,8,30,10,30,373.0,356.0,3.7,28.0,659.0,695.56,517.88
2016,8,30,10,45,432.5,347.0,3.75,28.5,710.5,734.22,543.41
2016,8,30,11,0,492.0,338.0,3.8,29.0,762.0,751.41,553.99
2016,8,30,11,15,426.5,373.5,3.8,29.0,748.0,698.69,514.84
2016,8,30,11,30,361.0,409.0,3.8,29.0,734.0,639.05,471.26
2016,8,30,11,45,314.5,432.0,3.85,29.0,718.0,596.4,439.79
2016,8,30,12,0,268.0,455.0,3.9,29.0,702.0,555.26,409.2
2016,8,30,12,15,256.5,460.5,3.9,29.0,698.0,525.25,386.88
2016,8,30,12,30,245.0,466.0,3.9,29.0,694.0,495.23,364.33
2016,8,30,12,45,154.5,449.5,3.95,29.0,593.0,412.34,303.75
2016,8,30,13,0,64.0,433.0,4.0,29.0,492.0,343.82,253.78
2016,8,30,13,15,250.5,404.5,3.95,29.0,631.5,378.09,276.12
2016,8,30,13,30,437.0,376.0,3.9,29.0,771.0,393.12,280.77
2016,8,30,13,45,447.5,362.5,3.9,29.0,758.5,350.53,245.75
2016,8,30,14,0,458.0,349.0,3.9,29.0,746.0,307.24,210.57
2016,8,30,14,15,456.5,335.0,3.8,29.0,719.5,261.02,175.29
2016,8,30,14,30,455.0,321.0,3.7,29.0,693.0,215.67,145.02
2016,8,30,14,45,394.0,328.5,3.65,29.0,640.5,192.03,149.62
2016,8,30,15,0,333.0,336.0,3.6,29.0,588.0,192.57,150.39
2016,8,30,15,15,352.5,309.5,3.45,28.5,563.0,182.81,143.23
2016,8,30,15,30,372.0,283.0,3.3,28.0,538.0,172.24,135.4
2016,8,30,15,45,388.5,256.0,3.2,28.0,505.0,160.51,126.33
2016,8,30,16,0,405.0,229.0,3.1,28.0,472.0,141.65,111.43
2016,8,30,16,15,390.0,209.0,2.85,28.0,426.0,137.53,108.46
2016,8,30,16,30,375.0,189.0,2.6,28.0,380.0,126.63,99.89
2016,8,30,16,45,358.0,169.0,2.4,28.0,334.0,115.19,90.82
2016,8,30,17,0,341.0,149.0,2.2,28.0,288.0,103.26,81.25
2016,8,30,17,15,310.0,130.0,1.95,27.5,242.0,91.24,71.61
2016,8,30,17,30,279.0,111.0,1.7,27.0,196.0,78.84,61.42
2016,8,30,17,45,232.0,91.5,1.45,26.5,152.0,65.61,50.25
2016,8,30,18,0,185.0,72.0,1.2,26.0,108.0,52.1,38.52
2016,8,30,18,15,122.0,50.5,1.15,25.5,71.0,36.94,25.11
2016,8,30,18,30,59.0,29.0,1.1,25.0,34.0,21.68,9.7
2016,8,30,18,45,29.5,14.5,1.05,25.0,17.0,11.41,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
