Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,39.0,12.0,1.95,23.0,15.0,41.36,0.0
2016,8,31,6,30,78.0,24.0,2.1,23.0,30.0,123.28,63.37
2016,8,31,6,45,175.5,43.5,2.3,23.5,71.0,265.83,207.73
2016,8,31,7,0,273.0,63.0,2.5,24.0,112.0,381.19,305.0
2016,8,31,7,15,344.0,77.5,2.45,24.0,162.0,468.62,376.06
2016,8,31,7,30,415.0,92.0,2.4,24.0,212.0,558.49,445.1
2016,8,31,7,45,479.0,99.0,2.35,24.5,266.5,632.3,498.0
2016,8,31,8,0,543.0,106.0,2.3,25.0,321.0,717.69,556.74
2016,8,31,8,15,580.0,113.5,2.35,25.5,374.0,766.49,587.91
2016,8,31,8,30,617.0,121.0,2.4,26.0,427.0,812.78,616.74
2016,8,31,8,45,654.0,123.0,2.5,27.0,479.5,849.6,637.62
2016,8,31,9,0,691.0,125.0,2.6,28.0,532.0,883.12,655.95
2016,8,31,9,15,711.0,129.0,2.65,28.0,579.0,898.45,664.23
2016,8,31,9,30,731.0,133.0,2.7,28.0,626.0,910.11,670.35
2016,8,31,9,45,749.5,135.0,2.75,28.5,668.5,907.34,665.77
2016,8,31,10,0,768.0,137.0,2.8,29.0,711.0,908.02,663.77
2016,8,31,10,15,779.5,139.5,2.8,29.0,747.0,898.53,656.18
2016,8,31,10,30,791.0,142.0,2.8,29.0,783.0,885.14,646.29
2016,8,31,10,45,447.5,281.0,2.85,29.5,646.5,686.63,505.49
2016,8,31,11,0,104.0,420.0,2.9,30.0,510.0,451.12,331.96
2016,8,31,11,15,72.0,402.0,2.9,30.0,465.0,397.79,293.59
2016,8,31,11,30,40.0,384.0,2.9,30.0,420.0,348.21,256.86
2016,8,31,11,45,69.0,419.0,2.9,30.5,482.0,389.95,286.76
2016,8,31,12,0,98.0,454.0,2.9,31.0,544.0,426.85,312.23
2016,8,31,12,15,224.5,442.5,2.9,31.0,650.5,488.15,356.28
2016,8,31,12,30,351.0,431.0,2.9,31.0,757.0,530.77,385.28
2016,8,31,12,45,575.5,299.0,2.95,31.0,830.5,521.58,377.49
2016,8,31,13,0,800.0,167.0,3.0,31.0,904.0,494.74,354.16
2016,8,31,13,15,565.5,295.5,3.0,31.0,812.5,432.29,306.93
2016,8,31,13,30,331.0,424.0,3.0,31.0,721.0,390.35,277.48
2016,8,31,13,45,556.5,293.5,3.0,31.0,780.0,341.13,232.85
2016,8,31,14,0,782.0,163.0,3.0,31.0,839.0,274.21,171.88
2016,8,31,14,15,773.5,161.0,2.95,31.0,811.0,218.04,128.89
2016,8,31,14,30,765.0,159.0,2.9,31.0,783.0,162.87,94.29
2016,8,31,14,45,756.5,154.5,2.85,31.0,748.5,107.48,81.39
2016,8,31,15,0,748.0,150.0,2.8,31.0,714.0,105.25,79.84
2016,8,31,15,15,533.0,222.5,2.7,30.5,613.0,134.71,103.84
2016,8,31,15,30,318.0,295.0,2.6,30.0,512.0,176.62,137.74
2016,8,31,15,45,331.5,268.5,2.55,30.0,480.0,165.33,129.05
2016,8,31,16,0,345.0,242.0,2.5,30.0,448.0,153.24,119.77
2016,8,31,16,15,486.0,181.5,2.35,30.0,442.5,119.04,92.51
2016,8,31,16,30,627.0,121.0,2.2,30.0,437.0,87.64,67.18
2016,8,31,16,45,593.0,113.5,2.05,30.0,384.5,83.65,64.18
2016,8,31,17,0,559.0,106.0,1.9,30.0,332.0,79.51,60.97
2016,8,31,17,15,510.0,97.0,1.7,29.5,278.5,73.89,56.6
2016,8,31,17,30,461.0,88.0,1.5,29.0,225.0,65.22,49.51
2016,8,31,17,45,393.5,75.0,1.3,28.5,174.5,55.84,41.61
2016,8,31,18,0,326.0,62.0,1.1,28.0,124.0,46.35,33.34
2016,8,31,18,15,228.5,45.0,1.05,27.5,81.0,33.75,22.17
2016,8,31,18,30,131.0,28.0,1.0,27.0,38.0,21.08,8.33
2016,8,31,18,45,65.5,14.0,0.95,26.5,19.0,11.02,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.5,1.6,22.5,15.5,58.14,0.0
2016,9,1,6,30,120.0,23.0,1.9,23.0,31.0,174.37,85.15
2016,9,1,6,45,216.5,41.0,2.25,23.5,72.5,297.91,232.67
2016,9,1,7,0,313.0,59.0,2.6,24.0,114.0,411.55,328.77
2016,9,1,7,15,384.0,72.0,2.5,24.5,165.0,497.93,397.58
2016,9,1,7,30,455.0,85.0,2.4,25.0,216.0,586.76,464.27
2016,9,1,7,45,506.0,94.5,2.35,25.5,269.5,661.84,517.43
2016,9,1,8,0,557.0,104.0,2.3,26.0,323.0,728.82,562.3
2016,9,1,8,15,593.0,111.0,2.3,26.5,376.0,776.03,591.92
2016,9,1,8,30,629.0,118.0,2.3,27.0,429.0,820.68,619.01
2016,9,1,8,45,653.5,125.0,2.35,28.0,479.5,850.79,634.77
2016,9,1,9,0,678.0,132.0,2.4,29.0,530.0,877.63,648.18
2016,9,1,9,15,698.5,136.5,2.4,29.0,577.0,893.96,656.74
2016,9,1,9,30,719.0,141.0,2.4,29.0,624.0,906.6,663.05
2016,9,1,9,45,369.5,205.0,2.4,29.5,454.0,608.28,454.23
2016,9,1,10,0,20.0,269.0,2.4,30.0,284.0,242.15,179.92
2016,9,1,10,15,398.5,210.5,2.4,30.0,532.5,612.2,458.54
2016,9,1,10,30,777.0,152.0,2.4,30.0,781.0,880.87,640.52
2016,9,1,10,45,786.5,153.5,2.45,30.5,809.5,860.93,623.25
2016,9,1,11,0,796.0,155.0,2.5,31.0,838.0,837.26,606.22
2016,9,1,11,15,801.5,156.5,2.5,31.0,859.0,806.72,585.63
2016,9,1,11,30,807.0,158.0,2.5,31.0,880.0,772.9,561.63
2016,9,1,11,45,807.0,161.0,2.55,31.0,892.5,733.26,533.53
2016,9,1,12,0,807.0,164.0,2.6,31.0,905.0,691.06,503.11
2016,9,1,12,15,808.0,164.0,2.6,31.0,909.0,644.87,469.06
2016,9,1,12,30,809.0,164.0,2.6,31.0,913.0,596.72,432.75
2016,9,1,12,45,807.0,165.0,2.65,31.5,909.0,546.02,392.96
2016,9,1,13,0,805.0,166.0,2.7,32.0,905.0,494.13,351.27
2016,9,1,13,15,801.5,165.0,2.7,31.5,892.0,439.35,307.68
2016,9,1,13,30,798.0,164.0,2.7,31.0,879.0,384.13,262.55
2016,9,1,13,45,508.0,295.5,2.7,31.0,747.0,326.71,223.46
2016,9,1,14,0,218.0,427.0,2.7,31.0,615.0,314.04,222.03
2016,9,1,14,15,491.0,293.0,2.65,31.0,698.0,241.31,157.51
2016,9,1,14,30,764.0,159.0,2.6,31.0,781.0,160.25,92.94
2016,9,1,14,45,693.0,189.5,2.6,31.0,734.0,113.5,86.2
2016,9,1,15,0,622.0,220.0,2.6,31.0,687.0,131.39,100.73
2016,9,1,15,15,605.0,213.5,2.5,30.5,646.0,130.98,100.82
2016,9,1,15,30,588.0,207.0,2.4,30.0,605.0,130.55,100.93
2016,9,1,15,45,469.0,223.0,2.35,30.0,526.0,138.02,107.23
2016,9,1,16,0,350.0,239.0,2.3,30.0,447.0,151.88,118.72
2016,9,1,16,15,238.5,227.5,2.15,29.5,363.5,143.94,112.9
2016,9,1,16,30,127.0,216.0,2.0,29.0,280.0,140.46,110.71
2016,9,1,16,45,113.5,193.5,1.9,29.0,245.5,127.41,100.44
2016,9,1,17,0,100.0,171.0,1.8,29.0,211.0,116.48,91.81
2016,9,1,17,15,86.5,145.0,1.6,28.5,176.0,99.94,78.52
2016,9,1,17,30,73.0,119.0,1.4,28.0,141.0,83.08,64.67
2016,9,1,17,45,55.0,93.5,1.25,27.5,108.0,66.15,50.43
2016,9,1,18,0,37.0,68.0,1.1,27.0,75.0,48.95,35.62
2016,9,1,18,15,18.5,44.0,1.05,26.5,47.5,32.36,21.04
2016,9,1,18,30,0.0,20.0,1.0,26.0,20.0,15.24,3.69
2016,9,1,18,45,0.0,10.0,1.0,26.0,10.0,7.87,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,22.5,10.0,1.75,22.0,11.0,26.27,0.0
2016,9,2,6,30,45.0,20.0,1.9,22.0,22.0,71.08,28.83
2016,9,2,6,45,114.0,45.0,2.1,22.5,62.0,195.68,152.17
2016,9,2,7,0,183.0,70.0,2.3,23.0,102.0,292.42,234.74
2016,9,2,7,15,91.5,36.5,2.3,23.5,52.5,141.46,114.04
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.27,0.0
2016,9,2,7,45,0.0,4.0,2.3,24.5,4.0,3.04,0.0
2016,9,2,8,0,0.0,5.0,2.3,25.0,5.0,3.8,0.0
2016,9,2,8,15,0.0,6.0,2.2,25.5,6.0,4.57,0.0
2016,9,2,8,30,0.0,7.0,2.1,26.0,7.0,5.33,0.0
2016,9,2,8,45,0.0,44.0,2.05,26.5,44.0,33.71,21.7
2016,9,2,9,0,0.0,81.0,2.0,27.0,81.0,62.33,44.47
2016,9,2,9,15,3.5,140.0,1.9,27.0,142.5,115.3,86.29
2016,9,2,9,30,7.0,199.0,1.8,27.0,204.0,170.52,128.9
2016,9,2,9,45,30.5,261.5,1.7,27.5,284.0,269.45,203.92
2016,9,2,10,0,54.0,324.0,1.6,28.0,364.0,350.07,262.51
2016,9,2,10,15,131.5,358.5,1.5,28.0,463.0,470.09,349.53
2016,9,2,10,30,209.0,393.0,1.4,28.0,562.0,561.91,413.24
2016,9,2,10,45,264.0,396.5,1.35,28.5,618.0,615.2,447.82
2016,9,2,11,0,319.0,400.0,1.3,29.0,674.0,644.39,465.85
2016,9,2,11,15,508.5,313.0,1.3,29.0,761.5,710.32,512.49
2016,9,2,11,30,698.0,226.0,1.3,29.0,849.0,752.42,541.62
2016,9,2,11,45,515.5,329.5,1.3,29.5,793.0,663.54,476.51
2016,9,2,12,0,333.0,433.0,1.3,30.0,737.0,579.27,415.51
2016,9,2,12,15,301.5,444.5,1.35,30.0,721.5,538.82,387.38
2016,9,2,12,30,270.0,456.0,1.4,30.0,706.0,500.02,359.75
2016,9,2,12,45,155.5,426.0,1.45,30.0,569.5,395.04,285.93
2016,9,2,13,0,41.0,396.0,1.5,30.0,433.0,307.31,223.9
2016,9,2,13,15,36.5,380.5,1.5,30.0,414.0,286.5,209.09
2016,9,2,13,30,32.0,365.0,1.5,30.0,395.0,266.9,194.86
2016,9,2,13,45,88.0,396.5,1.55,30.0,473.0,293.21,212.19
2016,9,2,14,0,144.0,428.0,1.6,30.0,551.0,297.34,212.54
2016,9,2,14,15,102.0,396.5,1.65,30.0,482.5,269.45,194.04
2016,9,2,14,30,60.0,365.0,1.7,30.0,414.0,235.79,172.03
2016,9,2,14,45,281.5,315.5,1.8,30.0,528.0,180.12,139.07
2016,9,2,15,0,503.0,266.0,1.9,30.0,642.0,153.76,118.72
2016,9,2,15,15,539.0,235.5,1.95,30.0,617.5,142.06,109.76
2016,9,2,15,30,575.0,205.0,2.0,30.0,593.0,129.29,99.86
2016,9,2,15,45,464.0,221.0,2.05,30.0,519.0,136.99,106.39
2016,9,2,16,0,353.0,237.0,2.1,30.0,445.0,150.98,117.99
2016,9,2,16,15,462.0,187.5,2.05,29.5,433.0,122.22,95.31
2016,9,2,16,30,571.0,138.0,2.0,29.0,421.0,98.29,76.27
2016,9,2,16,45,537.5,128.0,1.95,29.0,369.5,90.79,70.39
2016,9,2,17,0,504.0,118.0,1.9,29.0,318.0,84.59,65.49
2016,9,2,17,15,454.0,106.5,1.75,28.5,265.0,76.96,59.42
2016,9,2,17,30,404.0,95.0,1.6,28.0,212.0,69.16,53.03
2016,9,2,17,45,335.5,79.5,1.5,27.5,162.5,58.31,43.83
2016,9,2,18,0,267.0,64.0,1.4,27.0,113.0,47.27,34.16
2016,9,2,18,15,179.0,44.0,1.3,26.5,71.5,32.77,21.26
2016,9,2,18,30,91.0,24.0,1.2,26.0,30.0,18.09,4.1
2016,9,2,18,45,45.5,12.0,1.2,25.5,15.0,9.44,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.5,11.0,1.75,21.5,13.5,41.77,0.0
2016,9,3,6,30,81.0,22.0,1.9,22.0,27.0,120.45,46.53
2016,9,3,6,45,173.5,42.0,2.05,22.5,67.5,262.73,204.66
2016,9,3,7,0,266.0,62.0,2.2,23.0,108.0,373.79,299.33
2016,9,3,7,15,337.0,77.0,2.2,23.5,158.0,461.39,370.39
2016,9,3,7,30,408.0,92.0,2.2,24.0,208.0,551.44,439.08
2016,9,3,7,45,463.0,102.0,2.25,25.0,261.0,620.14,487.78
2016,9,3,8,0,518.0,112.0,2.3,26.0,314.0,688.81,534.2
2016,9,3,8,15,555.5,120.5,2.25,26.5,367.0,748.22,572.62
2016,9,3,8,30,593.0,129.0,2.2,27.0,420.0,795.88,601.64
2016,9,3,8,45,625.5,134.0,2.15,27.5,471.5,831.59,621.82
2016,9,3,9,0,658.0,139.0,2.1,28.0,523.0,863.97,639.44
2016,9,3,9,15,679.0,144.0,2.0,28.0,569.5,881.26,647.66
2016,9,3,9,30,700.0,149.0,1.9,28.0,616.0,894.86,653.56
2016,9,3,9,45,491.0,244.5,1.85,28.5,583.0,766.9,562.53
2016,9,3,10,0,282.0,340.0,1.8,29.0,550.0,627.81,461.03
2016,9,3,10,15,195.5,364.0,1.8,29.0,513.0,534.87,394.64
2016,9,3,10,30,109.0,388.0,1.8,29.0,476.0,446.98,330.15
2016,9,3,10,45,178.5,402.5,1.8,29.5,552.5,528.14,387.79
2016,9,3,11,0,248.0,417.0,1.8,30.0,629.0,599.57,435.92
2016,9,3,11,15,519.0,292.0,1.8,30.0,749.5,699.22,507.85
2016,9,3,11,30,790.0,167.0,1.8,30.0,870.0,763.96,553.66
2016,9,3,11,45,757.5,192.5,1.85,30.0,874.5,719.56,521.24
2016,9,3,12,0,725.0,218.0,1.9,30.0,879.0,679.35,491.97
2016,9,3,12,15,726.0,218.0,1.95,30.0,883.5,634.38,459.52
2016,9,3,12,30,727.0,218.0,2.0,30.0,888.0,587.6,424.92
2016,9,3,12,45,724.5,218.5,2.05,30.5,883.5,537.83,386.4
2016,9,3,13,0,722.0,219.0,2.1,31.0,879.0,487.13,346.22
2016,9,3,13,15,718.0,218.0,2.15,31.0,866.0,434.18,304.1
2016,9,3,13,30,714.0,217.0,2.2,31.0,853.0,381.04,260.86
2016,9,3,13,45,495.5,314.5,2.25,31.0,751.0,330.63,225.85
2016,9,3,14,0,277.0,412.0,2.3,31.0,649.0,304.89,212.68
2016,9,3,14,15,215.0,403.5,2.35,31.0,584.0,276.09,194.21
2016,9,3,14,30,153.0,395.0,2.4,31.0,519.0,243.05,174.43
2016,9,3,14,45,413.0,291.5,2.5,31.0,604.0,160.6,123.45
2016,9,3,15,0,673.0,188.0,2.6,31.0,689.0,115.64,88.13
2016,9,3,15,15,656.0,183.0,2.65,30.5,647.5,115.31,88.33
2016,9,3,15,30,639.0,178.0,2.7,30.0,606.0,114.9,88.43
2016,9,3,15,45,624.0,168.5,2.8,30.0,561.0,111.64,86.07
2016,9,3,16,0,609.0,159.0,2.9,30.0,516.0,108.08,83.47
2016,9,3,16,15,580.0,151.5,2.9,29.5,466.0,105.23,81.62
2016,9,3,16,30,551.0,144.0,2.9,29.0,416.0,100.04,77.82
2016,9,3,16,45,514.0,134.0,2.9,29.0,363.5,94.1,73.21
2016,9,3,17,0,477.0,124.0,2.9,29.0,311.0,87.96,68.36
2016,9,3,17,15,426.0,111.5,2.7,28.5,259.0,79.82,61.86
2016,9,3,17,30,375.0,99.0,2.5,28.0,207.0,71.47,54.99
2016,9,3,17,45,305.0,82.5,2.35,27.5,157.0,60.05,45.27
2016,9,3,18,0,235.0,66.0,2.2,27.0,107.0,48.36,35.02
2016,9,3,18,15,152.5,44.0,2.2,26.5,67.0,32.56,20.95
2016,9,3,18,30,70.0,22.0,2.2,26.0,27.0,16.6,1.58
2016,9,3,18,45,35.0,11.0,2.2,26.0,13.5,8.65,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.0,0.9,22.5,12.0,32.8,0.0
2016,9,4,6,30,61.0,20.0,1.1,23.0,24.0,98.11,30.99
2016,9,4,6,45,142.5,42.5,1.3,23.5,64.0,216.64,167.29
2016,9,4,7,0,224.0,65.0,1.5,24.0,104.0,321.06,255.85
2016,9,4,7,15,292.0,83.0,1.75,24.5,153.0,427.91,341.53
2016,9,4,7,30,360.0,101.0,2.0,25.0,202.0,517.69,411.21
2016,9,4,7,45,411.5,114.0,2.25,25.5,254.5,585.79,461.79
2016,9,4,8,0,463.0,127.0,2.5,26.0,307.0,653.74,510.18
2016,9,4,8,15,501.5,137.5,2.65,26.5,359.0,704.59,544.33
2016,9,4,8,30,540.0,148.0,2.8,27.0,411.0,753.69,576.48
2016,9,4,8,45,569.5,155.5,2.95,27.5,461.5,787.78,597.55
2016,9,4,9,0,599.0,163.0,3.1,28.0,512.0,830.2,624.18
2016,9,4,9,15,428.0,231.5,3.1,28.0,492.0,715.97,539.37
2016,9,4,9,30,257.0,300.0,3.1,28.0,472.0,587.95,443.39
2016,9,4,9,45,227.0,326.5,3.1,28.5,485.5,551.78,415.36
2016,9,4,10,0,197.0,353.0,3.1,29.0,499.0,538.2,402.77
2016,9,4,10,15,452.5,272.5,3.1,29.0,629.5,722.31,537.2
2016,9,4,10,30,708.0,192.0,3.1,29.0,760.0,861.3,634.08
2016,9,4,10,45,470.0,305.5,3.1,29.5,688.5,724.57,532.63
2016,9,4,11,0,232.0,419.0,3.1,30.0,617.0,571.83,420.29
2016,9,4,11,15,488.5,308.5,3.1,30.0,738.5,687.84,506.08
2016,9,4,11,30,745.0,198.0,3.1,30.0,860.0,760.23,557.89
2016,9,4,11,45,762.0,190.0,3.1,30.5,875.5,718.85,526.63
2016,9,4,12,0,779.0,182.0,3.1,31.0,891.0,680.47,497.49
2016,9,4,12,15,780.0,182.0,3.1,31.0,895.0,634.96,463.54
2016,9,4,12,30,781.0,182.0,3.1,31.0,899.0,587.57,427.42
2016,9,4,12,45,785.0,178.5,3.1,31.0,896.0,537.6,388.51
2016,9,4,13,0,789.0,175.0,3.1,31.0,893.0,486.07,347.29
2016,9,4,13,15,785.0,174.0,3.15,31.0,880.0,431.65,302.97
2016,9,4,13,30,781.0,173.0,3.2,31.0,867.0,376.89,257.44
2016,9,4,13,45,780.0,168.0,3.25,31.0,847.0,320.32,210.14
2016,9,4,14,0,779.0,163.0,3.3,31.0,827.0,263.56,163.66
2016,9,4,14,15,449.0,276.0,3.3,31.0,656.0,220.75,144.6
2016,9,4,14,30,119.0,389.0,3.3,31.0,485.0,236.54,171.36
2016,9,4,14,45,416.5,277.0,3.35,31.0,589.5,154.01,118.47
2016,9,4,15,0,714.0,165.0,3.4,31.0,694.0,104.52,79.31
2016,9,4,15,15,697.5,160.5,3.4,30.5,652.0,103.92,79.24
2016,9,4,15,30,681.0,156.0,3.4,30.0,610.0,103.23,79.07
2016,9,4,15,45,660.5,150.0,3.4,30.0,563.5,101.43,77.85
2016,9,4,16,0,640.0,144.0,3.4,30.0,517.0,99.47,76.52
2016,9,4,16,15,538.5,155.5,3.3,29.5,448.5,105.61,81.99
2016,9,4,16,30,437.0,167.0,3.2,29.0,380.0,111.52,87.33
2016,9,4,16,45,410.5,151.0,3.1,29.0,332.0,102.68,80.33
2016,9,4,17,0,384.0,135.0,3.0,29.0,284.0,93.41,72.91
2016,9,4,17,15,344.5,118.0,2.75,28.5,235.5,82.89,64.44
2016,9,4,17,30,305.0,101.0,2.5,28.0,187.0,72.78,56.08
2016,9,4,17,45,249.0,82.5,2.25,27.5,142.0,59.84,45.07
2016,9,4,18,0,193.0,64.0,2.0,27.0,97.0,46.69,33.57
2016,9,4,18,15,116.0,42.5,2.0,26.5,60.0,31.31,19.79
2016,9,4,18,30,39.0,21.0,2.0,26.0,23.0,15.89,0.0
2016,9,4,18,45,19.5,10.5,2.0,26.0,11.5,8.26,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.5,2.05,22.0,14.5,62.6,0.0
2016,9,5,6,30,133.0,21.0,2.3,22.0,29.0,178.28,49.12
2016,9,5,6,45,257.0,35.0,2.55,22.5,71.0,323.51,251.75
2016,9,5,7,0,381.0,49.0,2.8,23.0,113.0,463.21,369.21
2016,9,5,7,15,459.0,58.0,3.0,23.5,165.0,555.68,443.68
2016,9,5,7,30,537.0,67.0,3.2,24.0,217.0,649.42,515.19
2016,9,5,7,45,270.5,98.0,3.4,25.0,174.0,400.35,322.86
2016,9,5,8,0,4.0,129.0,3.6,26.0,131.0,117.72,89.98
2016,9,5,8,15,26.0,162.0,3.65,26.5,175.0,190.3,148.48
2016,9,5,8,30,48.0,195.0,3.7,27.0,219.0,245.87,191.78
2016,9,5,8,45,153.5,222.5,3.8,27.5,310.0,400.42,312.29
2016,9,5,9,0,259.0,250.0,3.9,28.0,401.0,554.47,426.55
2016,9,5,9,15,197.0,279.0,3.9,28.0,399.5,492.16,377.05
2016,9,5,9,30,135.0,308.0,3.9,28.0,398.0,453.15,345.18
2016,9,5,9,45,183.0,328.0,3.95,28.5,458.0,510.54,386.83
2016,9,5,10,0,231.0,348.0,4.0,29.0,518.0,564.85,424.99
2016,9,5,10,15,296.0,353.0,4.0,29.0,582.5,636.7,475.86
2016,9,5,10,30,361.0,358.0,4.0,29.0,647.0,682.05,507.47
2016,9,5,10,45,611.5,235.0,4.0,29.5,746.0,786.58,583.31
2016,9,5,11,0,862.0,112.0,4.0,30.0,845.0,834.13,615.64
2016,9,5,11,15,866.5,113.0,4.0,30.0,865.5,801.77,592.69
2016,9,5,11,30,871.0,114.0,4.0,30.0,886.0,766.22,568.05
2016,9,5,11,45,612.5,267.0,4.05,30.5,814.0,678.58,499.66
2016,9,5,12,0,354.0,420.0,4.1,31.0,742.0,579.9,424.51
2016,9,5,12,15,609.5,271.5,4.1,31.0,828.5,598.81,439.71
2016,9,5,12,30,865.0,123.0,4.1,31.0,915.0,585.23,429.0
2016,9,5,12,45,859.5,126.0,4.15,31.0,909.0,533.61,387.82
2016,9,5,13,0,854.0,129.0,4.2,31.0,903.0,480.92,344.85
2016,9,5,13,15,594.5,271.5,4.2,30.5,807.0,415.68,295.89
2016,9,5,13,30,335.0,414.0,4.2,30.0,711.0,379.62,271.54
2016,9,5,13,45,367.0,389.0,4.2,30.0,707.0,342.64,241.03
2016,9,5,14,0,399.0,364.0,4.2,30.0,703.0,302.86,208.53
2016,9,5,14,15,204.0,290.0,4.15,30.0,463.0,201.77,141.13
2016,9,5,14,30,9.0,216.0,4.1,30.0,223.0,158.69,116.98
2016,9,5,14,45,23.0,259.0,4.1,30.0,276.0,171.43,133.07
2016,9,5,15,0,37.0,302.0,4.1,30.0,329.0,193.75,151.06
2016,9,5,15,15,29.5,273.5,4.05,29.5,294.5,178.55,139.57
2016,9,5,15,30,22.0,245.0,4.0,29.0,260.0,173.07,135.85
2016,9,5,15,45,18.5,223.5,3.95,29.0,236.0,158.84,124.79
2016,9,5,16,0,15.0,202.0,3.9,29.0,212.0,144.43,113.53
2016,9,5,16,15,78.0,205.0,3.75,28.5,244.5,139.49,110.14
2016,9,5,16,30,141.0,208.0,3.6,28.0,277.0,136.29,108.13
2016,9,5,16,45,137.0,182.0,3.5,28.0,242.5,121.43,96.24
2016,9,5,17,0,133.0,156.0,3.4,28.0,208.0,106.02,83.75
2016,9,5,17,15,120.5,131.5,3.15,27.5,172.5,90.77,71.34
2016,9,5,17,30,108.0,107.0,2.9,27.0,137.0,75.09,58.26
2016,9,5,17,45,225.0,79.5,2.7,27.0,123.0,57.66,43.3
2016,9,5,18,0,342.0,52.0,2.5,27.0,109.0,39.47,27.48
2016,9,5,18,15,219.5,36.5,2.5,26.5,67.5,27.62,16.64
2016,9,5,18,30,97.0,21.0,2.5,26.0,26.0,15.86,0.0
2016,9,5,18,45,48.5,10.5,2.55,26.0,13.0,8.26,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,43.0,10.5,2.35,23.0,13.0,43.38,0.0
2016,9,6,6,30,86.0,21.0,2.5,23.0,26.0,122.0,22.26
2016,9,6,6,45,201.0,38.0,2.65,23.5,67.0,280.76,217.04
2016,9,6,7,0,316.0,55.0,2.8,24.0,108.0,408.44,325.73
2016,9,6,7,15,397.0,66.0,2.95,24.5,159.0,500.61,400.24
2016,9,6,7,30,478.0,77.0,3.1,25.0,210.0,604.82,480.01
2016,9,6,7,45,239.0,80.0,3.3,25.5,146.5,369.46,297.55
2016,9,6,8,0,0.0,83.0,3.5,26.0,83.0,65.44,47.69
2016,9,6,8,15,71.0,145.5,3.65,26.5,180.0,214.37,169.72
2016,9,6,8,30,142.0,208.0,3.8,27.0,277.0,379.97,298.37
2016,9,6,8,45,222.0,224.5,3.95,27.5,346.5,471.63,367.59
2016,9,6,9,0,302.0,241.0,4.1,28.0,416.0,586.44,451.3
2016,9,6,9,15,546.0,173.0,4.1,28.0,522.0,766.58,584.01
2016,9,6,9,30,790.0,105.0,4.1,28.0,628.0,922.46,688.93
2016,9,6,9,45,543.5,219.0,4.15,28.5,590.5,788.07,591.35
2016,9,6,10,0,297.0,333.0,4.2,29.0,553.0,633.09,474.27
2016,9,6,10,15,572.0,220.5,4.2,29.0,669.0,786.82,588.39
2016,9,6,10,30,847.0,108.0,4.2,29.0,785.0,879.67,651.79
2016,9,6,10,45,856.0,108.5,4.2,29.5,813.5,857.6,633.96
2016,9,6,11,0,865.0,109.0,4.2,30.0,842.0,831.88,614.58
2016,9,6,11,15,870.0,109.5,4.2,30.0,862.5,799.37,591.93
2016,9,6,11,30,875.0,110.0,4.2,30.0,883.0,763.65,567.09
2016,9,6,11,45,877.5,110.5,4.25,30.5,895.5,723.08,536.07
2016,9,6,12,0,880.0,111.0,4.3,31.0,908.0,679.82,502.56
2016,9,6,12,15,551.0,285.0,4.3,31.0,785.5,572.31,420.6
2016,9,6,12,30,222.0,459.0,4.3,31.0,663.0,471.09,344.54
2016,9,6,12,45,549.5,285.5,4.3,31.0,784.5,492.05,358.71
2016,9,6,13,0,877.0,112.0,4.3,31.0,906.0,477.42,342.23
2016,9,6,13,15,874.0,111.5,4.3,31.0,893.0,421.74,295.44
2016,9,6,13,30,871.0,111.0,4.3,31.0,880.0,365.28,247.29
2016,9,6,13,45,573.5,258.5,4.35,31.0,760.0,310.04,209.5
2016,9,6,14,0,276.0,406.0,4.4,31.0,640.0,297.97,209.04
2016,9,6,14,15,374.0,355.0,4.4,31.0,659.5,258.43,176.2
2016,9,6,14,30,472.0,304.0,4.4,31.0,679.0,196.45,132.56
2016,9,6,14,45,597.5,230.0,4.4,31.0,682.5,134.44,103.15
2016,9,6,15,0,723.0,156.0,4.4,31.0,686.0,100.37,76.08
2016,9,6,15,15,706.0,152.0,4.35,30.5,644.0,99.8,76.0
2016,9,6,15,30,689.0,148.0,4.3,30.0,602.0,99.17,75.86
2016,9,6,15,45,644.5,151.0,4.3,30.0,550.5,102.05,78.44
2016,9,6,16,0,600.0,154.0,4.3,30.0,499.0,105.35,81.4
2016,9,6,16,15,591.0,140.5,4.15,29.5,453.0,98.79,76.47
2016,9,6,16,30,582.0,127.0,4.0,29.0,407.0,91.73,71.08
2016,9,6,16,45,540.0,119.5,3.85,29.0,354.0,87.82,68.1
2016,9,6,17,0,498.0,112.0,3.7,29.0,301.0,80.85,62.51
2016,9,6,17,15,440.0,101.5,3.4,28.5,248.0,73.65,56.73
2016,9,6,17,30,382.0,91.0,3.1,28.0,195.0,66.35,50.67
2016,9,6,17,45,297.0,76.5,2.8,27.5,145.5,55.98,41.76
2016,9,6,18,0,212.0,62.0,2.5,27.0,96.0,45.37,32.34
2016,9,6,18,15,106.0,41.0,2.5,26.5,58.0,30.12,18.43
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,14.83,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,7.87,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,26.0,10.5,2.7,24.0,12.0,29.48,0.0
2016,9,7,6,30,52.0,21.0,2.8,24.0,24.0,93.11,7.0
2016,9,7,6,45,153.0,40.5,2.95,24.5,63.0,223.66,171.59
2016,9,7,7,0,254.0,60.0,3.1,25.0,102.0,360.35,286.97
2016,9,7,7,15,335.5,73.5,3.25,25.5,152.0,454.69,364.21
2016,9,7,7,30,417.0,87.0,3.4,26.0,202.0,552.23,439.71
2016,9,7,7,45,221.0,114.0,3.6,26.5,176.0,375.57,300.66
2016,9,7,8,0,25.0,141.0,3.8,27.0,150.0,171.09,133.12
2016,9,7,8,15,42.5,169.0,3.9,27.0,188.5,216.48,169.49
2016,9,7,8,30,60.0,197.0,4.0,27.0,227.0,260.91,204.06
2016,9,7,8,45,369.5,162.5,4.1,27.5,373.0,593.69,463.25
2016,9,7,9,0,679.0,128.0,4.2,28.0,519.0,868.17,657.47
2016,9,7,9,15,339.5,130.5,4.2,28.5,326.0,510.36,395.17
2016,9,7,9,30,0.0,133.0,4.2,29.0,133.0,105.17,77.05
2016,9,7,9,45,3.5,166.5,4.25,29.5,169.0,136.78,101.7
2016,9,7,10,0,7.0,200.0,4.3,30.0,205.0,168.14,125.4
2016,9,7,10,15,395.0,172.5,4.3,30.0,487.0,563.91,430.22
2016,9,7,10,30,783.0,145.0,4.3,30.0,769.0,869.76,644.44
2016,9,7,10,45,533.0,274.5,4.3,30.0,706.5,746.77,553.03
2016,9,7,11,0,283.0,404.0,4.3,30.0,644.0,613.89,453.76
2016,9,7,11,15,278.0,416.5,4.25,30.0,657.0,598.52,442.25
2016,9,7,11,30,273.0,429.0,4.2,30.0,670.0,581.67,429.17
2016,9,7,11,45,564.5,279.0,4.2,30.5,786.0,650.51,480.86
2016,9,7,12,0,856.0,129.0,4.2,31.0,902.0,675.74,499.32
2016,9,7,12,15,856.5,129.0,4.15,31.0,905.5,628.94,463.08
2016,9,7,12,30,857.0,129.0,4.1,31.0,909.0,580.18,424.9
2016,9,7,12,45,854.5,130.0,4.1,31.0,904.0,528.84,383.91
2016,9,7,13,0,852.0,131.0,4.1,31.0,899.0,476.24,340.84
2016,9,7,13,15,849.0,130.5,4.05,31.0,886.0,421.48,295.03
2016,9,7,13,30,846.0,130.0,4.0,31.0,873.0,366.01,247.83
2016,9,7,13,45,485.5,273.0,4.0,31.0,697.0,297.11,202.59
2016,9,7,14,0,125.0,416.0,4.0,31.0,521.0,283.16,203.99
2016,9,7,14,15,470.0,271.0,3.95,31.0,646.5,215.93,140.74
2016,9,7,14,30,815.0,126.0,3.9,31.0,772.0,129.33,73.62
2016,9,7,14,45,791.5,130.0,3.85,31.0,733.5,94.52,71.21
2016,9,7,15,0,768.0,134.0,3.8,31.0,695.0,97.81,74.05
2016,9,7,15,15,752.5,131.0,3.7,31.0,653.0,97.29,73.81
2016,9,7,15,30,737.0,128.0,3.6,31.0,611.0,89.01,67.3
2016,9,7,15,45,714.0,124.5,3.55,31.0,563.5,87.89,66.61
2016,9,7,16,0,691.0,121.0,3.5,31.0,516.0,86.73,65.89
2016,9,7,16,15,662.5,116.0,3.3,30.5,464.5,84.42,64.37
2016,9,7,16,30,634.0,111.0,3.1,30.0,413.0,82.04,62.79
2016,9,7,16,45,590.5,105.5,2.9,30.0,359.0,78.98,60.48
2016,9,7,17,0,547.0,100.0,2.7,30.0,305.0,75.92,58.13
2016,9,7,17,15,490.0,90.5,2.45,29.5,251.5,67.19,51.06
2016,9,7,17,30,433.0,81.0,2.2,29.0,198.0,60.28,45.34
2016,9,7,17,45,348.0,68.5,1.95,28.5,148.0,51.0,37.37
2016,9,7,18,0,263.0,56.0,1.7,28.0,98.0,41.7,29.09
2016,9,7,18,15,153.0,37.0,1.7,27.5,59.0,27.66,16.14
2016,9,7,18,30,43.0,18.0,1.7,27.0,20.0,13.56,0.0
2016,9,7,18,45,21.5,9.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.5,2.8,23.0,10.0,14.0,0.0
2016,9,8,6,30,16.0,19.0,3.1,23.0,20.0,35.83,0.0
2016,9,8,6,45,109.0,42.5,3.4,23.5,60.0,190.96,145.61
2016,9,8,7,0,202.0,66.0,3.7,24.0,100.0,305.37,244.56
2016,9,8,7,15,285.0,82.5,3.75,24.5,150.0,420.59,338.98
2016,9,8,7,30,368.0,99.0,3.8,25.0,200.0,521.97,419.15
2016,9,8,7,45,449.5,104.5,3.85,25.5,256.0,608.88,484.17
2016,9,8,8,0,531.0,110.0,3.9,26.0,312.0,696.71,546.95
2016,9,8,8,15,572.5,117.5,3.9,26.5,366.5,758.33,588.28
2016,9,8,8,30,614.0,125.0,3.9,27.0,421.0,808.42,620.28
2016,9,8,8,45,662.5,123.5,3.9,27.5,476.0,851.95,646.98
2016,9,8,9,0,711.0,122.0,3.9,28.0,531.0,891.74,670.62
2016,9,8,9,15,732.0,126.0,3.9,28.0,578.5,907.09,678.7
2016,9,8,9,30,753.0,130.0,3.9,28.0,626.0,911.44,679.61
2016,9,8,9,45,777.5,129.0,3.9,28.5,670.5,917.54,680.59
2016,9,8,10,0,802.0,128.0,3.9,29.0,715.0,919.3,678.81
2016,9,8,10,15,813.0,130.5,3.9,29.0,751.0,907.89,669.79
2016,9,8,10,30,824.0,133.0,3.9,29.0,787.0,892.5,658.36
2016,9,8,10,45,836.0,132.0,3.95,29.5,817.0,870.5,641.62
2016,9,8,11,0,848.0,131.0,4.0,30.0,847.0,833.84,615.14
2016,9,8,11,15,853.0,132.5,4.0,30.0,867.5,801.91,593.02
2016,9,8,11,30,858.0,134.0,4.0,30.0,888.0,766.75,567.86
2016,9,8,11,45,859.5,135.5,4.0,30.5,900.0,726.05,536.56
2016,9,8,12,0,861.0,137.0,4.0,31.0,912.0,682.75,502.99
2016,9,8,12,15,861.5,137.0,4.0,31.0,915.5,635.38,466.91
2016,9,8,12,30,862.0,137.0,4.0,31.0,919.0,586.05,428.48
2016,9,8,12,45,859.0,138.0,4.05,31.5,914.0,533.88,386.25
2016,9,8,13,0,856.0,139.0,4.1,32.0,909.0,480.52,342.1
2016,9,8,13,15,852.5,138.0,4.1,32.0,895.0,424.77,295.8
2016,9,8,13,30,849.0,137.0,4.1,32.0,881.0,368.39,248.18
2016,9,8,13,45,841.0,137.0,4.1,32.0,859.0,310.98,199.87
2016,9,8,14,0,833.0,137.0,4.1,32.0,837.0,247.97,149.1
2016,9,8,14,15,824.0,135.5,4.05,32.0,807.0,189.0,106.4
2016,9,8,14,30,815.0,134.0,4.0,32.0,777.0,131.04,75.81
2016,9,8,14,45,803.0,131.5,4.0,32.0,740.0,95.94,72.07
2016,9,8,15,0,791.0,129.0,4.0,32.0,703.0,95.72,72.08
2016,9,8,15,15,775.0,126.0,3.95,31.5,660.0,95.02,71.85
2016,9,8,15,30,759.0,123.0,3.9,31.0,617.0,94.26,71.59
2016,9,8,15,45,734.5,120.0,3.85,31.0,568.0,85.86,64.98
2016,9,8,16,0,710.0,117.0,3.8,31.0,519.0,84.82,64.36
2016,9,8,16,15,681.0,112.0,3.6,30.5,467.0,82.36,62.71
2016,9,8,16,30,652.0,107.0,3.4,30.0,415.0,79.83,60.99
2016,9,8,16,45,607.5,101.5,3.2,30.0,360.0,76.61,58.54
2016,9,8,17,0,563.0,96.0,3.0,30.0,305.0,73.39,56.04
2016,9,8,17,15,504.5,87.5,2.7,29.0,251.0,67.74,51.65
2016,9,8,17,30,446.0,79.0,2.4,28.0,197.0,59.09,44.52
2016,9,8,17,45,355.0,66.5,2.15,27.5,146.0,49.7,36.4
2016,9,8,18,0,264.0,54.0,1.9,27.0,95.0,40.31,27.99
2016,9,8,18,15,149.5,35.0,1.85,26.5,56.5,26.21,14.78
2016,9,8,18,30,35.0,16.0,1.8,26.0,18.0,12.59,0.0
2016,9,8,18,45,17.5,8.0,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.5,9.0,2.75,23.0,9.5,15.64,0.0
2016,9,9,6,30,21.0,18.0,3.0,23.0,19.0,47.63,0.0
2016,9,9,6,45,114.0,41.0,3.3,23.5,58.0,192.54,146.38
2016,9,9,7,0,207.0,64.0,3.6,24.0,97.0,306.39,245.29
2016,9,9,7,15,289.0,80.0,3.7,24.5,147.0,420.73,339.08
2016,9,9,7,30,371.0,96.0,3.8,25.0,197.0,520.53,418.16
2016,9,9,7,45,447.0,102.5,3.95,25.5,252.0,603.35,480.28
2016,9,9,8,0,523.0,109.0,4.1,26.0,307.0,686.94,540.47
2016,9,9,8,15,564.0,116.5,4.1,26.5,360.5,747.97,581.67
2016,9,9,8,30,605.0,124.0,4.1,27.0,414.0,797.39,613.44
2016,9,9,8,45,651.0,124.0,4.1,27.5,468.0,840.04,639.74
2016,9,9,9,0,697.0,124.0,4.1,28.0,522.0,879.07,663.08
2016,9,9,9,15,718.5,128.0,4.1,28.0,569.5,894.88,671.58
2016,9,9,9,30,740.0,132.0,4.1,28.0,617.0,906.91,677.75
2016,9,9,9,45,765.5,130.0,4.1,28.5,661.5,905.54,673.65
2016,9,9,10,0,791.0,128.0,4.1,29.0,706.0,907.29,671.95
2016,9,9,10,15,802.5,130.5,4.1,29.0,741.5,896.49,663.3
2016,9,9,10,30,814.0,133.0,4.1,29.0,777.0,881.72,652.24
2016,9,9,10,45,828.0,131.0,4.1,29.5,807.0,860.64,635.81
2016,9,9,11,0,842.0,129.0,4.1,30.0,837.0,825.07,609.76
2016,9,9,11,15,847.0,130.5,4.05,30.0,858.0,793.35,587.5
2016,9,9,11,30,852.0,132.0,4.0,30.0,879.0,758.42,562.18
2016,9,9,11,45,866.5,125.5,4.0,30.5,894.0,720.69,533.11
2016,9,9,12,0,881.0,119.0,4.0,31.0,909.0,679.6,501.14
2016,9,9,12,15,881.5,119.0,4.0,31.0,913.0,631.72,464.53
2016,9,9,12,30,882.0,119.0,4.0,31.0,917.0,581.8,425.52
2016,9,9,12,45,881.5,118.5,4.0,31.5,912.0,529.22,382.7
2016,9,9,13,0,881.0,118.0,4.0,32.0,907.0,475.18,337.75
2016,9,9,13,15,878.0,117.0,3.95,32.0,893.5,418.6,290.53
2016,9,9,13,30,875.0,116.0,3.9,32.0,880.0,361.29,241.92
2016,9,9,13,45,870.0,115.0,3.9,32.0,858.5,302.91,192.61
2016,9,9,14,0,865.0,114.0,3.9,32.0,837.0,244.45,145.07
2016,9,9,14,15,857.0,112.5,3.85,31.5,807.5,185.41,102.96
2016,9,9,14,30,849.0,111.0,3.8,31.0,778.0,127.08,73.62
2016,9,9,14,45,832.5,111.5,3.8,31.0,740.0,95.76,72.24
2016,9,9,15,0,816.0,112.0,3.8,31.0,702.0,86.57,65.01
2016,9,9,15,15,801.5,109.5,3.75,30.5,659.5,85.8,64.69
2016,9,9,15,30,787.0,107.0,3.7,30.0,617.0,84.96,64.34
2016,9,9,15,45,767.0,103.5,3.65,30.0,568.5,83.26,63.15
2016,9,9,16,0,747.0,100.0,3.6,30.0,520.0,81.48,61.91
2016,9,9,16,15,653.5,113.5,3.4,29.5,454.5,82.86,63.41
2016,9,9,16,30,560.0,127.0,3.2,29.0,389.0,91.85,71.24
2016,9,9,16,45,531.5,115.0,3.05,29.0,338.5,84.98,65.77
2016,9,9,17,0,503.0,103.0,2.9,29.0,288.0,75.29,57.88
2016,9,9,17,15,460.5,90.0,2.7,28.5,236.5,66.49,50.71
2016,9,9,17,30,418.0,77.0,2.5,28.0,185.0,57.44,43.12
2016,9,9,17,45,349.0,62.5,2.3,27.5,137.5,46.9,34.01
2016,9,9,18,0,280.0,48.0,2.1,27.0,90.0,36.2,24.51
2016,9,9,18,15,140.0,32.0,2.15,26.5,53.0,24.01,12.71
2016,9,9,18,30,0.0,16.0,2.2,26.0,16.0,12.59,0.0
2016,9,9,18,45,0.0,8.0,2.25,26.0,8.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,38.5,9.0,0.7,22.5,11.0,7.08,0.0
2016,9,10,6,30,77.0,18.0,0.7,23.0,22.0,106.37,0.0
