Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,6,45,199.0,34.5,0.7,23.5,62.0,273.86,206.72
2016,9,10,7,0,321.0,51.0,0.7,24.0,102.0,406.59,317.84
2016,9,10,7,15,162.0,71.5,0.75,24.0,97.5,266.95,212.41
2016,9,10,7,30,3.0,92.0,0.8,24.0,93.0,87.9,66.41
2016,9,10,7,45,10.0,113.5,0.9,24.5,117.5,113.41,87.64
2016,9,10,8,0,17.0,135.0,1.0,25.0,142.0,138.66,107.75
2016,9,10,8,15,8.5,141.0,1.1,25.0,144.5,130.97,100.83
2016,9,10,8,30,0.0,147.0,1.2,25.0,147.0,124.55,94.99
2016,9,10,8,45,0.0,152.0,1.35,25.5,152.0,126.43,95.98
2016,9,10,9,0,0.0,157.0,1.5,26.0,157.0,128.93,97.43
2016,9,10,9,15,59.0,229.0,1.65,26.0,267.5,274.97,212.2
2016,9,10,9,30,118.0,301.0,1.8,26.0,378.0,428.08,326.38
2016,9,10,9,45,204.0,316.0,2.0,26.5,460.0,516.25,390.61
2016,9,10,10,0,290.0,331.0,2.2,27.0,542.0,621.92,465.19
2016,9,10,10,15,289.0,350.0,2.3,27.0,569.5,623.85,464.75
2016,9,10,10,30,288.0,369.0,2.4,27.0,597.0,623.62,463.6
2016,9,10,10,45,554.5,252.0,2.5,27.0,710.5,739.79,549.73
2016,9,10,11,0,821.0,135.0,2.6,27.0,824.0,822.08,608.17
2016,9,10,11,15,826.5,136.5,2.7,27.0,844.0,790.34,586.03
2016,9,10,11,30,832.0,138.0,2.8,27.0,864.0,746.26,555.05
2016,9,10,11,45,847.0,130.5,2.9,27.5,879.5,708.75,526.81
2016,9,10,12,0,862.0,123.0,3.0,28.0,895.0,667.92,495.51
2016,9,10,12,15,863.0,123.0,3.05,28.0,898.5,621.09,459.77
2016,9,10,12,30,864.0,123.0,3.1,28.0,902.0,572.23,421.55
2016,9,10,12,45,863.5,122.0,3.15,28.0,897.0,520.12,379.81
2016,9,10,13,0,863.0,121.0,3.2,28.0,892.0,466.61,335.73
2016,9,10,13,15,860.0,120.5,3.25,28.0,879.0,411.28,289.1
2016,9,10,13,30,857.0,120.0,3.3,28.0,866.0,355.22,241.01
2016,9,10,13,45,851.5,118.5,3.35,28.0,844.0,297.39,191.69
2016,9,10,14,0,846.0,117.0,3.4,28.0,822.0,239.58,144.31
2016,9,10,14,15,508.5,249.0,3.4,28.0,668.5,203.8,132.32
2016,9,10,14,30,171.0,381.0,3.4,28.0,515.0,231.01,169.48
2016,9,10,14,45,287.5,338.0,3.4,28.0,550.5,192.37,150.77
2016,9,10,15,0,404.0,295.0,3.4,28.0,586.0,177.68,139.44
2016,9,10,15,15,389.0,278.5,3.35,28.0,544.0,170.61,134.12
2016,9,10,15,30,374.0,262.0,3.3,28.0,502.0,163.15,128.49
2016,9,10,15,45,555.5,180.5,3.3,28.0,506.0,118.38,92.47
2016,9,10,16,0,737.0,99.0,3.3,28.0,510.0,80.65,61.73
2016,9,10,16,15,710.0,94.5,3.15,27.5,458.5,71.93,54.85
2016,9,10,16,30,683.0,90.0,3.0,27.0,407.0,69.27,52.95
2016,9,10,16,45,638.5,86.0,2.9,27.0,352.5,66.57,50.88
2016,9,10,17,0,594.0,82.0,2.8,27.0,298.0,63.94,48.81
2016,9,10,17,15,539.0,74.5,2.7,26.5,244.0,58.64,44.49
2016,9,10,17,30,484.0,67.0,2.6,26.0,190.0,53.31,39.98
2016,9,10,17,45,392.5,56.5,2.55,25.5,140.0,45.26,32.9
2016,9,10,18,0,301.0,46.0,2.5,25.0,90.0,34.91,23.59
2016,9,10,18,15,180.0,29.5,2.55,25.0,52.5,22.36,11.08
2016,9,10,18,30,59.0,13.0,2.6,25.0,15.0,10.23,0.0
2016,9,10,18,45,29.5,6.5,2.7,25.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.5,2.1,19.0,10.5,6.69,0.0
2016,9,11,6,30,76.0,17.0,2.3,19.0,21.0,117.11,0.0
2016,9,11,6,45,187.5,35.0,2.55,19.5,60.5,265.35,204.16
2016,9,11,7,0,299.0,53.0,2.8,20.0,100.0,390.2,315.33
2016,9,11,7,15,379.0,65.5,2.65,20.5,150.5,482.52,391.23
2016,9,11,7,30,459.0,78.0,2.5,21.0,201.0,577.94,465.0
2016,9,11,7,45,513.0,87.5,2.35,22.0,255.0,655.25,519.95
2016,9,11,8,0,567.0,97.0,2.2,23.0,309.0,724.14,565.55
2016,9,11,8,15,605.5,103.5,2.05,23.5,362.5,772.25,595.21
2016,9,11,8,30,644.0,110.0,1.9,24.0,416.0,817.74,621.87
2016,9,11,8,45,671.0,116.0,1.8,25.0,467.5,848.16,636.54
2016,9,11,9,0,698.0,122.0,1.7,26.0,519.0,875.23,648.61
2016,9,11,9,15,719.0,126.5,1.65,26.5,566.0,890.92,654.78
2016,9,11,9,30,740.0,131.0,1.6,27.0,613.0,902.84,658.61
2016,9,11,9,45,755.5,134.5,1.6,27.5,655.0,897.55,652.07
2016,9,11,10,0,771.0,138.0,1.6,28.0,697.0,895.59,648.08
2016,9,11,10,15,783.0,140.5,1.6,28.0,733.0,885.31,640.16
2016,9,11,10,30,795.0,143.0,1.6,28.0,769.0,871.07,629.93
2016,9,11,10,45,804.5,144.5,1.6,28.5,797.5,849.75,614.08
2016,9,11,11,0,814.0,146.0,1.6,29.0,826.0,824.67,596.02
2016,9,11,11,15,819.5,147.0,1.6,29.0,846.5,792.32,574.15
2016,9,11,11,30,825.0,148.0,1.6,29.0,867.0,756.72,549.04
2016,9,11,11,45,858.5,129.5,1.65,29.5,887.0,713.58,518.49
2016,9,11,12,0,892.0,111.0,1.7,30.0,907.0,675.38,490.2
2016,9,11,12,15,892.5,111.5,1.7,30.0,910.5,627.44,454.56
2016,9,11,12,30,893.0,112.0,1.7,30.0,914.0,577.4,416.45
2016,9,11,12,45,893.0,111.0,1.75,30.5,909.5,524.17,374.35
2016,9,11,13,0,893.0,110.0,1.8,31.0,905.0,469.42,329.87
2016,9,11,13,15,517.5,272.0,1.8,31.0,731.0,378.63,265.62
2016,9,11,13,30,142.0,434.0,1.8,31.0,557.0,331.04,237.49
2016,9,11,13,45,510.5,269.5,1.85,31.0,696.0,294.17,197.44
2016,9,11,14,0,879.0,105.0,1.9,31.0,835.0,235.9,137.73
2016,9,11,14,15,872.0,104.0,1.9,31.0,805.5,176.51,96.27
2016,9,11,14,30,865.0,103.0,1.9,31.0,776.0,117.69,68.8
2016,9,11,14,45,845.0,106.0,1.95,31.0,737.5,93.37,70.25
2016,9,11,15,0,825.0,109.0,2.0,31.0,699.0,85.32,63.97
2016,9,11,15,15,593.0,186.0,2.0,30.5,596.5,117.74,90.45
2016,9,11,15,30,361.0,263.0,2.0,30.0,494.0,163.41,127.49
2016,9,11,15,45,560.5,179.5,2.05,30.0,505.5,118.09,91.35
2016,9,11,16,0,760.0,96.0,2.1,30.0,517.0,79.24,60.02
2016,9,11,16,15,733.5,91.5,2.0,29.5,464.5,76.38,58.06
2016,9,11,16,30,707.0,87.0,1.9,29.0,412.0,67.81,51.28
2016,9,11,16,45,671.0,81.5,1.85,29.0,357.5,64.1,48.38
2016,9,11,17,0,635.0,76.0,1.8,29.0,303.0,60.33,45.37
2016,9,11,17,15,580.5,69.0,1.65,28.0,248.5,55.16,41.26
2016,9,11,17,30,526.0,62.0,1.5,27.0,194.0,49.97,36.96
2016,9,11,17,45,443.0,51.5,1.35,26.5,143.0,41.76,29.77
2016,9,11,18,0,360.0,41.0,1.2,26.0,92.0,33.52,22.27
2016,9,11,18,15,221.5,26.5,1.2,25.5,53.0,21.64,9.93
2016,9,11,18,30,83.0,12.0,1.2,25.0,14.0,9.44,0.0
2016,9,11,18,45,41.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.5,0.6,20.5,11.0,0.0,0.0
2016,9,12,6,30,111.0,17.0,0.6,21.0,22.0,146.14,0.0
2016,9,12,6,45,234.5,32.5,0.6,21.5,62.5,301.75,226.82
2016,9,12,7,0,358.0,48.0,0.6,22.0,103.0,438.49,342.8
2016,9,12,7,15,439.0,58.0,0.7,22.5,155.0,534.12,417.77
2016,9,12,7,30,520.0,68.0,0.8,23.0,207.0,630.9,489.29
2016,9,12,7,45,570.0,76.5,0.95,24.0,261.5,696.26,534.39
2016,9,12,8,0,620.0,85.0,1.1,25.0,316.0,760.34,576.59
2016,9,12,8,15,657.0,90.5,1.25,25.5,370.0,805.72,605.62
2016,9,12,8,30,694.0,96.0,1.4,26.0,424.0,848.51,632.32
2016,9,12,8,45,717.5,101.5,1.55,27.0,475.5,874.85,646.37
2016,9,12,9,0,741.0,107.0,1.7,28.0,527.0,891.38,653.93
2016,9,12,9,15,518.5,196.0,1.7,28.0,502.0,759.89,563.32
2016,9,12,9,30,296.0,285.0,1.7,28.0,477.0,605.65,451.28
2016,9,12,9,45,298.5,305.5,1.7,28.5,511.0,616.8,457.69
2016,9,12,10,0,301.0,326.0,1.7,29.0,545.0,625.63,461.23
2016,9,12,10,15,565.0,226.0,1.7,29.0,660.5,777.12,568.47
2016,9,12,10,30,829.0,126.0,1.7,29.0,776.0,881.91,636.76
2016,9,12,10,45,836.5,127.5,1.75,29.5,804.0,846.97,611.38
2016,9,12,11,0,844.0,129.0,1.8,30.0,832.0,820.35,592.88
2016,9,12,11,15,849.0,130.0,1.85,30.0,852.5,787.85,571.62
2016,9,12,11,30,854.0,131.0,1.9,30.0,873.0,752.19,547.08
2016,9,12,11,45,857.5,131.5,1.95,30.5,885.0,712.06,517.47
2016,9,12,12,0,861.0,132.0,2.0,31.0,897.0,669.23,485.43
2016,9,12,12,15,861.5,132.0,2.0,31.0,900.5,621.75,450.08
2016,9,12,12,30,862.0,132.0,2.0,31.0,904.0,572.3,412.35
2016,9,12,12,45,859.0,132.5,2.05,31.0,898.0,519.72,371.44
2016,9,12,13,0,856.0,133.0,2.1,31.0,892.0,465.97,328.35
2016,9,12,13,15,852.5,132.5,2.1,31.0,878.0,410.46,282.63
2016,9,12,13,30,849.0,132.0,2.1,31.0,864.0,354.3,235.58
2016,9,12,13,45,840.5,132.0,2.15,31.0,841.5,296.74,187.82
2016,9,12,14,0,832.0,132.0,2.2,31.0,819.0,233.16,137.68
2016,9,12,14,15,823.0,130.0,2.2,31.0,789.0,173.99,96.74
2016,9,12,14,30,814.0,128.0,2.2,31.0,759.0,115.85,69.86
2016,9,12,14,45,800.5,126.5,2.2,31.0,721.5,93.7,70.56
2016,9,12,15,0,787.0,125.0,2.2,31.0,684.0,93.88,70.9
2016,9,12,15,15,770.5,122.0,2.2,30.5,641.0,93.04,70.56
2016,9,12,15,30,754.0,119.0,2.2,30.0,598.0,92.15,70.19
2016,9,12,15,45,729.5,116.0,2.2,30.0,549.5,83.83,63.62
2016,9,12,16,0,705.0,113.0,2.2,30.0,501.0,82.69,62.92
2016,9,12,16,15,675.5,108.0,2.1,29.5,449.0,80.12,61.16
2016,9,12,16,30,646.0,103.0,2.0,29.0,397.0,77.47,59.33
2016,9,12,16,45,601.5,97.0,1.9,29.0,342.5,73.81,56.49
2016,9,12,17,0,557.0,91.0,1.8,29.0,288.0,70.12,53.57
2016,9,12,17,15,498.5,81.5,1.65,28.5,234.5,63.6,48.26
2016,9,12,17,30,440.0,72.0,1.5,28.0,181.0,54.3,40.41
2016,9,12,17,45,350.0,59.5,1.35,27.5,131.5,44.82,32.15
2016,9,12,18,0,260.0,47.0,1.2,27.0,82.0,35.34,23.57
2016,9,12,18,15,148.0,28.0,1.2,26.5,46.0,21.14,8.71
2016,9,12,18,30,36.0,9.0,1.2,26.0,10.0,7.08,0.0
2016,9,12,18,45,18.0,4.5,1.25,26.0,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,6,15,34.0,8.0,0.7,22.5,9.5,0.0,0.0
2016,9,13,6,30,68.0,16.0,0.8,23.0,19.0,93.5,0.0
2016,9,13,6,45,186.5,33.5,0.9,23.5,58.5,262.41,195.18
2016,9,13,7,0,305.0,51.0,1.0,24.0,98.0,392.37,307.73
2016,9,13,7,15,387.5,63.0,1.2,24.5,148.5,486.11,382.77
2016,9,13,7,30,470.0,75.0,1.4,25.0,199.0,590.99,462.15
2016,9,13,7,45,375.0,108.0,1.6,25.5,222.0,539.55,423.98
2016,9,13,8,0,280.0,141.0,1.8,26.0,245.0,465.6,366.56
2016,9,13,8,15,294.5,162.5,1.75,26.5,287.5,502.68,392.35
2016,9,13,8,30,309.0,184.0,1.7,27.0,330.0,538.0,415.32
2016,9,13,8,45,299.0,211.0,1.7,27.5,365.5,553.87,423.31
2016,9,13,9,0,289.0,238.0,1.7,28.0,401.0,567.22,429.54
2016,9,13,9,15,307.0,257.5,1.6,28.0,444.5,596.91,448.39
2016,9,13,9,30,325.0,277.0,1.5,28.0,488.0,624.2,465.11
2016,9,13,9,45,342.5,293.5,1.45,28.5,529.0,645.05,476.62
2016,9,13,10,0,360.0,310.0,1.4,29.0,570.0,663.14,486.13
2016,9,13,10,15,279.5,345.5,1.3,29.0,553.5,608.47,444.68
2016,9,13,10,30,199.0,381.0,1.2,29.0,537.0,535.91,391.8
2016,9,13,10,45,160.5,395.0,1.15,29.5,523.5,500.91,365.31
2016,9,13,11,0,122.0,409.0,1.1,30.0,510.0,467.22,339.58
2016,9,13,11,15,161.5,421.5,1.1,30.0,559.0,494.25,358.59
2016,9,13,11,30,201.0,434.0,1.1,30.0,608.0,516.82,373.72
2016,9,13,11,45,177.5,441.5,1.1,30.5,597.0,487.24,351.34
2016,9,13,12,0,154.0,449.0,1.1,31.0,586.0,458.81,330.23
2016,9,13,12,15,320.0,406.5,1.15,31.0,692.0,509.7,366.1
2016,9,13,12,30,486.0,364.0,1.2,31.0,798.0,540.61,385.6
2016,9,13,12,45,298.0,401.5,1.25,31.5,667.0,437.23,312.03
2016,9,13,13,0,110.0,439.0,1.3,32.0,536.0,361.07,258.94
2016,9,13,13,15,78.0,408.5,1.4,32.0,477.0,315.66,227.25
2016,9,13,13,30,46.0,378.0,1.5,32.0,418.0,275.44,199.14
2016,9,13,13,45,222.5,365.0,1.6,32.0,549.0,282.33,197.88
2016,9,13,14,0,399.0,352.0,1.7,32.0,680.0,283.5,190.94
2016,9,13,14,15,236.5,353.5,1.75,31.5,546.5,230.34,160.21
2016,9,13,14,30,74.0,355.0,1.8,31.0,413.0,224.71,164.48
2016,9,13,14,45,423.5,241.0,1.9,31.0,543.0,139.27,106.74
2016,9,13,15,0,773.0,127.0,2.0,31.0,673.0,94.85,71.62
2016,9,13,15,15,756.5,123.5,2.05,31.0,630.0,93.75,70.99
2016,9,13,15,30,740.0,120.0,2.1,31.0,587.0,92.57,70.25
2016,9,13,15,45,715.5,117.0,2.2,31.0,539.0,84.22,63.69
2016,9,13,16,0,691.0,114.0,2.3,31.0,491.0,83.12,63.03
2016,9,13,16,15,661.0,108.5,2.25,30.5,439.0,80.26,61.05
2016,9,13,16,30,631.0,103.0,2.2,30.0,387.0,77.3,58.97
2016,9,13,16,45,585.5,97.0,2.2,30.0,333.0,73.65,56.15
2016,9,13,17,0,540.0,91.0,2.2,30.0,279.0,69.99,53.25
2016,9,13,17,15,480.0,81.5,2.0,29.0,226.0,63.49,48.07
2016,9,13,17,30,420.0,72.0,1.8,28.0,173.0,54.09,40.22
2016,9,13,17,45,327.0,59.0,1.65,27.5,124.5,44.28,31.65
2016,9,13,18,0,234.0,46.0,1.5,27.0,76.0,34.48,22.75
2016,9,13,18,15,117.0,27.0,1.5,26.5,42.0,20.3,7.09
2016,9,13,18,30,0.0,8.0,1.5,26.0,8.0,6.29,0.0
2016,9,13,18,45,0.0,4.0,1.5,26.0,4.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,14.16,0.0
2016,9,14,6,45,147.0,34.0,1.2,23.5,56.5,229.5,169.64
2016,9,14,7,0,294.0,50.0,1.4,24.0,95.0,380.78,300.09
2016,9,14,7,15,374.5,62.0,1.45,24.5,144.5,472.25,373.46
2016,9,14,7,30,455.0,74.0,1.5,25.0,194.0,575.0,451.13
2016,9,14,7,45,512.5,82.5,1.55,25.5,247.5,646.77,502.22
2016,9,14,8,0,570.0,91.0,1.6,26.0,301.0,717.34,550.13
2016,9,14,8,15,608.0,97.5,1.7,26.5,354.0,764.48,580.36
2016,9,14,8,30,646.0,104.0,1.8,27.0,407.0,809.07,608.16
2016,9,14,8,45,672.5,109.5,1.95,27.5,457.5,838.05,625.34
2016,9,14,9,0,699.0,115.0,2.1,28.0,508.0,863.71,640.24
2016,9,14,9,15,719.5,119.0,2.2,28.5,554.5,878.05,647.12
2016,9,14,9,30,740.0,123.0,2.3,29.0,601.0,882.24,647.49
2016,9,14,9,45,487.5,230.0,2.45,29.5,553.5,737.08,545.51
2016,9,14,10,0,235.0,337.0,2.6,30.0,506.0,552.99,410.86
2016,9,14,10,15,117.5,233.5,2.65,30.0,318.0,329.06,247.97
2016,9,14,10,30,0.0,130.0,2.7,30.0,130.0,101.65,73.4
2016,9,14,10,45,16.0,232.5,2.8,30.5,245.5,199.2,148.09
2016,9,14,11,0,32.0,335.0,2.9,31.0,361.0,311.47,230.77
2016,9,14,11,15,31.5,342.5,2.95,31.0,369.5,311.05,229.78
2016,9,14,11,30,31.0,350.0,3.0,31.0,378.0,310.31,228.94
2016,9,14,11,45,169.5,387.0,3.1,31.0,537.0,437.27,322.7
2016,9,14,12,0,308.0,424.0,3.2,31.0,696.0,542.51,396.95
2016,9,14,12,15,215.5,435.0,3.25,31.0,626.0,465.2,340.11
2016,9,14,12,30,123.0,446.0,3.3,31.0,556.0,401.68,293.8
2016,9,14,12,45,262.0,414.0,3.35,31.5,645.5,427.21,310.48
2016,9,14,13,0,401.0,382.0,3.4,32.0,735.0,438.16,314.14
2016,9,14,13,15,610.5,260.5,3.4,32.0,788.5,396.63,277.46
2016,9,14,13,30,820.0,139.0,3.4,32.0,842.0,340.83,226.47
2016,9,14,13,45,817.0,136.0,3.4,32.0,820.5,282.8,178.07
2016,9,14,14,0,814.0,133.0,3.4,32.0,799.0,224.7,132.0
2016,9,14,14,15,805.0,131.0,3.4,31.5,769.5,166.63,92.92
2016,9,14,14,30,796.0,129.0,3.4,31.0,740.0,109.62,68.67
2016,9,14,14,45,786.0,125.5,3.45,31.0,704.0,93.02,70.12
2016,9,14,15,0,776.0,122.0,3.5,31.0,668.0,92.07,69.54
2016,9,14,15,15,536.0,197.0,3.45,31.0,563.0,124.25,95.71
2016,9,14,15,30,296.0,272.0,3.4,31.0,458.0,166.48,129.83
2016,9,14,15,45,255.5,254.0,3.35,31.0,405.5,157.38,122.86
2016,9,14,16,0,215.0,236.0,3.3,31.0,353.0,153.39,120.08
2016,9,14,16,15,435.0,165.0,3.15,30.5,370.0,110.11,85.53
2016,9,14,16,30,655.0,94.0,3.0,30.0,387.0,71.73,54.37
2016,9,14,16,45,623.5,85.5,2.9,30.0,334.0,66.28,50.04
2016,9,14,17,0,592.0,77.0,2.8,30.0,281.0,60.61,45.43
2016,9,14,17,15,534.0,69.5,2.45,29.0,228.0,55.15,41.07
2016,9,14,17,30,476.0,62.0,2.1,28.0,175.0,49.68,36.49
2016,9,14,17,45,392.5,50.0,1.8,27.5,126.0,40.39,28.35
2016,9,14,18,0,309.0,38.0,1.5,27.0,77.0,30.99,19.79
2016,9,14,18,15,154.5,19.0,1.45,26.5,38.5,14.59,2.45
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,29.74,0.0
2016,9,15,6,45,90.5,34.5,1.25,23.5,46.5,161.02,117.06
2016,9,15,7,0,155.0,59.0,1.5,24.0,82.0,252.57,199.44
2016,9,15,7,15,218.5,81.0,1.4,24.5,129.5,337.99,269.85
2016,9,15,7,30,282.0,103.0,1.3,25.0,177.0,424.8,337.8
2016,9,15,7,45,335.0,120.0,1.2,26.0,228.0,494.6,388.67
2016,9,15,8,0,388.0,137.0,1.1,27.0,279.0,587.56,452.64
2016,9,15,8,15,427.5,150.0,1.1,27.5,330.5,640.3,487.08
2016,9,15,8,30,467.0,163.0,1.1,28.0,382.0,691.37,519.48
2016,9,15,8,45,502.0,172.0,1.1,28.5,431.5,731.08,543.3
2016,9,15,9,0,537.0,181.0,1.1,29.0,481.0,768.16,564.91
2016,9,15,9,15,401.5,234.0,1.2,29.0,469.5,660.83,488.64
2016,9,15,9,30,266.0,287.0,1.3,29.0,458.0,577.21,427.55
2016,9,15,9,45,441.5,248.5,1.45,29.5,555.5,711.38,522.6
2016,9,15,10,0,617.0,210.0,1.6,30.0,653.0,826.45,599.6
2016,9,15,10,15,328.5,268.0,1.7,30.0,505.0,572.69,422.26
2016,9,15,10,30,40.0,326.0,1.8,30.0,357.0,323.48,238.94
2016,9,15,10,45,20.0,230.0,1.95,30.5,245.5,212.19,157.08
2016,9,15,11,0,0.0,134.0,2.1,31.0,134.0,104.57,75.18
2016,9,15,11,15,337.0,184.0,2.15,31.0,474.5,443.8,333.51
2016,9,15,11,30,674.0,234.0,2.2,31.0,815.0,715.91,521.63
2016,9,15,11,45,674.5,238.0,2.3,31.5,825.5,679.28,492.32
2016,9,15,12,0,675.0,242.0,2.4,32.0,836.0,640.32,463.27
2016,9,15,12,15,349.0,286.0,2.45,32.0,593.5,438.88,320.06
2016,9,15,12,30,23.0,330.0,2.5,32.0,351.0,262.97,191.9
2016,9,15,12,45,125.5,384.0,2.55,32.0,495.0,343.17,249.97
2016,9,15,13,0,228.0,438.0,2.6,32.0,639.0,404.19,291.01
2016,9,15,13,15,446.0,338.0,2.6,32.0,721.5,386.42,272.19
2016,9,15,13,30,664.0,238.0,2.6,32.0,804.0,350.36,236.61
2016,9,15,13,45,652.5,237.5,2.6,32.0,781.5,298.11,194.4
2016,9,15,14,0,641.0,237.0,2.6,32.0,759.0,247.16,155.3
2016,9,15,14,15,629.5,233.0,2.6,32.0,730.0,195.7,121.16
2016,9,15,14,30,618.0,229.0,2.6,32.0,701.0,146.04,99.78
2016,9,15,14,45,627.5,210.5,2.65,32.0,669.5,128.14,97.81
2016,9,15,15,0,637.0,192.0,2.7,32.0,638.0,120.85,92.25
2016,9,15,15,15,617.5,186.0,2.7,31.5,596.0,119.79,91.85
2016,9,15,15,30,598.0,180.0,2.7,31.0,554.0,118.66,91.4
2016,9,15,15,45,578.5,170.5,2.75,31.0,508.0,113.99,87.92
2016,9,15,16,0,559.0,161.0,2.8,31.0,462.0,109.29,84.42
2016,9,15,16,15,326.0,173.0,2.65,30.5,344.0,116.74,90.99
2016,9,15,16,30,93.0,185.0,2.5,30.0,226.0,125.65,98.79
2016,9,15,16,45,261.5,149.0,2.45,30.0,243.0,101.84,79.49
2016,9,15,17,0,430.0,113.0,2.4,30.0,260.0,80.84,62.29
2016,9,15,17,15,372.0,98.5,2.1,29.5,208.5,71.1,54.32
2016,9,15,17,30,314.0,84.0,1.8,29.0,157.0,61.15,45.89
2016,9,15,17,45,244.5,64.5,1.55,28.5,111.5,47.45,34.03
2016,9,15,18,0,175.0,45.0,1.3,28.0,66.0,33.34,21.47
2016,9,15,18,15,87.5,22.5,1.25,27.5,33.0,17.0,2.01
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,34.0,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,16,6,30,68.0,14.0,0.8,23.0,16.0,68.15,0.0
2016,9,16,6,45,186.5,31.0,0.95,23.5,54.5,258.68,188.19
2016,9,16,7,0,305.0,48.0,1.1,24.0,93.0,387.3,303.4
2016,9,16,7,15,387.0,60.0,0.9,24.5,143.0,480.16,376.34
2016,9,16,7,30,469.0,72.0,0.7,25.0,193.0,584.63,452.0
2016,9,16,7,45,524.5,80.0,0.5,26.0,246.5,653.75,495.97
2016,9,16,8,0,580.0,88.0,0.3,27.0,300.0,721.55,535.59
2016,9,16,8,15,618.5,94.5,0.4,27.5,353.0,768.97,564.99
2016,9,16,8,30,657.0,101.0,0.5,28.0,406.0,813.83,592.2
2016,9,16,8,45,683.5,106.5,0.6,28.5,457.0,842.58,608.57
2016,9,16,9,0,710.0,112.0,0.7,29.0,508.0,867.99,622.85
2016,9,16,9,15,730.5,116.0,0.7,29.5,554.5,882.04,628.16
2016,9,16,9,30,751.0,120.0,0.7,30.0,601.0,886.25,627.54
2016,9,16,9,45,766.0,123.0,0.7,30.5,642.5,886.7,624.89
2016,9,16,10,0,781.0,126.0,0.7,31.0,684.0,883.17,620.01
2016,9,16,10,15,792.5,128.5,0.7,31.0,719.0,871.9,611.81
2016,9,16,10,30,804.0,131.0,0.7,31.0,754.0,856.69,601.44
2016,9,16,10,45,487.0,270.0,0.7,31.5,652.0,690.41,489.26
2016,9,16,11,0,170.0,409.0,0.7,32.0,550.0,504.47,359.36
2016,9,16,11,15,499.5,274.0,0.7,32.0,699.5,648.66,462.57
2016,9,16,11,30,829.0,139.0,0.7,32.0,849.0,739.58,523.32
2016,9,16,11,45,843.0,132.5,0.75,32.5,863.5,693.0,489.98
2016,9,16,12,0,857.0,126.0,0.8,33.0,878.0,651.81,460.62
2016,9,16,12,15,858.0,126.0,0.85,33.0,881.0,604.76,427.15
2016,9,16,12,30,859.0,126.0,0.9,33.0,884.0,555.7,391.12
2016,9,16,12,45,857.0,126.0,1.0,33.0,878.5,503.41,351.85
2016,9,16,13,0,855.0,126.0,1.1,33.0,873.0,449.85,310.11
2016,9,16,13,15,507.5,276.0,1.15,33.0,717.5,368.12,253.79
2016,9,16,13,30,160.0,426.0,1.2,33.0,562.0,327.59,231.41
2016,9,16,13,45,498.5,274.0,1.25,33.0,681.5,284.29,187.67
2016,9,16,14,0,837.0,122.0,1.3,33.0,801.0,223.14,128.4
2016,9,16,14,15,829.0,120.0,1.4,33.0,771.0,165.28,91.21
2016,9,16,14,30,821.0,118.0,1.5,33.0,741.0,98.55,63.05
2016,9,16,14,45,802.5,119.0,1.6,33.0,703.0,90.05,67.09
2016,9,16,15,0,784.0,120.0,1.7,33.0,665.0,91.41,68.36
2016,9,16,15,15,767.5,117.0,1.75,33.0,622.0,90.42,67.75
2016,9,16,15,30,751.0,114.0,1.8,33.0,579.0,89.38,67.12
2016,9,16,15,45,730.0,109.5,1.85,33.0,531.0,80.36,60.06
2016,9,16,16,0,709.0,105.0,1.9,33.0,483.0,78.17,58.51
2016,9,16,16,15,679.5,100.0,1.85,32.5,431.0,75.38,56.58
2016,9,16,16,30,650.0,95.0,1.8,32.0,379.0,72.51,54.56
2016,9,16,16,45,610.5,88.0,1.75,31.5,325.5,68.0,51.14
2016,9,16,17,0,571.0,81.0,1.7,31.0,272.0,63.39,47.55
2016,9,16,17,15,510.5,72.0,1.55,30.5,219.0,56.92,42.26
2016,9,16,17,30,450.0,63.0,1.4,30.0,166.0,50.39,36.7
2016,9,16,17,45,362.0,50.5,1.25,29.5,118.0,40.75,28.28
2016,9,16,18,0,274.0,38.0,1.1,29.0,70.0,28.97,17.7
2016,9,16,18,15,137.0,19.0,1.1,28.5,35.0,14.51,0.0
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,45.5,6.5,1.15,22.5,8.0,0.0,0.0
2016,9,17,6,30,91.0,13.0,1.4,23.0,16.0,86.6,0.0
2016,9,17,6,45,214.5,28.5,1.7,24.0,55.0,277.89,200.81
2016,9,17,7,0,338.0,44.0,2.0,25.0,94.0,414.1,324.3
2016,9,17,7,15,420.5,55.0,1.85,25.5,144.5,510.69,401.53
2016,9,17,7,30,503.0,66.0,1.7,26.0,195.0,608.91,474.69
2016,9,17,7,45,554.0,74.0,1.55,27.0,248.0,673.67,518.11
2016,9,17,8,0,605.0,82.0,1.4,28.0,301.0,737.16,557.69
2016,9,17,8,15,642.5,88.0,1.15,28.5,354.5,782.93,582.73
2016,9,17,8,30,680.0,94.0,0.9,29.0,408.0,826.15,604.26
2016,9,17,8,45,702.5,100.0,0.65,29.5,458.5,851.58,612.71
2016,9,17,9,0,725.0,106.0,0.4,30.0,509.0,873.63,618.3
2016,9,17,9,15,745.0,109.5,0.45,30.5,555.5,880.64,620.11
2016,9,17,9,30,765.0,113.0,0.5,31.0,602.0,890.19,623.83
2016,9,17,9,45,774.5,118.5,0.55,31.5,642.5,887.97,620.43
2016,9,17,10,0,784.0,124.0,0.6,32.0,683.0,881.85,614.97
2016,9,17,10,15,397.5,179.0,0.7,32.0,463.0,563.19,407.51
2016,9,17,10,30,11.0,234.0,0.8,32.0,243.0,197.93,143.57
2016,9,17,10,45,165.0,308.0,0.9,32.5,443.5,420.96,308.34
2016,9,17,11,0,319.0,382.0,1.0,33.0,644.0,613.72,438.36
2016,9,17,11,15,249.5,405.5,1.05,33.0,614.0,557.69,397.32
2016,9,17,11,30,180.0,429.0,1.1,33.0,584.0,494.41,353.35
2016,9,17,11,45,195.0,434.5,1.15,33.0,604.0,490.45,350.77
2016,9,17,12,0,210.0,440.0,1.2,33.0,624.0,484.19,345.99
2016,9,17,12,15,162.0,439.5,1.2,33.0,581.5,434.83,310.94
2016,9,17,12,30,114.0,439.0,1.2,33.0,539.0,389.44,278.87
2016,9,17,12,45,206.0,429.0,1.3,33.5,609.0,409.55,291.65
2016,9,17,13,0,298.0,419.0,1.4,34.0,679.0,414.7,292.18
2016,9,17,13,15,306.0,409.0,1.45,34.0,672.5,381.8,266.96
2016,9,17,13,30,314.0,399.0,1.5,34.0,666.0,348.24,241.06
2016,9,17,13,45,563.0,267.0,1.55,34.0,728.5,293.12,191.07
2016,9,17,14,0,812.0,135.0,1.6,34.0,791.0,216.87,124.49
2016,9,17,14,15,803.0,133.0,1.6,34.0,761.0,158.9,87.67
2016,9,17,14,30,794.0,131.0,1.6,34.0,731.0,102.0,76.05
2016,9,17,14,45,499.0,228.0,1.65,34.0,598.5,136.15,103.24
2016,9,17,15,0,204.0,325.0,1.7,34.0,466.0,197.44,151.24
2016,9,17,15,15,454.0,228.5,1.7,33.5,515.5,139.59,106.51
2016,9,17,15,30,704.0,132.0,1.7,33.0,565.0,92.15,69.3
2016,9,17,15,45,680.0,127.0,1.75,33.0,517.0,90.15,67.98
2016,9,17,16,0,656.0,122.0,1.8,33.0,469.0,88.06,66.54
2016,9,17,16,15,624.0,116.0,1.75,32.5,417.5,85.06,64.49
2016,9,17,16,30,592.0,110.0,1.7,32.0,366.0,81.97,62.34
2016,9,17,16,45,549.5,101.5,1.65,32.0,313.0,76.83,58.31
2016,9,17,17,0,507.0,93.0,1.6,32.0,260.0,71.56,54.09
2016,9,17,17,15,444.5,82.0,1.45,31.0,208.0,61.07,45.6
2016,9,17,17,30,382.0,71.0,1.3,30.0,156.0,53.02,38.86
2016,9,17,17,45,293.0,55.5,1.2,29.5,109.0,41.57,28.9
2016,9,17,18,0,204.0,40.0,1.1,29.0,62.0,30.04,18.38
2016,9,17,18,15,102.0,20.0,1.15,28.5,31.0,15.14,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,20.5,6.0,1.45,23.5,6.5,0.0,0.0
2016,9,18,6,30,41.0,12.0,1.6,24.0,13.0,43.81,0.0
2016,9,18,6,45,145.5,31.5,1.8,24.5,50.0,225.37,159.81
2016,9,18,7,0,250.0,51.0,2.0,25.0,87.0,343.27,269.9
2016,9,18,7,15,333.0,65.0,2.0,25.5,136.0,437.99,347.52
2016,9,18,7,30,416.0,79.0,2.0,26.0,185.0,536.05,422.97
2016,9,18,7,45,476.0,88.5,2.0,26.5,238.0,607.21,474.65
2016,9,18,8,0,536.0,98.0,2.0,27.0,291.0,688.78,531.22
2016,9,18,8,15,576.0,105.0,2.0,27.5,343.5,738.04,562.67
2016,9,18,8,30,616.0,112.0,2.0,28.0,396.0,784.65,591.43
2016,9,18,8,45,646.0,117.5,2.0,28.5,446.5,816.61,609.5
2016,9,18,9,0,676.0,123.0,2.0,29.0,497.0,845.22,625.11
2016,9,18,9,15,697.5,127.5,1.9,29.0,543.5,860.73,632.22
2016,9,18,9,30,719.0,132.0,1.8,29.0,590.0,872.48,636.97
2016,9,18,9,45,733.5,136.5,1.75,29.5,631.0,873.68,634.18
2016,9,18,10,0,748.0,141.0,1.7,30.0,672.0,864.39,624.89
2016,9,18,10,15,760.0,143.5,1.6,30.0,706.5,853.89,615.85
2016,9,18,10,30,772.0,146.0,1.5,30.0,741.0,839.49,604.47
2016,9,18,10,45,780.5,148.5,1.4,30.5,768.5,818.27,587.68
2016,9,18,11,0,789.0,151.0,1.3,31.0,796.0,793.39,568.8
2016,9,18,11,15,795.0,152.0,1.15,31.5,815.5,761.68,543.97
2016,9,18,11,30,801.0,153.0,1.0,32.0,835.0,726.76,516.95
2016,9,18,11,45,832.5,136.0,0.85,32.5,853.5,683.6,484.94
2016,9,18,12,0,864.0,119.0,0.7,33.0,872.0,645.43,455.41
2016,9,18,12,15,602.0,265.0,0.6,33.0,790.5,564.2,395.93
2016,9,18,12,30,340.0,411.0,0.5,33.0,709.0,487.94,341.5
2016,9,18,12,45,417.0,378.0,0.4,33.0,741.0,469.03,326.35
2016,9,18,13,0,494.0,345.0,0.3,33.0,773.0,443.02,304.48
2016,9,18,13,15,506.0,333.5,0.35,33.0,766.0,399.39,271.43
2016,9,18,13,30,518.0,322.0,0.4,33.0,759.0,354.47,236.82
2016,9,18,13,45,684.0,217.0,0.45,33.0,777.0,285.74,179.75
2016,9,18,14,0,850.0,112.0,0.5,33.0,795.0,213.61,120.11
2016,9,18,14,15,842.0,110.5,0.55,33.0,765.5,155.4,84.36
2016,9,18,14,30,834.0,109.0,0.6,33.0,736.0,97.92,72.93
2016,9,18,14,45,669.5,174.0,0.7,33.0,661.0,109.64,82.53
2016,9,18,15,0,505.0,239.0,0.8,33.0,586.0,144.57,110.27
2016,9,18,15,15,493.0,226.0,0.85,32.5,546.5,139.57,106.77
2016,9,18,15,30,481.0,213.0,0.9,32.0,507.0,134.25,103.13
2016,9,18,15,45,604.0,154.5,0.95,32.0,492.0,106.14,81.02
2016,9,18,16,0,727.0,96.0,1.0,32.0,477.0,79.1,59.47
2016,9,18,16,15,697.5,91.5,1.0,32.0,425.0,70.33,52.56
2016,9,18,16,30,668.0,87.0,1.0,32.0,373.0,67.54,50.48
2016,9,18,16,45,627.0,80.5,1.0,32.0,319.5,63.12,47.0
2016,9,18,17,0,586.0,74.0,1.0,32.0,266.0,58.62,43.38
2016,9,18,17,15,523.5,66.0,0.95,31.0,212.5,52.67,38.6
2016,9,18,17,30,461.0,58.0,0.9,30.0,159.0,46.72,33.58
2016,9,18,17,45,364.0,46.5,0.85,29.5,111.0,37.67,25.64
2016,9,18,18,0,267.0,35.0,0.8,29.0,63.0,26.74,15.57
2016,9,18,18,15,133.5,17.5,0.85,28.5,31.5,13.37,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,29.0,6.5,1.65,23.5,7.0,0.0,0.0
2016,9,19,6,30,58.0,13.0,1.9,24.0,14.0,58.79,0.0
2016,9,19,6,45,196.0,28.5,2.2,24.5,52.5,262.28,184.62
2016,9,19,7,0,334.0,44.0,2.5,25.0,91.0,409.35,320.99
2016,9,19,7,15,422.0,54.0,2.55,25.5,141.5,509.64,402.62
2016,9,19,7,30,510.0,64.0,2.6,26.0,192.0,611.45,480.57
2016,9,19,7,45,572.5,69.5,2.65,27.0,247.5,683.6,531.67
2016,9,19,8,0,635.0,75.0,2.7,28.0,303.0,754.68,579.25
2016,9,19,8,15,672.5,80.5,2.6,28.5,357.0,799.71,606.8
2016,9,19,8,30,710.0,86.0,2.5,29.0,411.0,842.17,631.62
2016,9,19,8,45,736.5,89.5,2.45,30.0,462.5,862.77,640.05
2016,9,19,9,0,763.0,93.0,2.4,31.0,514.0,885.87,650.09
2016,9,19,9,15,782.5,96.5,2.25,31.0,561.0,898.36,654.76
2016,9,19,9,30,802.0,100.0,2.1,31.0,608.0,906.91,656.93
2016,9,19,9,45,816.0,102.5,2.0,31.5,649.5,905.03,651.63
2016,9,19,10,0,830.0,105.0,1.9,32.0,691.0,887.75,636.74
2016,9,19,10,15,840.5,106.5,1.85,32.5,726.5,874.06,625.06
2016,9,19,10,30,851.0,108.0,1.8,33.0,762.0,856.56,611.12
2016,9,19,10,45,859.5,109.0,1.8,33.5,790.0,833.08,594.06
2016,9,19,11,0,868.0,110.0,1.8,34.0,818.0,805.95,574.84
2016,9,19,11,15,873.0,111.0,1.9,34.0,837.5,772.57,553.63
2016,9,19,11,30,878.0,112.0,2.0,34.0,857.0,735.97,528.77
2016,9,19,11,45,882.5,111.5,2.1,34.5,869.0,694.71,498.72
2016,9,19,12,0,887.0,111.0,2.2,35.0,881.0,650.65,466.03
2016,9,19,12,15,887.5,111.0,2.25,35.0,883.5,602.09,430.04
2016,9,19,12,30,888.0,111.0,2.3,35.0,886.0,551.48,391.48
2016,9,19,12,45,887.0,110.5,2.4,35.0,880.5,497.99,349.77
2016,9,19,13,0,886.0,110.0,2.5,35.0,875.0,443.07,305.63
2016,9,19,13,15,882.5,109.5,2.55,35.0,860.5,386.09,258.74
2016,9,19,13,30,879.0,109.0,2.6,35.0,846.0,328.4,210.72
2016,9,19,13,45,873.0,107.5,2.7,35.0,823.0,269.06,162.31
2016,9,19,14,0,867.0,106.0,2.8,35.0,800.0,209.8,117.33
2016,9,19,14,15,858.5,104.5,2.85,35.0,769.5,150.58,81.06
2016,9,19,14,30,850.0,103.0,2.9,35.0,739.0,92.16,68.14
2016,9,19,14,45,838.5,101.0,2.95,35.0,701.5,90.81,67.27
2016,9,19,15,0,827.0,99.0,3.0,35.0,664.0,89.6,66.47
2016,9,19,15,15,811.0,96.5,3.0,34.5,620.0,79.06,58.35
2016,9,19,15,30,795.0,94.0,3.0,34.0,576.0,77.79,57.65
2016,9,19,15,45,773.5,91.0,3.0,34.0,527.5,75.99,56.39
2016,9,19,16,0,752.0,88.0,3.0,34.0,479.0,74.14,55.09
2016,9,19,16,15,722.5,84.0,2.85,33.5,426.5,71.36,53.15
2016,9,19,16,30,693.0,80.0,2.7,33.0,374.0,63.3,46.83
2016,9,19,16,45,651.5,74.5,2.55,32.5,319.5,59.34,43.82
2016,9,19,17,0,610.0,69.0,2.4,32.0,265.0,55.35,40.69
2016,9,19,17,15,547.0,61.5,2.2,31.0,211.0,49.59,36.03
2016,9,19,17,30,484.0,54.0,2.0,30.0,157.0,43.84,31.15
2016,9,19,17,45,382.5,43.0,1.8,29.5,109.0,35.02,23.38
2016,9,19,18,0,281.0,32.0,1.6,29.0,61.0,26.23,14.91
2016,9,19,18,15,140.5,16.0,1.6,28.5,30.5,13.02,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,36.0,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,72.0,12.0,1.6,23.0,14.0,69.65,0.0
2016,9,20,6,45,210.5,27.5,1.85,24.0,52.5,271.47,188.41
2016,9,20,7,0,349.0,43.0,2.1,25.0,91.0,421.26,328.79
