Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,7,15,436.0,53.0,2.0,25.5,142.5,520.66,408.89
2016,9,20,7,30,523.0,63.0,1.9,26.0,194.0,621.57,484.67
2016,9,20,7,45,583.5,69.5,1.85,26.5,249.5,693.18,535.01
2016,9,20,8,0,644.0,76.0,1.8,27.0,305.0,763.68,581.75
2016,9,20,8,15,681.0,81.0,1.7,27.5,359.5,807.46,607.49
2016,9,20,8,30,718.0,86.0,1.6,28.0,414.0,842.49,626.39
2016,9,20,8,45,745.5,90.0,1.5,29.0,465.5,870.62,638.81
2016,9,20,9,0,773.0,94.0,1.4,30.0,517.0,895.13,648.44
2016,9,20,9,15,792.0,97.0,1.45,30.5,564.5,906.32,652.64
2016,9,20,9,30,811.0,100.0,1.5,31.0,612.0,913.55,654.57
2016,9,20,9,45,824.0,103.0,1.55,31.5,654.0,911.03,650.51
2016,9,20,10,0,837.0,106.0,1.6,32.0,696.0,904.47,644.17
2016,9,20,10,15,847.5,108.0,1.65,32.0,731.0,879.62,627.71
2016,9,20,10,30,858.0,110.0,1.7,32.0,766.0,862.26,616.29
2016,9,20,10,45,864.5,112.0,1.8,32.5,794.0,837.69,599.5
2016,9,20,11,0,871.0,114.0,1.9,33.0,822.0,809.52,580.42
2016,9,20,11,15,876.0,115.0,1.9,33.0,841.5,775.8,558.08
2016,9,20,11,30,881.0,116.0,1.9,33.0,861.0,738.86,531.98
2016,9,20,11,45,887.0,114.5,1.95,33.5,873.5,697.44,501.51
2016,9,20,12,0,893.0,113.0,2.0,34.0,886.0,653.14,468.41
2016,9,20,12,15,893.5,113.0,2.0,34.0,888.5,604.15,431.87
2016,9,20,12,30,894.0,113.0,2.0,34.0,891.0,553.11,392.82
2016,9,20,12,45,892.0,113.0,2.0,34.5,884.5,499.09,349.72
2016,9,20,13,0,890.0,113.0,2.0,35.0,878.0,443.72,304.55
2016,9,20,13,15,886.5,112.0,2.0,35.0,863.5,386.06,257.36
2016,9,20,13,30,883.0,111.0,2.0,35.0,849.0,327.72,209.1
2016,9,20,13,45,876.5,110.5,2.05,35.0,825.5,268.57,161.16
2016,9,20,14,0,870.0,110.0,2.1,35.0,802.0,209.51,116.87
2016,9,20,14,15,861.0,108.0,2.05,35.0,771.0,149.69,81.03
2016,9,20,14,30,852.0,106.0,2.0,35.0,740.0,93.66,69.27
2016,9,20,14,45,823.5,112.0,2.0,35.0,698.5,87.14,64.31
2016,9,20,15,0,795.0,118.0,2.0,35.0,657.0,91.12,67.64
2016,9,20,15,15,778.0,114.5,2.0,34.5,613.0,89.69,66.84
2016,9,20,15,30,761.0,111.0,2.0,34.0,569.0,88.19,65.99
2016,9,20,15,45,736.0,107.5,2.0,34.0,519.5,79.71,59.37
2016,9,20,16,0,711.0,104.0,2.0,34.0,470.0,77.99,58.2
2016,9,20,16,15,679.0,98.5,1.9,33.5,417.5,74.77,55.92
2016,9,20,16,30,647.0,93.0,1.8,33.0,365.0,71.46,53.54
2016,9,20,16,45,600.5,86.5,1.7,33.0,310.5,67.15,50.15
2016,9,20,17,0,554.0,80.0,1.6,33.0,256.0,62.8,46.65
2016,9,20,17,15,488.5,70.5,1.45,32.0,203.0,55.91,41.09
2016,9,20,17,30,423.0,61.0,1.3,31.0,150.0,48.96,35.21
2016,9,20,17,45,320.5,47.5,1.15,30.0,102.5,36.12,24.17
2016,9,20,18,0,218.0,34.0,1.0,29.0,55.0,25.77,14.25
2016,9,20,18,15,109.0,17.0,1.0,28.5,27.5,13.38,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,13.5,4.5,0.6,23.5,5.0,0.0,0.0
2016,9,21,6,30,27.0,9.0,0.7,24.0,10.0,29.63,0.0
2016,9,21,6,45,126.5,30.0,0.8,24.5,46.5,203.33,136.52
2016,9,21,7,0,226.0,51.0,0.9,25.0,83.0,322.09,250.38
2016,9,21,7,15,306.5,68.0,0.95,25.5,132.0,417.69,328.27
2016,9,21,7,30,387.0,85.0,1.0,26.0,181.0,516.2,403.37
2016,9,21,7,45,458.0,94.0,1.1,26.5,235.5,595.91,461.11
2016,9,21,8,0,529.0,103.0,1.2,27.0,290.0,684.24,522.24
2016,9,21,8,15,285.5,141.0,1.2,27.5,244.0,462.37,358.0
2016,9,21,8,30,42.0,179.0,1.2,28.0,198.0,223.01,171.07
2016,9,21,8,45,102.5,211.0,1.25,28.5,265.5,313.28,241.5
2016,9,21,9,0,163.0,243.0,1.3,29.0,333.0,423.98,322.56
2016,9,21,9,15,163.0,268.0,1.35,29.5,364.0,442.93,333.58
2016,9,21,9,30,163.0,293.0,1.4,30.0,395.0,460.27,343.96
2016,9,21,9,45,475.0,213.5,1.45,30.5,540.5,699.16,515.24
2016,9,21,10,0,787.0,134.0,1.5,31.0,686.0,886.81,636.76
2016,9,21,10,15,799.0,136.5,1.55,31.0,721.5,875.16,626.56
2016,9,21,10,30,811.0,139.0,1.6,31.0,757.0,859.49,616.09
2016,9,21,10,45,827.0,136.5,1.65,31.5,786.5,838.25,600.95
2016,9,21,11,0,843.0,134.0,1.7,32.0,816.0,812.95,583.32
2016,9,21,11,15,848.5,135.5,1.8,32.0,836.0,779.45,561.17
2016,9,21,11,30,854.0,137.0,1.9,32.0,856.0,734.54,530.61
2016,9,21,11,45,469.5,276.5,2.0,32.5,673.0,558.68,404.86
2016,9,21,12,0,85.0,416.0,2.1,33.0,490.0,379.71,274.82
2016,9,21,12,15,484.0,270.5,2.2,33.0,690.0,495.39,359.13
2016,9,21,12,30,883.0,125.0,2.3,33.0,890.0,553.25,395.93
2016,9,21,12,45,883.0,124.0,2.4,33.5,884.5,499.67,352.42
2016,9,21,13,0,883.0,123.0,2.5,34.0,879.0,444.61,307.24
2016,9,21,13,15,879.5,122.0,2.55,34.0,864.0,387.09,259.79
2016,9,21,13,30,876.0,121.0,2.6,34.0,849.0,328.91,211.33
2016,9,21,13,45,627.5,235.0,2.65,34.0,749.0,277.19,177.72
2016,9,21,14,0,379.0,349.0,2.7,34.0,649.0,265.3,178.27
2016,9,21,14,15,614.5,231.5,2.75,34.0,695.5,179.87,112.33
2016,9,21,14,30,850.0,114.0,2.8,34.0,742.0,97.92,73.01
2016,9,21,14,45,606.0,199.5,2.85,34.0,635.5,123.51,93.58
2016,9,21,15,0,362.0,285.0,2.9,34.0,529.0,173.3,133.04
2016,9,21,15,15,579.5,193.5,2.9,33.5,553.5,124.87,95.25
2016,9,21,15,30,797.0,102.0,2.9,33.0,578.0,83.25,62.32
2016,9,21,15,45,776.5,97.5,2.9,33.0,529.0,80.63,60.44
2016,9,21,16,0,756.0,93.0,2.9,33.0,480.0,77.88,58.42
2016,9,21,16,15,726.5,88.5,2.8,32.5,426.5,69.13,51.59
2016,9,21,16,30,697.0,84.0,2.7,32.0,373.0,66.21,49.48
2016,9,21,16,45,656.0,77.5,2.6,31.5,318.0,61.64,45.95
2016,9,21,17,0,615.0,71.0,2.5,31.0,263.0,56.99,42.25
2016,9,21,17,15,550.5,63.0,2.2,30.0,208.5,50.89,37.26
2016,9,21,17,30,486.0,55.0,1.9,29.0,154.0,44.79,32.02
2016,9,21,17,45,384.0,42.5,1.65,28.0,105.5,34.76,23.21
2016,9,21,18,0,282.0,30.0,1.4,27.0,57.0,24.69,13.17
2016,9,21,18,15,141.0,15.0,1.4,26.5,28.5,11.8,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,26.0,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,52.0,10.0,1.1,21.0,11.0,51.23,0.0
2016,9,22,6,45,165.0,28.5,1.35,22.0,47.5,232.28,155.23
2016,9,22,7,0,278.0,47.0,1.6,23.0,84.0,361.67,284.41
2016,9,22,7,15,361.5,61.0,1.5,23.5,134.0,456.85,362.27
2016,9,22,7,30,445.0,75.0,1.4,24.0,184.0,555.32,437.4
2016,9,22,7,45,498.0,86.0,1.3,25.0,237.0,629.75,489.35
2016,9,22,8,0,551.0,97.0,1.2,26.0,290.0,697.86,533.52
2016,9,22,8,15,591.0,104.5,1.3,26.5,343.5,747.36,565.6
2016,9,22,8,30,631.0,112.0,1.4,27.0,397.0,794.09,594.96
2016,9,22,8,45,657.0,119.0,1.5,28.0,447.5,823.44,610.83
2016,9,22,9,0,683.0,126.0,1.6,29.0,498.0,849.35,624.28
2016,9,22,9,15,705.0,131.0,1.7,29.5,544.5,865.35,632.37
2016,9,22,9,30,727.0,136.0,1.8,30.0,591.0,877.49,638.09
2016,9,22,9,45,742.0,140.0,1.95,30.5,632.0,877.92,636.81
2016,9,22,10,0,757.0,144.0,2.1,31.0,673.0,874.39,633.15
2016,9,22,10,15,769.0,147.0,2.15,31.0,707.5,856.8,620.86
2016,9,22,10,30,781.0,150.0,2.2,31.0,742.0,842.16,610.75
2016,9,22,10,45,789.0,152.0,2.25,31.5,769.5,819.32,594.12
2016,9,22,11,0,797.0,154.0,2.3,32.0,797.0,792.86,574.9
2016,9,22,11,15,802.5,155.5,2.35,32.0,816.0,760.54,552.06
2016,9,22,11,30,808.0,157.0,2.4,32.0,835.0,725.01,526.67
2016,9,22,11,45,443.5,284.0,2.5,32.5,657.5,545.89,397.64
2016,9,22,12,0,79.0,411.0,2.6,33.0,480.0,371.71,270.04
2016,9,22,12,15,443.0,286.5,2.65,33.0,669.5,482.62,351.01
2016,9,22,12,30,807.0,162.0,2.7,33.0,859.0,541.63,388.87
2016,9,22,12,45,511.5,294.0,2.8,33.5,735.0,449.51,320.38
2016,9,22,13,0,216.0,426.0,2.9,34.0,611.0,384.28,274.46
2016,9,22,13,15,122.0,375.5,2.95,34.0,480.0,299.67,214.82
2016,9,22,13,30,28.0,325.0,3.0,34.0,349.0,234.51,169.85
2016,9,22,13,45,60.5,350.5,3.1,34.0,399.5,248.94,179.31
2016,9,22,14,0,93.0,376.0,3.2,34.0,450.0,256.56,183.74
2016,9,22,14,15,420.5,266.0,3.25,33.5,578.0,181.38,120.19
2016,9,22,14,30,748.0,156.0,3.3,33.0,706.0,101.06,75.88
2016,9,22,14,45,712.0,162.5,3.35,33.0,664.5,105.57,79.74
2016,9,22,15,0,676.0,169.0,3.4,33.0,623.0,110.61,83.97
2016,9,22,15,15,655.5,164.0,3.4,32.5,579.5,109.49,83.47
2016,9,22,15,30,635.0,159.0,3.4,32.0,536.0,108.32,82.96
2016,9,22,15,45,330.5,175.0,3.45,32.0,370.5,117.46,90.64
2016,9,22,16,0,26.0,191.0,3.5,32.0,205.0,135.68,105.71
2016,9,22,16,15,13.0,142.0,3.4,31.5,149.0,103.81,80.3
2016,9,22,16,30,0.0,93.0,3.3,31.0,93.0,70.26,53.06
2016,9,22,16,45,0.0,78.5,3.25,31.0,78.5,59.64,44.4
2016,9,22,17,0,0.0,64.0,3.2,31.0,64.0,48.93,35.51
2016,9,22,17,15,0.0,50.0,2.9,30.0,50.0,38.27,26.65
2016,9,22,17,30,0.0,36.0,2.6,29.0,36.0,27.49,17.49
2016,9,22,17,45,0.0,23.5,2.3,28.5,23.5,17.9,9.17
2016,9,22,18,0,0.0,11.0,2.0,28.0,11.0,8.35,0.51
2016,9,22,18,15,0.0,5.5,1.95,27.5,5.5,4.33,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,9.0,4.5,1.8,23.0,4.5,0.0,0.0
2016,9,23,6,30,18.0,9.0,2.1,23.0,9.0,22.07,0.0
2016,9,23,6,45,137.0,27.5,2.4,23.5,44.5,204.79,132.46
2016,9,23,7,0,256.0,46.0,2.7,24.0,80.0,340.35,268.12
2016,9,23,7,15,346.5,58.5,2.85,24.5,129.0,438.77,350.41
2016,9,23,7,30,437.0,71.0,3.0,25.0,178.0,541.18,431.23
2016,9,23,7,45,253.5,104.5,3.2,25.5,170.5,391.89,315.0
2016,9,23,8,0,70.0,138.0,3.4,26.0,163.0,215.89,171.18
2016,9,23,8,15,373.5,114.5,3.45,26.5,279.0,537.19,427.24
2016,9,23,8,30,677.0,91.0,3.5,27.0,395.0,811.08,623.33
2016,9,23,8,45,368.5,159.0,3.6,27.5,327.5,577.67,448.57
2016,9,23,9,0,60.0,227.0,3.7,28.0,260.0,282.32,217.47
2016,9,23,9,15,163.0,252.0,3.75,28.5,352.0,423.67,326.74
2016,9,23,9,30,266.0,277.0,3.8,29.0,444.0,561.21,427.38
2016,9,23,9,45,155.5,285.5,3.85,29.5,385.0,432.86,328.7
2016,9,23,10,0,45.0,294.0,3.9,30.0,326.0,310.24,233.59
2016,9,23,10,15,444.0,201.0,3.9,30.0,535.5,620.17,469.87
2016,9,23,10,30,843.0,108.0,3.9,30.0,745.0,840.25,623.88
2016,9,23,10,45,852.0,108.5,3.95,30.5,773.0,816.57,604.37
2016,9,23,11,0,861.0,109.0,4.0,31.0,801.0,789.29,584.14
2016,9,23,11,15,598.5,249.0,4.0,31.0,735.5,692.48,511.51
2016,9,23,11,30,336.0,389.0,4.0,31.0,670.0,576.31,424.48
2016,9,23,11,45,312.5,401.5,4.0,31.5,665.5,544.09,399.8
2016,9,23,12,0,289.0,414.0,4.0,32.0,661.0,512.3,375.04
2016,9,23,12,15,394.0,377.0,4.05,32.0,715.0,516.53,377.32
2016,9,23,12,30,499.0,340.0,4.1,32.0,769.0,512.41,372.09
2016,9,23,12,45,502.0,336.0,4.15,32.5,764.5,471.45,339.1
2016,9,23,13,0,505.0,332.0,4.2,33.0,760.0,429.58,304.97
2016,9,23,13,15,505.5,323.5,4.2,33.0,746.0,383.39,267.84
2016,9,23,13,30,506.0,315.0,4.2,33.0,732.0,337.12,230.43
2016,9,23,13,45,664.5,219.5,4.25,33.0,751.0,270.88,172.93
2016,9,23,14,0,823.0,124.0,4.3,33.0,770.0,194.19,109.39
2016,9,23,14,15,813.5,122.0,4.3,32.5,739.5,135.76,75.89
2016,9,23,14,30,804.0,120.0,4.3,32.0,709.0,90.59,67.91
2016,9,23,14,45,708.0,156.5,4.35,32.0,655.0,102.31,77.54
2016,9,23,15,0,612.0,193.0,4.4,32.0,601.0,123.68,94.91
2016,9,23,15,15,533.5,203.5,4.35,31.5,542.0,129.52,100.05
2016,9,23,15,30,455.0,214.0,4.3,31.0,483.0,135.23,105.17
2016,9,23,15,45,498.5,180.5,4.3,31.0,451.5,118.97,92.31
2016,9,23,16,0,542.0,147.0,4.3,31.0,420.0,101.48,78.35
2016,9,23,16,15,433.0,149.0,4.15,30.5,351.5,101.52,78.85
2016,9,23,16,30,324.0,151.0,4.0,30.0,283.0,104.11,81.42
2016,9,23,16,45,304.5,130.0,3.85,30.0,239.5,91.14,70.87
2016,9,23,17,0,285.0,109.0,3.7,30.0,196.0,77.7,59.76
2016,9,23,17,15,247.0,89.0,3.4,29.5,153.0,64.23,48.48
2016,9,23,17,30,209.0,69.0,3.1,29.0,110.0,50.42,36.63
2016,9,23,17,45,149.0,49.0,2.8,28.5,73.5,36.15,24.12
2016,9,23,18,0,89.0,29.0,2.5,28.0,37.0,21.69,9.74
2016,9,23,18,15,44.5,14.5,2.55,27.5,18.5,11.41,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,11.5,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,23.0,9.0,2.7,23.0,9.0,26.21,0.0
2016,9,24,6,45,137.0,27.0,2.85,23.5,43.5,202.64,127.06
2016,9,24,7,0,251.0,45.0,3.0,24.0,78.0,334.18,263.19
2016,9,24,7,15,341.0,58.0,3.1,24.0,126.5,432.66,346.61
2016,9,24,7,30,431.0,71.0,3.2,24.0,175.0,535.04,428.66
2016,9,24,7,45,492.5,79.5,3.35,24.5,228.0,615.28,489.51
2016,9,24,8,0,554.0,88.0,3.5,25.0,281.0,688.0,542.1
2016,9,24,8,15,595.0,95.0,3.6,25.5,333.5,737.29,575.52
2016,9,24,8,30,636.0,102.0,3.7,26.0,386.0,784.0,606.15
2016,9,24,8,45,323.0,142.0,3.85,26.5,287.0,512.18,402.09
2016,9,24,9,0,10.0,182.0,4.0,27.0,188.0,164.25,125.32
2016,9,24,9,15,106.0,233.5,4.0,27.5,299.5,347.43,269.61
2016,9,24,9,30,202.0,285.0,4.0,28.0,411.0,487.09,374.09
2016,9,24,9,45,101.0,189.5,4.05,28.5,252.5,280.38,215.72
2016,9,24,10,0,0.0,94.0,4.1,29.0,94.0,72.56,51.61
2016,9,24,10,15,405.0,108.0,4.05,29.0,413.5,495.17,383.9
2016,9,24,10,30,810.0,122.0,4.0,29.0,733.0,834.3,623.67
2016,9,24,10,45,819.0,123.5,4.0,29.5,760.0,811.36,603.59
2016,9,24,11,0,828.0,125.0,4.0,30.0,787.0,784.74,583.5
2016,9,24,11,15,833.5,126.0,4.0,30.0,806.5,743.26,553.67
2016,9,24,11,30,839.0,127.0,4.0,30.0,826.0,707.83,526.95
2016,9,24,11,45,429.5,217.5,4.0,30.0,576.0,478.69,358.25
2016,9,24,12,0,20.0,308.0,4.0,30.0,326.0,250.16,185.35
2016,9,24,12,15,262.0,322.5,4.0,30.0,547.0,401.43,298.42
2016,9,24,12,30,504.0,337.0,4.0,30.0,768.0,510.93,374.24
2016,9,24,12,45,450.5,352.5,4.05,30.5,736.0,457.49,331.98
2016,9,24,13,0,397.0,368.0,4.1,31.0,704.0,411.68,295.99
2016,9,24,13,15,609.5,250.5,4.05,31.0,755.5,368.28,256.37
2016,9,24,13,30,822.0,133.0,4.0,31.0,807.0,308.59,200.86
2016,9,24,13,45,813.5,132.5,4.0,31.0,783.5,250.85,153.44
2016,9,24,14,0,805.0,132.0,4.0,31.0,760.0,193.65,110.82
2016,9,24,14,15,795.0,130.0,4.0,30.5,729.5,136.2,78.41
2016,9,24,14,30,785.0,128.0,4.0,30.0,699.0,94.92,72.01
2016,9,24,14,45,392.5,105.0,4.0,30.0,390.5,64.68,47.57
2016,9,24,15,0,0.0,82.0,4.0,30.0,82.0,63.19,46.49
2016,9,24,15,15,0.0,66.0,3.95,29.5,66.0,50.75,36.47
2016,9,24,15,30,0.0,50.0,3.9,29.0,50.0,38.36,26.38
2016,9,24,15,45,0.0,30.0,3.9,29.0,30.0,22.95,13.6
2016,9,24,16,0,0.0,10.0,3.9,29.0,10.0,7.62,0.77
2016,9,24,16,15,0.0,8.5,3.7,28.5,8.5,6.47,0.0
2016,9,24,16,30,0.0,7.0,3.5,28.0,7.0,5.32,0.0
2016,9,24,16,45,0.0,6.0,3.35,28.0,6.0,4.56,0.0
2016,9,24,17,0,0.0,5.0,3.2,28.0,5.0,3.79,0.0
2016,9,24,17,15,0.0,3.5,3.0,27.5,3.5,2.65,0.0
2016,9,24,17,30,0.0,2.0,2.8,27.0,2.0,1.51,0.0
2016,9,24,17,45,0.0,1.0,2.6,26.5,1.0,0.75,0.0
2016,9,24,18,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.0,2.05,23.0,19.0,14.5,3.37
2016,9,25,7,0,0.0,38.0,2.2,23.0,38.0,34.31,21.88
2016,9,25,7,15,7.0,61.5,2.3,23.0,63.5,65.33,48.24
2016,9,25,7,30,14.0,85.0,2.4,23.0,89.0,94.41,72.88
2016,9,25,7,45,26.0,108.0,2.5,23.5,116.5,142.2,112.32
2016,9,25,8,0,38.0,131.0,2.6,24.0,144.0,175.69,139.37
2016,9,25,8,15,37.0,151.5,2.6,24.0,166.0,192.61,152.33
2016,9,25,8,30,36.0,172.0,2.6,24.0,188.0,209.12,164.74
2016,9,25,8,45,34.5,191.0,2.65,24.5,208.0,222.86,174.46
2016,9,25,9,0,33.0,210.0,2.7,25.0,228.0,236.29,183.8
2016,9,25,9,15,40.5,234.5,2.65,25.0,258.5,264.19,204.87
2016,9,25,9,30,48.0,259.0,2.6,25.0,289.0,291.03,224.82
2016,9,25,9,45,109.0,293.5,2.6,25.5,367.5,376.86,290.22
2016,9,25,10,0,170.0,328.0,2.6,26.0,446.0,478.76,364.75
2016,9,25,10,15,247.0,334.0,2.6,26.0,515.0,558.55,422.43
2016,9,25,10,30,324.0,340.0,2.6,26.0,584.0,612.61,460.83
2016,9,25,10,45,262.5,366.5,2.6,26.5,568.5,566.97,424.62
2016,9,25,11,0,201.0,393.0,2.6,27.0,553.0,508.5,380.16
2016,9,25,11,15,105.0,304.0,2.55,27.0,388.0,342.91,258.25
2016,9,25,11,30,9.0,215.0,2.5,27.0,223.0,174.35,130.11
2016,9,25,11,45,14.5,260.0,2.5,27.0,273.0,211.9,158.93
2016,9,25,12,0,20.0,305.0,2.5,27.0,323.0,247.73,185.68
2016,9,25,12,15,107.0,367.0,2.45,27.0,458.5,345.42,258.27
2016,9,25,12,30,194.0,429.0,2.4,27.0,594.0,417.57,309.23
2016,9,25,12,45,256.0,413.5,2.4,27.0,630.0,411.78,302.84
2016,9,25,13,0,318.0,398.0,2.4,27.0,666.0,398.87,290.52
2016,9,25,13,15,201.0,393.5,2.3,27.0,562.0,333.77,243.34
2016,9,25,13,30,84.0,389.0,2.2,27.0,458.0,286.24,210.88
2016,9,25,13,45,199.0,373.5,2.15,27.0,530.0,278.79,200.52
2016,9,25,14,0,314.0,358.0,2.1,27.0,602.0,254.35,177.94
2016,9,25,14,15,206.5,349.0,2.0,27.0,507.0,223.62,162.4
2016,9,25,14,30,99.0,340.0,1.9,27.0,412.0,213.2,167.65
2016,9,25,14,45,49.5,236.0,1.85,27.0,272.0,159.13,124.89
2016,9,25,15,0,0.0,132.0,1.8,27.0,132.0,99.54,76.9
2016,9,25,15,15,0.0,82.0,1.8,26.5,82.0,63.14,47.26
2016,9,25,15,30,0.0,32.0,1.8,26.0,32.0,24.5,15.09
2016,9,25,15,45,0.0,36.0,1.85,26.0,36.0,27.55,17.76
2016,9,25,16,0,0.0,40.0,1.9,26.0,40.0,30.6,20.42
2016,9,25,16,15,0.0,35.5,1.85,25.5,35.5,27.12,17.59
2016,9,25,16,30,0.0,31.0,1.8,25.0,31.0,23.65,14.73
2016,9,25,16,45,0.0,25.5,1.75,25.0,25.5,19.42,11.13
2016,9,25,17,0,0.0,20.0,1.7,25.0,20.0,15.21,7.5
2016,9,25,17,15,0.0,15.5,1.65,24.5,15.5,11.77,4.52
2016,9,25,17,30,0.0,11.0,1.6,24.0,11.0,8.34,1.49
2016,9,25,17,45,0.0,7.0,1.6,24.0,7.0,5.3,0.0
2016,9,25,18,0,0.0,3.0,1.6,24.0,3.0,2.27,0.0
2016,9,25,18,15,0.0,1.5,1.65,23.5,1.5,1.18,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.0,3.7,20.0,8.0,6.06,0.0
2016,9,26,7,0,0.0,16.0,3.8,20.0,16.0,12.16,4.2
2016,9,26,7,15,0.0,27.0,3.85,20.0,27.0,20.57,11.45
2016,9,26,7,30,0.0,38.0,3.9,20.0,38.0,29.01,18.71
2016,9,26,7,45,0.0,50.0,4.0,20.0,50.0,38.25,26.53
2016,9,26,8,0,0.0,62.0,4.1,20.0,62.0,47.51,34.27
2016,9,26,8,15,0.0,45.5,4.15,20.0,45.5,34.79,23.54
2016,9,26,8,30,0.0,29.0,4.2,20.0,29.0,22.14,12.89
2016,9,26,8,45,0.0,50.0,4.3,20.5,50.0,38.29,26.21
2016,9,26,9,0,0.0,71.0,4.4,21.0,71.0,54.54,39.42
2016,9,26,9,15,0.0,73.5,4.4,21.0,73.5,56.51,40.89
2016,9,26,9,30,0.0,76.0,4.4,21.0,76.0,58.48,42.36
2016,9,26,9,45,1.5,126.5,4.4,21.0,127.5,100.81,76.63
2016,9,26,10,0,3.0,177.0,4.4,21.0,179.0,144.66,111.6
2016,9,26,10,15,4.0,180.0,4.4,21.0,183.0,147.06,113.26
2016,9,26,10,30,5.0,183.0,4.4,21.0,187.0,149.48,114.99
2016,9,26,10,45,2.5,162.5,4.4,21.5,165.0,129.76,98.84
2016,9,26,11,0,0.0,142.0,4.4,22.0,143.0,110.85,83.44
2016,9,26,11,15,6.0,195.5,4.4,22.0,201.5,157.72,120.57
2016,9,26,11,30,12.0,249.0,4.4,22.0,260.0,203.45,156.28
2016,9,26,11,45,11.0,240.5,4.4,22.5,250.5,194.26,148.58
2016,9,26,12,0,10.0,232.0,4.4,23.0,241.0,185.38,141.28
2016,9,26,12,15,9.0,218.0,4.35,23.0,226.0,172.61,131.24
2016,9,26,12,30,8.0,204.0,4.3,23.0,211.0,160.2,121.51
2016,9,26,12,45,10.5,231.5,4.25,23.0,241.0,180.32,137.12
2016,9,26,13,0,13.0,259.0,4.2,23.0,271.0,199.23,151.67
2016,9,26,13,15,14.5,266.0,4.15,23.0,278.5,202.18,153.84
2016,9,26,13,30,16.0,273.0,4.1,23.0,286.0,204.55,155.6
2016,9,26,13,45,17.0,273.0,4.1,23.0,286.5,201.57,153.32
2016,9,26,14,0,18.0,273.0,4.1,23.0,287.0,198.2,150.87
2016,9,26,14,15,9.0,198.5,4.05,23.0,205.5,146.37,111.09
2016,9,26,14,30,0.0,124.0,4.0,23.0,124.0,94.22,73.58
2016,9,26,14,45,0.0,125.5,3.95,23.0,125.5,95.16,74.57
2016,9,26,15,0,0.0,127.0,3.9,23.0,127.0,96.03,75.48
2016,9,26,15,15,0.0,131.0,3.8,22.5,131.0,98.53,77.95
2016,9,26,15,30,0.0,135.0,3.7,22.0,135.0,100.88,80.32
2016,9,26,15,45,66.5,173.5,3.65,22.0,206.5,121.71,98.16
2016,9,26,16,0,133.0,212.0,3.6,22.0,278.0,138.21,112.39
2016,9,26,16,15,126.0,188.0,3.55,21.5,244.0,124.49,101.36
2016,9,26,16,30,119.0,164.0,3.5,21.0,210.0,110.29,89.78
2016,9,26,16,45,106.5,139.5,3.45,21.0,176.0,95.27,77.12
2016,9,26,17,0,94.0,115.0,3.4,21.0,142.0,79.81,63.84
2016,9,26,17,15,74.0,91.0,3.2,20.5,109.5,64.12,50.19
2016,9,26,17,30,54.0,67.0,3.0,20.0,77.0,48.32,36.14
2016,9,26,17,45,27.0,44.0,2.85,20.0,49.0,32.28,21.52
2016,9,26,18,0,0.0,21.0,2.7,20.0,21.0,15.86,3.26
2016,9,26,18,15,0.0,10.5,2.7,20.0,10.5,8.26,0.0
2016,9,26,18,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.0,2.95,17.5,19.0,14.51,2.68
2016,9,27,7,0,0.0,38.0,3.0,18.0,38.0,35.34,23.12
2016,9,27,7,15,9.5,61.0,3.05,18.0,63.5,67.86,51.39
2016,9,27,7,30,19.0,84.0,3.1,18.0,89.0,112.07,89.26
2016,9,27,7,45,31.0,107.0,3.2,18.5,117.0,146.31,118.23
2016,9,27,8,0,43.0,130.0,3.3,19.0,145.0,179.78,145.86
2016,9,27,8,15,51.5,154.5,3.3,19.5,175.0,211.32,171.05
2016,9,27,8,30,60.0,179.0,3.3,20.0,205.0,241.95,194.94
2016,9,27,8,45,30.0,169.0,3.35,20.5,182.0,192.33,152.92
2016,9,27,9,0,0.0,159.0,3.4,21.0,159.0,132.26,102.58
2016,9,27,9,15,6.0,183.5,3.3,21.5,187.5,158.9,123.72
2016,9,27,9,30,12.0,208.0,3.2,22.0,216.0,185.0,143.97
2016,9,27,9,45,34.0,253.0,3.1,22.5,276.5,264.46,206.01
2016,9,27,10,0,56.0,298.0,3.0,23.0,337.0,324.21,251.16
2016,9,27,10,15,120.5,329.5,2.9,23.0,418.0,423.17,326.43
2016,9,27,10,30,185.0,361.0,2.8,23.0,499.0,496.3,380.38
2016,9,27,10,45,213.5,372.5,2.7,23.5,537.0,515.01,392.27
2016,9,27,11,0,242.0,384.0,2.6,24.0,575.0,530.53,401.84
2016,9,27,11,15,268.0,388.5,2.55,24.0,605.5,546.81,412.52
2016,9,27,11,30,294.0,393.0,2.5,24.0,636.0,545.54,410.56
2016,9,27,11,45,250.0,407.0,2.45,24.0,615.5,503.29,378.24
2016,9,27,12,0,206.0,421.0,2.4,24.0,595.0,458.13,344.11
2016,9,27,12,15,131.5,403.5,2.4,24.0,514.5,384.25,289.07
2016,9,27,12,30,57.0,386.0,2.4,24.0,434.0,317.78,239.5
2016,9,27,12,45,52.5,377.5,2.4,24.0,421.5,300.1,226.19
2016,9,27,13,0,48.0,369.0,2.4,24.0,409.0,283.24,213.32
2016,9,27,13,15,38.5,345.0,2.4,24.0,377.0,255.89,192.71
2016,9,27,13,30,29.0,321.0,2.4,24.0,345.0,230.69,173.84
2016,9,27,13,45,52.0,339.0,2.4,24.0,380.0,238.14,178.63
2016,9,27,14,0,75.0,357.0,2.4,24.0,415.0,240.66,179.89
2016,9,27,14,15,92.0,347.5,2.35,23.5,415.5,224.57,169.04
2016,9,27,14,30,109.0,338.0,2.3,23.0,416.0,212.29,169.91
2016,9,27,14,45,182.0,316.0,2.3,23.0,438.0,192.73,154.49
2016,9,27,15,0,255.0,294.0,2.3,23.0,460.0,175.53,140.9
2016,9,27,15,15,197.5,276.0,2.2,23.0,399.0,173.76,139.85
2016,9,27,15,30,140.0,258.0,2.1,23.0,338.0,162.97,131.37
2016,9,27,15,45,198.5,229.5,2.05,23.0,331.5,149.46,120.63
2016,9,27,16,0,257.0,201.0,2.0,23.0,325.0,130.85,105.56
2016,9,27,16,15,248.0,177.5,1.85,22.5,286.0,117.88,95.24
2016,9,27,16,30,239.0,154.0,1.7,22.0,247.0,104.32,84.24
2016,9,27,16,45,366.5,116.0,1.55,22.0,232.5,81.91,65.3
2016,9,27,17,0,494.0,78.0,1.4,22.0,218.0,61.28,47.6
2016,9,27,17,15,420.5,67.0,1.2,21.5,167.5,50.68,38.38
2016,9,27,17,30,347.0,56.0,1.0,21.0,117.0,42.33,30.82
2016,9,27,17,45,245.5,39.5,0.85,21.0,75.0,29.91,19.35
2016,9,27,18,0,144.0,23.0,0.7,21.0,33.0,17.46,2.28
2016,9,27,18,15,72.0,11.5,0.7,20.5,16.5,9.05,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,166.5,18.5,1.9,17.5,39.0,211.47,110.07
2016,9,28,7,0,333.0,37.0,2.2,18.0,78.0,396.02,314.48
2016,9,28,7,15,424.0,47.5,2.2,18.5,128.0,496.99,400.84
2016,9,28,7,30,515.0,58.0,2.2,19.0,178.0,600.16,482.66
2016,9,28,7,45,574.0,65.0,2.2,20.0,232.0,669.42,533.44
2016,9,28,8,0,633.0,72.0,2.2,21.0,286.0,737.58,580.37
2016,9,28,8,15,671.5,77.5,2.1,21.5,339.5,782.25,608.55
2016,9,28,8,30,710.0,83.0,2.0,22.0,393.0,824.3,633.75
2016,9,28,8,45,738.5,87.0,1.9,23.0,444.5,846.34,643.03
2016,9,28,9,0,767.0,91.0,1.8,24.0,496.0,870.76,653.73
2016,9,28,9,15,786.5,94.0,1.7,24.5,542.5,881.55,656.28
2016,9,28,9,30,806.0,97.0,1.6,25.0,589.0,888.38,656.35
2016,9,28,9,45,820.5,99.5,1.55,25.5,630.5,885.94,651.08
2016,9,28,10,0,835.0,102.0,1.5,26.0,672.0,879.43,643.46
2016,9,28,10,15,845.5,104.0,1.45,26.0,706.5,854.67,625.43
2016,9,28,10,30,856.0,106.0,1.4,26.0,741.0,836.72,612.23
2016,9,28,10,45,863.5,107.0,1.35,26.5,768.0,811.53,593.18
2016,9,28,11,0,871.0,108.0,1.3,27.0,795.0,782.77,572.03
2016,9,28,11,15,876.0,109.0,1.3,27.0,814.0,748.7,548.52
2016,9,28,11,30,881.0,110.0,1.3,27.0,833.0,711.43,521.43
2016,9,28,11,45,891.5,106.0,1.35,27.5,845.5,670.42,490.75
2016,9,28,12,0,902.0,102.0,1.4,28.0,858.0,626.26,457.05
2016,9,28,12,15,902.5,102.0,1.4,28.0,860.0,576.81,419.16
2016,9,28,12,30,903.0,102.0,1.4,28.0,862.0,525.31,378.62
2016,9,28,12,45,902.0,101.5,1.45,28.5,855.0,470.94,334.23
2016,9,28,13,0,901.0,101.0,1.5,29.0,848.0,415.13,287.54
2016,9,28,13,15,897.5,100.0,1.5,29.0,833.0,356.98,238.64
2016,9,28,13,30,894.0,99.0,1.5,29.0,818.0,298.14,189.07
2016,9,28,13,45,889.0,97.5,1.5,29.0,794.5,238.25,140.54
2016,9,28,14,0,884.0,96.0,1.5,29.0,771.0,178.32,97.64
2016,9,28,14,15,875.5,94.5,1.5,29.0,740.0,118.34,67.89
2016,9,28,14,30,867.0,93.0,1.5,29.0,709.0,87.2,66.0
2016,9,28,14,45,857.5,90.5,1.5,29.0,671.5,85.57,64.86
2016,9,28,15,0,848.0,88.0,1.5,29.0,634.0,83.8,63.59
2016,9,28,15,15,832.5,85.5,1.45,29.0,590.0,81.73,62.08
2016,9,28,15,30,817.0,83.0,1.4,29.0,546.0,71.66,53.99
2016,9,28,15,45,797.5,79.0,1.4,29.0,497.0,68.88,51.89
2016,9,28,16,0,778.0,75.0,1.4,29.0,448.0,65.98,49.68
2016,9,28,16,15,748.0,71.0,1.3,28.5,395.0,62.79,47.31
2016,9,28,16,30,718.0,67.0,1.2,28.0,342.0,59.55,44.84
2016,9,28,16,45,676.0,61.5,1.15,28.0,288.0,54.92,41.05
2016,9,28,17,0,634.0,56.0,1.1,28.0,234.0,46.4,33.85
2016,9,28,17,15,564.0,49.0,1.05,27.0,180.5,40.59,28.92
2016,9,28,17,30,494.0,42.0,1.0,26.0,127.0,34.84,23.79
2016,9,28,17,45,373.5,31.0,0.95,25.5,81.0,25.64,15.3
2016,9,28,18,0,253.0,20.0,0.9,25.0,35.0,16.52,0.0
2016,9,28,18,15,126.5,10.0,0.9,24.5,17.5,7.87,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,17.0,3.65,16.5,41.0,234.26,112.24
2016,9,29,7,0,396.0,34.0,3.9,17.0,82.0,447.54,356.95
2016,9,29,7,15,488.5,43.5,3.95,17.5,134.0,549.13,446.3
2016,9,29,7,30,581.0,53.0,4.0,18.0,186.0,653.13,530.56
2016,9,29,7,45,637.5,59.0,4.1,18.5,242.0,719.15,581.45
2016,9,29,8,0,694.0,65.0,4.2,19.0,298.0,777.69,623.99
2016,9,29,8,15,731.5,70.0,4.25,19.5,353.5,821.94,653.89
2016,9,29,8,30,769.0,75.0,4.3,20.0,409.0,863.13,680.53
2016,9,29,8,45,796.0,78.0,4.4,20.5,461.5,888.25,695.22
2016,9,29,9,0,823.0,81.0,4.5,21.0,514.0,909.63,707.35
2016,9,29,9,15,841.5,84.0,4.45,21.5,562.0,918.97,709.8
2016,9,29,9,30,860.0,87.0,4.4,22.0,610.0,913.37,702.1
2016,9,29,9,45,874.5,88.5,4.4,23.0,652.0,909.37,694.82
2016,9,29,10,0,889.0,90.0,4.4,24.0,694.0,901.31,684.95
2016,9,29,10,15,899.0,92.0,4.4,24.0,729.5,885.74,672.79
2016,9,29,10,30,909.0,94.0,4.4,24.0,765.0,866.15,658.07
2016,9,29,10,45,917.0,95.0,4.4,24.5,793.0,839.95,637.65
2016,9,29,11,0,925.0,96.0,4.4,25.0,821.0,809.96,614.79
2016,9,29,11,15,929.5,96.5,4.4,25.0,840.5,773.27,588.26
2016,9,29,11,30,934.0,97.0,4.4,25.0,860.0,733.28,557.38
2016,9,29,11,45,935.5,98.0,4.45,25.5,870.5,688.68,521.63
2016,9,29,12,0,937.0,99.0,4.5,26.0,881.0,641.35,483.29
2016,9,29,12,15,938.0,99.0,4.5,26.0,883.5,590.44,442.16
2016,9,29,12,30,939.0,99.0,4.5,26.0,886.0,537.33,398.22
2016,9,29,12,45,937.5,99.0,4.5,26.5,879.0,481.17,350.04
2016,9,29,13,0,936.0,99.0,4.5,27.0,872.0,423.53,299.69
2016,9,29,13,15,932.5,98.5,4.45,27.0,856.5,363.68,247.51
2016,9,29,13,30,929.0,98.0,4.4,27.0,841.0,303.08,194.9
2016,9,29,13,45,924.0,96.5,4.4,27.0,817.0,241.04,143.55
2016,9,29,14,0,919.0,95.0,4.4,27.0,793.0,178.95,98.64
2016,9,29,14,15,911.0,93.5,4.35,26.5,761.0,116.83,68.45
2016,9,29,14,30,903.0,92.0,4.3,26.0,729.0,87.72,67.42
2016,9,29,14,45,889.5,91.0,4.25,26.0,689.5,86.78,66.82
2016,9,29,15,0,876.0,90.0,4.2,26.0,650.0,85.75,66.14
2016,9,29,15,15,860.0,87.5,4.1,25.5,604.5,83.64,64.7
2016,9,29,15,30,844.0,85.0,4.0,25.0,559.0,73.68,56.69
2016,9,29,15,45,824.5,81.0,3.95,25.0,509.0,70.89,54.54
2016,9,29,16,0,805.0,77.0,3.9,25.0,459.0,67.98,52.28
2016,9,29,16,15,774.5,73.0,3.55,24.5,404.5,64.77,49.85
2016,9,29,16,30,744.0,69.0,3.2,24.0,350.0,61.51,47.34
2016,9,29,16,45,699.5,63.0,2.9,23.5,294.0,56.46,43.19
2016,9,29,17,0,655.0,57.0,2.6,23.0,238.0,51.34,38.86
2016,9,29,17,15,582.0,49.5,2.35,22.0,182.5,41.16,30.04
2016,9,29,17,30,509.0,42.0,2.1,21.0,127.0,34.98,24.41
2016,9,29,17,45,380.0,30.5,1.85,20.5,80.0,25.3,15.25
2016,9,29,18,0,251.0,19.0,1.6,20.0,33.0,15.71,0.0
2016,9,29,18,15,125.5,9.5,1.6,19.5,16.5,7.47,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,204.0,17.0,1.95,13.5,41.0,237.99,102.0
2016,9,30,7,0,408.0,34.0,2.2,14.0,82.0,457.37,364.79
2016,9,30,7,15,502.0,43.0,2.2,14.5,135.0,559.7,454.27
2016,9,30,7,30,596.0,52.0,2.2,15.0,188.0,664.34,537.8
2016,9,30,7,45,651.5,58.5,2.25,15.5,244.5,730.19,587.55
2016,9,30,8,0,707.0,65.0,2.3,16.0,301.0,788.39,628.87
2016,9,30,8,15,744.0,69.5,2.1,16.5,356.5,831.47,655.21
2016,9,30,8,30,781.0,74.0,1.9,17.0,412.0,871.42,677.81
2016,9,30,8,45,806.5,78.0,1.7,18.0,464.5,896.25,687.48
2016,9,30,9,0,832.0,82.0,1.5,19.0,517.0,917.27,694.01
2016,9,30,9,15,850.0,84.5,1.5,19.5,565.0,925.29,695.64
2016,9,30,9,30,868.0,87.0,1.5,20.0,613.0,918.41,687.65
