Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,9,45,880.5,89.5,1.5,20.5,654.5,913.48,681.37
2016,9,30,10,0,893.0,92.0,1.5,21.0,696.0,904.47,672.59
2016,9,30,10,15,902.5,94.0,1.45,21.0,731.0,888.2,659.9
2016,9,30,10,30,912.0,96.0,1.4,21.0,766.0,867.93,644.83
2016,9,30,10,45,918.0,97.5,1.35,21.5,793.5,840.37,623.93
2016,9,30,11,0,924.0,99.0,1.3,22.0,821.0,809.14,600.84
2016,9,30,11,15,928.0,100.0,1.25,22.0,840.0,772.42,574.85
2016,9,30,11,30,932.0,101.0,1.2,22.0,859.0,732.43,544.91
2016,9,30,11,45,937.0,99.5,1.15,22.5,870.0,687.82,510.27
2016,9,30,12,0,942.0,98.0,1.1,23.0,881.0,640.31,472.93
2016,9,30,12,15,942.0,98.0,1.1,23.0,882.5,588.61,432.97
2016,9,30,12,30,942.0,98.0,1.1,23.0,884.0,534.81,390.18
2016,9,30,12,45,940.5,97.5,1.15,23.5,876.5,478.13,343.44
2016,9,30,13,0,939.0,97.0,1.2,24.0,869.0,419.99,294.25
2016,9,30,13,15,935.0,96.5,1.2,24.0,853.0,359.87,242.98
2016,9,30,13,30,931.0,96.0,1.2,24.0,837.0,299.04,191.11
2016,9,30,13,45,925.0,94.5,1.3,24.5,812.5,236.76,140.16
2016,9,30,14,0,919.0,93.0,1.4,25.0,788.0,174.54,95.86
2016,9,30,14,15,910.5,91.5,1.45,25.0,755.5,112.46,66.84
2016,9,30,14,30,902.0,90.0,1.5,25.0,723.0,86.55,66.63
2016,9,30,14,45,890.0,88.0,1.55,25.0,683.5,85.02,65.56
2016,9,30,15,0,878.0,86.0,1.6,25.0,644.0,83.37,64.37
2016,9,30,15,15,862.0,83.5,1.6,24.5,598.5,81.19,62.88
2016,9,30,15,30,846.0,81.0,1.6,24.0,553.0,78.87,61.26
2016,9,30,15,45,824.0,78.0,1.6,24.0,502.5,68.83,53.02
2016,9,30,16,0,802.0,75.0,1.6,24.0,452.0,66.52,51.26
2016,9,30,16,15,770.5,71.0,1.5,23.5,397.5,63.24,48.76
2016,9,30,16,30,739.0,67.0,1.4,23.0,343.0,59.93,46.18
2016,9,30,16,45,693.0,61.5,1.3,23.0,287.0,55.2,42.21
2016,9,30,17,0,647.0,56.0,1.2,23.0,231.0,50.46,38.1
2016,9,30,17,15,572.5,48.5,1.1,22.0,176.5,40.33,29.31
2016,9,30,17,30,498.0,41.0,1.0,21.0,122.0,34.13,23.65
2016,9,30,17,45,370.0,29.5,0.95,20.5,76.0,24.46,14.39
2016,9,30,18,0,242.0,18.0,0.9,20.0,30.0,14.88,0.0
2016,9,30,18,15,121.0,9.0,0.9,20.0,15.0,7.08,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,27.0,20.0,0.45,16.5,23.0,56.24,15.9
2016,10,1,7,0,54.0,40.0,0.4,17.0,46.0,113.98,87.89
2016,10,1,7,15,74.0,63.0,0.4,17.0,76.5,160.46,129.25
2016,10,1,7,30,94.0,86.0,0.4,17.0,107.0,204.64,166.98
2016,10,1,7,45,107.0,109.5,0.45,17.5,139.5,242.01,197.42
2016,10,1,8,0,120.0,133.0,0.5,18.0,172.0,278.24,225.81
2016,10,1,8,15,109.5,156.5,0.5,18.5,197.5,291.03,234.01
2016,10,1,8,30,99.0,180.0,0.5,19.0,223.0,281.57,224.99
2016,10,1,8,45,248.5,187.5,0.5,19.5,312.5,467.15,368.08
2016,10,1,9,0,398.0,195.0,0.5,20.0,402.0,631.14,484.34
2016,10,1,9,15,266.5,235.5,0.65,20.5,380.0,521.4,400.47
2016,10,1,9,30,135.0,276.0,0.8,21.0,358.0,412.2,317.44
2016,10,1,9,45,219.5,288.0,0.95,22.0,431.5,490.75,376.31
2016,10,1,10,0,304.0,300.0,1.1,23.0,505.0,585.13,442.53
2016,10,1,10,15,167.0,295.5,1.1,23.0,409.5,427.36,325.11
2016,10,1,10,30,30.0,291.0,1.1,23.0,314.0,280.29,213.05
2016,10,1,10,45,89.0,337.0,1.1,23.5,406.0,363.91,276.47
2016,10,1,11,0,148.0,383.0,1.1,24.0,498.0,454.83,341.47
2016,10,1,11,15,202.5,388.5,1.05,24.0,550.0,483.51,361.11
2016,10,1,11,30,257.0,394.0,1.0,24.0,602.0,516.69,383.59
2016,10,1,11,45,302.0,387.5,1.0,24.5,635.5,516.35,381.66
2016,10,1,12,0,347.0,381.0,1.0,25.0,669.0,511.3,376.21
2016,10,1,12,15,281.5,397.5,0.95,25.0,631.0,459.57,337.66
2016,10,1,12,30,216.0,414.0,0.9,25.0,593.0,412.12,302.67
2016,10,1,12,45,115.0,340.0,0.9,25.5,436.0,298.7,220.52
2016,10,1,13,0,14.0,266.0,0.9,26.0,279.0,203.9,151.64
2016,10,1,13,15,146.5,322.0,0.9,26.0,439.0,268.34,196.21
2016,10,1,13,30,279.0,378.0,0.9,26.0,599.0,308.64,219.56
2016,10,1,13,45,192.5,369.0,0.95,26.0,519.5,268.77,192.65
2016,10,1,14,0,106.0,360.0,1.0,26.0,440.0,242.96,177.97
2016,10,1,14,15,144.5,346.5,1.1,26.0,450.5,212.02,156.86
2016,10,1,14,30,183.0,333.0,1.2,26.0,461.0,200.37,157.95
2016,10,1,14,45,111.5,296.0,1.3,26.0,372.5,181.5,143.37
2016,10,1,15,0,40.0,259.0,1.4,26.0,284.0,169.73,134.39
2016,10,1,15,15,54.0,248.0,1.45,25.5,279.5,163.31,129.89
2016,10,1,15,30,68.0,237.0,1.5,25.0,275.0,156.58,125.1
2016,10,1,15,45,34.0,127.5,1.55,25.0,146.5,92.82,72.8
2016,10,1,16,0,0.0,18.0,1.6,25.0,18.0,13.73,6.12
2016,10,1,16,15,0.0,15.5,1.55,24.5,15.5,11.8,4.54
2016,10,1,16,30,0.0,13.0,1.5,24.0,13.0,9.89,2.92
2016,10,1,16,45,0.0,10.5,1.45,24.0,10.5,7.97,1.28
2016,10,1,17,0,0.0,8.0,1.4,24.0,8.0,6.07,0.0
2016,10,1,17,15,0.0,6.0,1.25,23.0,6.0,4.54,0.0
2016,10,1,17,30,0.0,4.0,1.1,22.0,4.0,3.02,0.0
2016,10,1,17,45,0.0,2.5,1.0,21.0,2.5,1.89,0.0
2016,10,1,18,0,0.0,1.0,0.9,20.0,1.0,0.75,0.0
2016,10,1,18,15,0.0,0.5,0.95,19.5,0.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.5,20.0,0.6,15.5,34.5,168.24,45.6
2016,10,2,7,0,249.0,40.0,0.6,16.0,69.0,323.97,254.76
2016,10,2,7,15,340.0,55.5,0.55,16.5,118.0,425.14,341.03
2016,10,2,7,30,431.0,71.0,0.5,17.0,167.0,529.96,422.61
2016,10,2,7,45,491.5,82.0,0.5,18.0,220.5,607.68,478.73
2016,10,2,8,0,552.0,93.0,0.5,19.0,274.0,681.28,528.55
2016,10,2,8,15,595.0,101.0,0.6,20.0,328.0,732.91,561.94
2016,10,2,8,30,638.0,109.0,0.7,21.0,382.0,781.64,592.32
2016,10,2,8,45,668.0,116.0,0.8,22.0,433.0,813.6,610.56
2016,10,2,9,0,698.0,123.0,0.9,23.0,484.0,841.97,626.22
2016,10,2,9,15,721.0,128.0,1.0,23.5,531.5,857.59,634.55
2016,10,2,9,30,744.0,133.0,1.1,24.0,579.0,869.24,640.44
2016,10,2,9,45,758.5,138.0,1.2,24.5,620.0,869.01,638.68
2016,10,2,10,0,773.0,143.0,1.3,25.0,661.0,864.75,634.53
2016,10,2,10,15,785.5,146.0,1.35,25.0,696.0,846.37,621.86
2016,10,2,10,30,798.0,149.0,1.4,25.0,731.0,830.81,611.3
2016,10,2,10,45,806.0,151.5,1.45,25.5,758.0,807.19,594.25
2016,10,2,11,0,814.0,154.0,1.5,26.0,785.0,779.88,573.7
2016,10,2,11,15,819.5,155.5,1.55,26.0,803.5,746.32,549.76
2016,10,2,11,30,825.0,157.0,1.6,26.0,822.0,709.54,523.15
2016,10,2,11,45,875.0,130.0,1.65,26.5,843.5,667.96,492.35
2016,10,2,12,0,925.0,103.0,1.7,27.0,865.0,628.3,461.54
2016,10,2,12,15,925.5,103.0,1.7,27.0,866.5,577.54,422.0
2016,10,2,12,30,926.0,103.0,1.7,27.0,868.0,524.67,379.74
2016,10,2,12,45,923.5,103.0,1.75,27.5,860.5,468.67,333.39
2016,10,2,13,0,921.0,103.0,1.8,28.0,853.0,411.34,284.85
2016,10,2,13,15,917.0,102.5,1.8,28.0,837.0,352.13,234.59
2016,10,2,13,30,913.0,102.0,1.8,28.0,821.0,292.25,184.0
2016,10,2,13,45,905.5,101.5,1.85,28.0,796.5,231.33,135.29
2016,10,2,14,0,898.0,101.0,1.9,28.0,772.0,170.63,93.76
2016,10,2,14,15,889.0,99.0,1.9,28.0,739.5,109.45,67.46
2016,10,2,14,30,880.0,97.0,1.9,28.0,707.0,89.95,68.65
2016,10,2,14,45,859.5,98.5,1.95,28.0,666.0,90.31,69.14
2016,10,2,15,0,839.0,100.0,2.0,28.0,625.0,82.43,62.84
2016,10,2,15,15,821.0,97.0,2.0,27.5,579.5,80.73,61.77
2016,10,2,15,30,803.0,94.0,2.0,27.0,534.0,78.98,60.65
2016,10,2,15,45,778.0,90.0,2.0,27.0,483.5,76.32,58.65
2016,10,2,16,0,753.0,86.0,2.0,27.0,433.0,73.59,56.57
2016,10,2,16,15,718.5,81.0,1.85,26.5,379.0,64.55,49.27
2016,10,2,16,30,684.0,76.0,1.7,26.0,325.0,61.01,46.53
2016,10,2,16,45,632.5,69.5,1.55,26.0,270.0,56.11,42.43
2016,10,2,17,0,581.0,63.0,1.4,26.0,215.0,51.2,38.2
2016,10,2,17,15,501.0,53.5,1.3,25.0,162.0,43.68,31.7
2016,10,2,17,30,421.0,44.0,1.2,24.0,109.0,36.17,24.91
2016,10,2,17,45,287.5,30.0,1.1,23.0,66.0,24.64,13.82
2016,10,2,18,0,154.0,16.0,1.0,22.0,23.0,12.59,0.0
2016,10,2,18,15,77.0,8.0,1.0,21.5,11.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,124.5,19.5,0.5,17.5,33.5,166.16,28.83
2016,10,3,7,0,249.0,39.0,0.5,18.0,67.0,322.19,250.29
2016,10,3,7,15,344.0,53.0,0.6,18.5,115.5,424.17,337.76
2016,10,3,7,30,439.0,67.0,0.7,19.0,164.0,534.97,424.78
2016,10,3,7,45,502.5,76.5,0.8,20.0,217.5,610.8,480.54
2016,10,3,8,0,566.0,86.0,0.9,21.0,271.0,685.16,532.35
2016,10,3,8,15,609.0,93.5,1.15,22.0,324.0,735.82,566.86
2016,10,3,8,30,652.0,101.0,1.4,23.0,377.0,783.72,598.42
2016,10,3,8,45,688.0,104.5,1.65,24.0,429.0,816.91,619.0
2016,10,3,9,0,724.0,108.0,1.9,25.0,481.0,846.52,636.81
2016,10,3,9,15,746.0,112.0,1.95,25.0,527.5,859.81,643.98
2016,10,3,9,30,768.0,116.0,2.0,25.0,574.0,863.31,644.82
2016,10,3,9,45,783.0,119.5,2.05,25.5,615.0,862.28,641.62
2016,10,3,10,0,798.0,123.0,2.1,26.0,656.0,857.17,635.92
2016,10,3,10,15,810.0,125.5,2.15,26.0,690.0,844.33,626.49
2016,10,3,10,30,822.0,128.0,2.2,26.0,724.0,827.49,614.59
2016,10,3,10,45,568.0,242.5,2.3,26.5,662.0,700.74,522.45
2016,10,3,11,0,314.0,357.0,2.4,27.0,600.0,569.01,424.3
2016,10,3,11,15,585.0,243.5,2.45,27.0,708.5,657.0,490.48
2016,10,3,11,30,856.0,130.0,2.5,27.0,817.0,703.81,524.29
2016,10,3,11,45,855.0,133.0,2.55,27.5,826.5,660.55,490.06
2016,10,3,12,0,854.0,136.0,2.6,28.0,836.0,614.84,454.03
2016,10,3,12,15,854.5,136.0,2.65,28.0,837.5,565.32,415.27
2016,10,3,12,30,855.0,136.0,2.7,28.0,839.0,513.84,373.9
2016,10,3,12,45,855.5,134.0,2.75,28.5,832.5,459.15,328.27
2016,10,3,13,0,856.0,132.0,2.8,29.0,826.0,403.07,280.55
2016,10,3,13,15,851.5,131.0,2.8,29.0,810.0,345.03,231.3
2016,10,3,13,30,847.0,130.0,2.8,29.0,794.0,286.59,182.06
2016,10,3,13,45,841.5,127.5,2.85,29.0,770.0,226.84,134.45
2016,10,3,14,0,836.0,125.0,2.9,29.0,746.0,167.34,93.91
2016,10,3,14,15,826.0,123.0,2.9,29.0,714.5,108.4,69.08
2016,10,3,14,30,816.0,121.0,2.9,29.0,683.0,93.23,71.11
2016,10,3,14,45,799.5,119.0,2.95,29.0,643.5,92.66,70.83
2016,10,3,15,0,783.0,117.0,3.0,29.0,604.0,92.11,70.57
2016,10,3,15,15,763.5,113.5,2.95,28.5,559.0,90.48,69.59
2016,10,3,15,30,744.0,110.0,2.9,28.0,514.0,81.87,62.83
2016,10,3,15,45,717.0,105.5,2.9,28.0,464.5,79.43,61.03
2016,10,3,16,0,690.0,101.0,2.9,28.0,415.0,76.95,59.18
2016,10,3,16,15,653.0,94.5,2.65,27.5,362.5,72.85,56.06
2016,10,3,16,30,616.0,88.0,2.4,27.0,310.0,68.67,52.81
2016,10,3,16,45,562.5,80.0,2.2,27.0,256.0,63.09,48.16
2016,10,3,17,0,509.0,72.0,2.0,27.0,202.0,57.46,43.31
2016,10,3,17,15,428.0,60.0,1.8,26.0,151.0,48.33,35.44
2016,10,3,17,30,347.0,48.0,1.6,25.0,100.0,39.12,27.17
2016,10,3,17,45,224.0,31.5,1.45,24.0,59.5,23.98,12.84
2016,10,3,18,0,101.0,15.0,1.3,23.0,19.0,11.8,0.0
2016,10,3,18,15,50.5,7.5,1.35,22.5,9.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,86.0,21.0,2.45,20.5,30.0,121.4,5.52
2016,10,4,7,0,172.0,42.0,2.7,21.0,60.0,260.95,201.91
2016,10,4,7,15,266.5,58.0,2.85,21.5,106.5,362.89,292.42
2016,10,4,7,30,361.0,74.0,3.0,22.0,153.0,469.21,379.83
2016,10,4,7,45,440.5,82.5,3.15,22.5,206.0,552.95,445.48
2016,10,4,8,0,520.0,91.0,3.3,23.0,259.0,646.16,515.24
2016,10,4,8,15,564.5,98.5,3.45,23.5,311.0,698.08,551.73
2016,10,4,8,30,609.0,106.0,3.6,24.0,363.0,747.22,585.21
2016,10,4,8,45,649.5,108.5,3.8,24.5,414.0,783.52,608.83
2016,10,4,9,0,690.0,111.0,4.0,25.0,465.0,816.23,629.58
2016,10,4,9,15,389.0,188.5,4.05,25.5,391.5,602.06,468.45
2016,10,4,9,30,88.0,266.0,4.1,26.0,318.0,336.31,260.33
2016,10,4,9,45,115.0,290.0,4.15,26.5,363.0,377.41,291.59
2016,10,4,10,0,142.0,314.0,4.2,27.0,408.0,435.6,333.95
2016,10,4,10,15,464.5,224.0,4.15,27.0,555.0,644.81,493.5
2016,10,4,10,30,787.0,134.0,4.1,27.0,702.0,802.12,606.93
2016,10,4,10,45,793.0,137.0,4.1,27.0,727.5,777.98,588.15
2016,10,4,11,0,799.0,140.0,4.1,27.0,753.0,750.37,566.98
2016,10,4,11,15,438.5,259.0,4.05,27.0,597.0,560.57,424.36
2016,10,4,11,30,78.0,378.0,4.0,27.0,441.0,361.58,272.26
2016,10,4,11,45,133.5,393.5,4.0,27.5,502.5,405.56,304.82
2016,10,4,12,0,189.0,409.0,4.0,28.0,564.0,432.96,323.59
2016,10,4,12,15,287.5,386.5,3.95,28.0,622.0,451.19,335.7
2016,10,4,12,30,386.0,364.0,3.9,28.0,680.0,454.45,335.51
2016,10,4,12,45,331.0,377.0,3.85,28.5,646.0,408.37,299.12
2016,10,4,13,0,276.0,390.0,3.8,29.0,612.0,367.02,266.9
2016,10,4,13,15,290.5,378.0,3.7,29.0,608.0,336.33,241.73
2016,10,4,13,30,305.0,366.0,3.6,29.0,604.0,304.26,215.49
2016,10,4,13,45,565.0,241.0,3.5,29.0,664.5,242.4,157.77
2016,10,4,14,0,825.0,116.0,3.4,29.0,725.0,157.71,87.57
2016,10,4,14,15,814.5,114.0,3.3,29.0,693.5,99.67,64.31
2016,10,4,14,30,804.0,112.0,3.2,29.0,662.0,87.49,66.48
2016,10,4,14,45,785.5,111.0,3.1,29.5,623.0,87.33,66.37
2016,10,4,15,0,767.0,110.0,3.0,30.0,584.0,87.23,66.32
2016,10,4,15,15,747.5,106.5,2.9,29.5,540.0,85.48,65.22
2016,10,4,15,30,728.0,103.0,2.8,29.0,496.0,77.19,58.72
2016,10,4,15,45,701.0,98.5,2.75,29.0,447.5,74.62,56.81
2016,10,4,16,0,674.0,94.0,2.7,29.0,399.0,72.0,54.83
2016,10,4,16,15,636.5,88.5,2.4,28.5,347.5,68.46,52.16
2016,10,4,16,30,599.0,83.0,2.1,28.0,296.0,64.88,49.4
2016,10,4,16,45,543.5,75.5,1.85,28.0,243.5,59.55,44.97
2016,10,4,17,0,488.0,68.0,1.6,28.0,191.0,54.2,40.36
2016,10,4,17,15,403.0,57.0,1.45,27.0,141.0,45.8,33.12
2016,10,4,17,30,318.0,46.0,1.3,26.0,91.0,35.01,23.56
2016,10,4,17,45,191.5,29.5,1.2,25.5,53.0,22.4,11.07
2016,10,4,18,0,65.0,13.0,1.1,25.0,15.0,10.23,0.0
2016,10,4,18,15,32.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,113.5,19.0,1.95,21.5,31.0,153.89,0.0
2016,10,5,7,0,227.0,38.0,2.2,22.0,62.0,301.46,231.61
2016,10,5,7,15,327.5,51.5,2.35,22.5,109.5,406.19,324.22
2016,10,5,7,30,428.0,65.0,2.5,23.0,157.0,520.59,416.18
2016,10,5,7,45,499.5,72.5,2.7,24.0,210.0,600.89,477.27
2016,10,5,8,0,571.0,80.0,2.9,25.0,263.0,679.7,534.15
2016,10,5,8,15,614.5,86.5,2.9,25.5,316.0,729.13,567.45
2016,10,5,8,30,658.0,93.0,2.9,26.0,369.0,775.9,597.71
2016,10,5,8,45,412.0,159.0,2.9,26.5,339.5,607.17,471.54
2016,10,5,9,0,166.0,225.0,2.9,27.0,310.0,402.19,312.23
2016,10,5,9,15,471.5,165.0,2.85,27.5,437.0,650.85,501.01
2016,10,5,9,30,777.0,105.0,2.8,28.0,564.0,854.76,639.88
2016,10,5,9,45,795.5,106.5,2.75,28.5,605.0,854.45,634.71
2016,10,5,10,0,814.0,108.0,2.7,29.0,646.0,850.01,628.64
2016,10,5,10,15,825.0,110.0,2.65,29.0,680.0,835.54,617.33
2016,10,5,10,30,836.0,112.0,2.6,29.0,714.0,817.17,603.66
2016,10,5,10,45,844.5,113.0,2.55,29.5,740.5,783.37,578.6
2016,10,5,11,0,853.0,114.0,2.5,30.0,767.0,755.4,557.68
2016,10,5,11,15,858.0,115.0,2.45,30.5,785.0,721.47,531.15
2016,10,5,11,30,863.0,116.0,2.4,31.0,803.0,684.43,502.19
2016,10,5,11,45,872.5,112.5,2.4,31.5,814.5,643.48,470.39
2016,10,5,12,0,882.0,109.0,2.4,32.0,826.0,599.51,435.77
2016,10,5,12,15,882.0,109.0,2.4,32.0,827.0,550.46,397.51
2016,10,5,12,30,882.0,109.0,2.4,32.0,828.0,499.49,356.72
2016,10,5,12,45,881.0,108.5,2.4,32.0,820.5,446.02,312.93
2016,10,5,13,0,880.0,108.0,2.4,32.0,813.0,391.18,267.0
2016,10,5,13,15,875.5,107.0,2.4,32.0,797.0,333.83,218.68
2016,10,5,13,30,871.0,106.0,2.4,32.0,781.0,275.97,170.48
2016,10,5,13,45,865.0,104.0,2.45,32.5,757.0,216.95,124.16
2016,10,5,14,0,859.0,102.0,2.5,33.0,733.0,158.08,85.74
2016,10,5,14,15,849.5,100.5,2.55,32.5,701.5,99.72,64.88
2016,10,5,14,30,840.0,99.0,2.6,32.0,670.0,89.99,67.64
2016,10,5,14,45,827.5,96.0,2.65,32.0,631.5,79.16,59.06
2016,10,5,15,0,815.0,93.0,2.7,32.0,593.0,77.55,57.92
2016,10,5,15,15,796.5,90.5,2.7,32.0,548.5,76.04,56.87
2016,10,5,15,30,778.0,88.0,2.7,32.0,504.0,74.5,55.8
2016,10,5,15,45,754.0,84.0,2.75,32.0,455.0,71.75,53.74
2016,10,5,16,0,730.0,80.0,2.8,32.0,406.0,68.93,51.61
2016,10,5,16,15,694.0,75.0,2.6,31.5,353.5,65.09,48.71
2016,10,5,16,30,658.0,70.0,2.4,31.0,301.0,56.48,41.78
2016,10,5,16,45,606.0,63.5,2.2,30.5,247.5,51.48,37.73
2016,10,5,17,0,554.0,57.0,2.0,30.0,194.0,46.47,33.51
2016,10,5,17,15,469.0,48.0,1.85,29.0,143.5,39.22,27.28
2016,10,5,17,30,384.0,39.0,1.7,28.0,93.0,32.03,20.8
2016,10,5,17,45,241.5,25.5,1.55,27.0,54.0,20.87,9.28
2016,10,5,18,0,99.0,12.0,1.4,26.0,15.0,9.44,0.0
2016,10,5,18,15,49.5,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,115.5,18.5,1.7,22.5,30.5,153.53,0.0
2016,10,6,7,0,231.0,37.0,1.9,23.0,61.0,303.18,230.57
2016,10,6,7,15,334.5,49.5,2.05,23.5,108.0,408.6,323.9
2016,10,6,7,30,438.0,62.0,2.2,24.0,155.0,525.45,417.13
2016,10,6,7,45,530.0,65.5,2.4,24.5,210.5,619.14,488.61
2016,10,6,8,0,622.0,69.0,2.6,25.0,266.0,711.35,555.63
2016,10,6,8,15,663.5,74.0,2.6,25.5,319.5,756.82,585.48
2016,10,6,8,30,705.0,79.0,2.6,26.0,373.0,799.7,612.55
2016,10,6,8,45,482.0,147.0,2.65,26.5,359.5,657.53,508.4
2016,10,6,9,0,259.0,215.0,2.7,27.0,346.0,498.16,385.33
2016,10,6,9,15,538.5,151.5,2.7,27.5,457.5,695.64,532.93
2016,10,6,9,30,818.0,88.0,2.7,28.0,569.0,869.78,649.15
2016,10,6,9,45,554.5,191.5,2.7,28.5,528.0,724.75,544.31
2016,10,6,10,0,291.0,295.0,2.7,29.0,487.0,563.83,423.43
2016,10,6,10,15,300.5,305.0,2.7,29.0,512.0,565.35,424.3
2016,10,6,10,30,310.0,315.0,2.7,29.0,537.0,564.78,422.77
2016,10,6,10,45,603.5,203.0,2.7,29.5,655.5,692.41,515.72
2016,10,6,11,0,897.0,91.0,2.7,30.0,774.0,763.52,565.21
2016,10,6,11,15,454.5,169.0,2.75,30.0,516.0,494.7,370.9
2016,10,6,11,30,12.0,247.0,2.8,30.0,258.0,201.24,148.88
2016,10,6,11,45,15.5,267.5,2.85,30.5,281.0,217.47,161.26
2016,10,6,12,0,19.0,288.0,2.9,31.0,304.0,232.73,172.14
2016,10,6,12,15,176.5,332.5,2.9,31.0,476.0,349.66,258.12
2016,10,6,12,30,334.0,377.0,2.9,31.0,648.0,436.66,317.89
2016,10,6,12,45,620.5,235.0,2.95,31.5,732.5,426.26,303.6
2016,10,6,13,0,907.0,93.0,3.0,32.0,817.0,386.97,263.98
2016,10,6,13,15,615.0,224.5,2.95,32.0,711.0,327.31,221.86
2016,10,6,13,30,323.0,356.0,2.9,32.0,605.0,300.12,208.67
2016,10,6,13,45,605.0,222.5,2.9,32.0,670.5,233.04,147.14
2016,10,6,14,0,887.0,89.0,2.9,32.0,736.0,150.18,79.87
2016,10,6,14,15,877.5,87.5,2.9,32.0,704.0,90.41,67.83
2016,10,6,14,30,868.0,86.0,2.9,32.0,672.0,83.2,62.21
2016,10,6,14,45,841.5,89.5,2.9,32.0,630.5,84.52,63.43
2016,10,6,15,0,815.0,93.0,2.9,32.0,589.0,77.62,58.0
2016,10,6,15,15,796.0,90.5,2.9,31.5,544.0,76.1,57.06
2016,10,6,15,30,777.0,88.0,2.9,31.0,499.0,74.54,56.1
2016,10,6,15,45,747.0,85.0,2.9,31.0,449.0,72.38,54.51
2016,10,6,16,0,717.0,82.0,2.9,31.0,399.0,70.22,52.92
2016,10,6,16,15,679.5,77.0,2.65,30.5,346.5,61.32,45.8
2016,10,6,16,30,642.0,72.0,2.4,30.0,294.0,57.71,43.01
2016,10,6,16,45,578.0,67.0,2.2,29.5,240.0,53.77,39.82
2016,10,6,17,0,514.0,62.0,2.0,29.0,186.0,49.97,36.59
2016,10,6,17,15,425.0,51.5,1.85,28.5,136.0,41.72,29.4
2016,10,6,17,30,336.0,41.0,1.7,28.0,86.0,33.48,21.91
2016,10,6,17,45,192.0,26.0,1.55,27.5,49.0,19.84,7.8
2016,10,6,18,0,48.0,11.0,1.4,27.0,12.0,8.65,0.0
2016,10,6,18,15,24.0,5.5,1.45,26.5,6.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,15.0,0.5,22.5,15.0,11.67,0.0
2016,10,7,7,0,0.0,30.0,0.6,23.0,30.0,27.04,15.26
2016,10,7,7,15,6.0,52.0,0.75,23.5,53.5,55.97,40.06
2016,10,7,7,30,12.0,74.0,0.9,24.0,77.0,82.41,62.38
2016,10,7,7,45,23.5,96.5,1.1,24.5,103.5,127.96,99.94
2016,10,7,8,0,35.0,119.0,1.3,25.0,130.0,160.26,126.07
2016,10,7,8,15,30.0,137.0,1.55,25.5,148.0,170.17,133.23
2016,10,7,8,30,25.0,155.0,1.8,26.0,166.0,162.14,126.06
2016,10,7,8,45,200.5,173.5,2.05,26.5,274.0,379.74,299.56
2016,10,7,9,0,376.0,192.0,2.3,27.0,382.0,578.43,447.64
2016,10,7,9,15,321.0,224.5,2.5,27.0,397.5,554.61,426.4
2016,10,7,9,30,266.0,257.0,2.7,27.0,413.0,528.88,405.21
2016,10,7,9,45,133.0,190.5,2.95,27.5,268.5,306.34,236.82
2016,10,7,10,0,0.0,124.0,3.2,28.0,124.0,97.12,71.21
2016,10,7,10,15,0.0,130.5,3.4,28.0,130.5,102.21,75.25
2016,10,7,10,30,0.0,137.0,3.6,28.0,137.0,107.26,79.06
2016,10,7,10,45,45.0,248.0,3.8,28.5,282.5,246.21,186.73
2016,10,7,11,0,90.0,359.0,4.0,29.0,428.0,373.39,281.3
2016,10,7,11,15,487.5,228.5,4.2,29.0,612.0,563.23,425.93
2016,10,7,11,30,885.0,98.0,4.4,29.0,796.0,677.44,509.78
2016,10,7,11,45,600.0,238.5,4.6,29.5,714.5,582.49,434.69
2016,10,7,12,0,315.0,379.0,4.8,30.0,633.0,483.64,358.95
2016,10,7,12,15,571.5,257.0,4.95,29.5,718.0,500.91,371.32
2016,10,7,12,30,828.0,135.0,5.1,29.0,803.0,489.12,358.57
2016,10,7,12,45,819.0,138.0,5.25,29.0,793.5,435.91,313.77
2016,10,7,13,0,810.0,141.0,5.4,29.0,784.0,382.19,267.78
2016,10,7,13,15,540.5,253.0,5.45,29.0,678.5,323.03,225.25
2016,10,7,13,30,271.0,365.0,5.5,29.0,573.0,292.36,208.94
2016,10,7,13,45,524.5,252.0,5.55,29.0,638.0,236.25,155.69
2016,10,7,14,0,778.0,139.0,5.6,29.0,703.0,159.46,92.75
2016,10,7,14,15,766.5,136.5,5.55,28.5,672.0,103.84,79.95
2016,10,7,14,30,755.0,134.0,5.5,28.0,641.0,92.36,70.89
2016,10,7,14,45,732.5,133.5,5.5,28.0,601.5,92.8,71.43
2016,10,7,15,0,710.0,133.0,5.5,28.0,562.0,93.38,72.1
2016,10,7,15,15,688.0,128.5,5.4,27.5,518.0,91.55,70.95
2016,10,7,15,30,666.0,124.0,5.3,27.0,474.0,89.7,69.78
2016,10,7,15,45,633.5,119.0,5.25,26.5,425.5,87.25,68.11
2016,10,7,16,0,601.0,114.0,5.2,26.0,377.0,84.79,66.42
2016,10,7,16,15,560.0,106.0,5.1,25.5,326.0,80.02,62.72
2016,10,7,16,30,519.0,98.0,5.0,25.0,275.0,75.15,58.85
2016,10,7,16,45,466.0,86.5,4.9,24.5,224.5,64.3,49.73
2016,10,7,17,0,413.0,75.0,4.8,24.0,174.0,56.04,42.59
2016,10,7,17,15,328.0,61.0,4.6,23.0,126.0,45.66,33.45
2016,10,7,17,30,243.0,47.0,4.4,22.0,78.0,35.23,23.89
2016,10,7,17,45,121.5,28.0,4.2,21.5,43.5,21.04,7.92
2016,10,7,18,0,0.0,9.0,4.0,21.0,9.0,7.08,0.0
2016,10,7,18,15,0.0,4.5,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,134.0,16.5,3.5,14.5,30.0,162.73,0.0
2016,10,8,7,0,268.0,33.0,3.6,15.0,60.0,328.12,255.51
2016,10,8,7,15,368.5,45.5,3.65,15.5,108.0,435.88,357.34
2016,10,8,7,30,469.0,58.0,3.7,16.0,156.0,546.7,450.07
2016,10,8,7,45,534.5,66.0,3.75,16.5,209.0,621.2,509.76
2016,10,8,8,0,600.0,74.0,3.8,17.0,262.0,694.49,565.35
2016,10,8,8,15,642.5,80.0,3.7,17.5,315.0,741.9,598.38
2016,10,8,8,30,685.0,86.0,3.6,18.0,368.0,786.64,628.09
2016,10,8,8,45,716.0,90.5,3.55,19.0,418.5,815.54,644.27
2016,10,8,9,0,747.0,95.0,3.5,20.0,469.0,835.38,653.56
2016,10,8,9,15,768.5,98.5,3.4,20.5,515.5,847.67,658.35
2016,10,8,9,30,790.0,102.0,3.3,21.0,562.0,855.94,660.37
2016,10,8,9,45,808.0,104.0,3.25,21.5,603.0,855.25,656.54
2016,10,8,10,0,826.0,106.0,3.2,22.0,644.0,850.4,650.07
2016,10,8,10,15,837.5,108.0,3.15,22.5,678.0,835.86,637.11
2016,10,8,10,30,849.0,110.0,3.1,23.0,712.0,817.36,621.7
2016,10,8,10,45,859.5,110.5,3.1,24.0,739.0,784.4,595.56
2016,10,8,11,0,870.0,111.0,3.1,25.0,766.0,756.8,573.19
2016,10,8,11,15,875.0,112.0,3.0,25.5,784.5,722.17,545.09
2016,10,8,11,30,880.0,113.0,2.9,26.0,803.0,684.39,514.48
2016,10,8,11,45,883.5,113.0,2.85,26.5,813.0,641.87,480.26
2016,10,8,12,0,887.0,113.0,2.8,27.0,823.0,596.69,443.47
2016,10,8,12,15,887.5,113.0,2.8,27.0,824.5,547.5,403.92
2016,10,8,12,30,888.0,113.0,2.8,27.0,826.0,496.33,361.74
2016,10,8,12,45,888.5,111.5,2.8,27.5,819.0,442.31,315.62
2016,10,8,13,0,889.0,110.0,2.8,28.0,812.0,386.79,267.45
2016,10,8,13,15,884.5,109.0,2.8,28.0,795.5,328.91,217.74
2016,10,8,13,30,880.0,108.0,2.8,28.0,779.0,270.52,168.47
2016,10,8,13,45,875.5,105.5,2.85,28.0,755.0,210.92,121.87
2016,10,8,14,0,871.0,103.0,2.9,28.0,731.0,151.3,84.16
2016,10,8,14,15,861.5,101.0,2.9,28.0,699.0,92.0,70.33
2016,10,8,14,30,852.0,99.0,2.9,28.0,667.0,90.38,69.21
2016,10,8,14,45,477.0,185.5,2.9,28.0,500.5,117.84,91.87
2016,10,8,15,0,102.0,272.0,2.9,28.0,334.0,176.57,139.77
2016,10,8,15,15,437.0,183.0,2.9,27.5,415.0,118.41,92.92
2016,10,8,15,30,772.0,94.0,2.9,27.0,496.0,78.75,60.58
2016,10,8,15,45,752.5,88.0,2.9,27.0,447.5,74.77,57.5
2016,10,8,16,0,733.0,82.0,2.9,27.0,399.0,70.63,54.23
2016,10,8,16,15,695.5,76.5,2.7,26.5,346.0,61.32,46.64
2016,10,8,16,30,658.0,71.0,2.5,26.0,293.0,57.31,43.44
2016,10,8,16,45,609.0,63.5,2.3,25.5,240.0,51.63,38.7
2016,10,8,17,0,560.0,56.0,2.1,25.0,187.0,45.89,33.73
2016,10,8,17,15,470.0,46.5,1.95,24.0,136.0,38.18,26.92
2016,10,8,17,30,380.0,37.0,1.8,23.0,85.0,30.53,19.79
2016,10,8,17,45,190.0,18.5,1.65,22.0,42.5,14.98,3.02
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,203.5,13.5,2.0,12.5,33.5,180.01,0.0
2016,10,9,7,0,407.0,27.0,2.2,13.0,67.0,440.9,338.65
2016,10,9,7,15,510.5,36.0,2.25,13.5,119.0,538.33,436.07
2016,10,9,7,30,614.0,45.0,2.3,14.0,171.0,650.44,528.05
2016,10,9,7,45,673.5,50.5,2.4,15.0,227.0,718.6,580.45
2016,10,9,8,0,733.0,56.0,2.5,16.0,283.0,784.91,628.07
2016,10,9,8,15,771.5,60.0,2.6,17.0,339.0,827.31,655.77
2016,10,9,8,30,810.0,64.0,2.7,18.0,395.0,866.62,680.07
2016,10,9,8,45,647.0,114.0,2.85,19.0,400.5,778.12,612.85
2016,10,9,9,0,484.0,164.0,3.0,20.0,406.0,666.29,527.49
2016,10,9,9,15,494.5,179.0,2.9,20.5,446.0,681.8,536.15
2016,10,9,9,30,505.0,194.0,2.8,21.0,486.0,694.21,541.56
2016,10,9,9,45,520.0,204.0,2.75,22.0,523.5,702.11,543.1
2016,10,9,10,0,535.0,214.0,2.7,23.0,561.0,706.72,542.3
2016,10,9,10,15,740.5,148.5,2.7,23.0,655.5,799.63,609.26
2016,10,9,10,30,946.0,83.0,2.7,23.0,750.0,855.81,646.17
2016,10,9,10,45,952.5,84.0,2.7,23.5,777.5,826.91,623.65
2016,10,9,11,0,959.0,85.0,2.7,24.0,805.0,794.26,599.41
2016,10,9,11,15,963.5,86.0,2.7,24.0,823.5,756.56,571.47
2016,10,9,11,30,968.0,87.0,2.7,24.0,842.0,715.49,539.91
2016,10,9,11,45,968.0,88.5,2.75,24.5,852.0,668.92,502.92
2016,10,9,12,0,968.0,90.0,2.8,25.0,862.0,619.68,463.15
2016,10,9,12,15,968.0,90.0,2.85,25.0,863.0,566.77,420.52
2016,10,9,12,30,968.0,90.0,2.9,25.0,864.0,511.74,374.95
2016,10,9,12,45,966.0,90.0,2.95,25.5,856.0,454.01,325.34
2016,10,9,13,0,964.0,90.0,3.0,26.0,848.0,394.83,273.6
2016,10,9,13,15,960.0,89.5,3.05,26.0,831.0,333.54,220.39
2016,10,9,13,30,956.0,89.0,3.1,26.0,814.0,271.55,167.58
2016,10,9,13,45,949.0,88.5,3.15,26.0,788.5,208.62,118.26
2016,10,9,14,0,942.0,88.0,3.2,26.0,763.0,145.84,79.16
2016,10,9,14,15,933.0,86.5,3.2,25.5,729.5,85.4,65.66
2016,10,9,14,30,924.0,85.0,3.2,25.0,696.0,84.15,64.95
2016,10,9,14,45,909.5,83.5,3.2,25.0,655.5,82.66,63.86
2016,10,9,15,0,895.0,82.0,3.2,25.0,615.0,81.06,62.71
2016,10,9,15,15,877.5,79.5,3.05,24.5,568.5,78.65,61.0
2016,10,9,15,30,860.0,77.0,2.9,24.0,522.0,76.1,59.17
2016,10,9,15,45,833.0,74.5,2.75,24.0,470.0,66.76,51.46
2016,10,9,16,0,806.0,72.0,2.6,24.0,418.0,64.59,49.8
2016,10,9,16,15,770.0,67.5,2.3,23.0,362.5,60.77,46.89
2016,10,9,16,30,734.0,63.0,2.0,22.0,307.0,56.91,43.86
2016,10,9,16,45,676.0,57.5,1.75,21.5,250.5,51.96,39.66
2016,10,9,17,0,618.0,52.0,1.5,21.0,194.0,43.4,32.16
2016,10,9,17,15,524.5,43.5,1.5,20.0,140.5,36.23,25.7
2016,10,9,17,30,431.0,35.0,1.5,19.0,87.0,29.18,18.93
2016,10,9,17,45,215.5,17.5,1.5,18.5,43.5,14.26,1.44
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,172.0,15.0,0.85,12.5,31.0,154.62,0.0
2016,10,10,7,0,344.0,30.0,0.8,13.0,62.0,389.42,294.49
2016,10,10,7,15,450.5,41.0,0.8,13.5,113.5,500.99,400.53
2016,10,10,7,30,557.0,52.0,0.8,14.0,165.0,615.93,491.69
2016,10,10,7,45,623.0,59.0,0.8,15.0,221.0,689.82,545.79
2016,10,10,8,0,689.0,66.0,0.8,16.0,277.0,762.5,595.36
2016,10,10,8,15,731.0,71.0,0.75,17.0,333.0,801.74,617.94
2016,10,10,8,30,773.0,76.0,0.7,18.0,389.0,845.47,642.42
2016,10,10,8,45,803.5,79.5,0.65,19.0,442.5,873.07,654.9
2016,10,10,9,0,834.0,83.0,0.6,20.0,496.0,896.75,664.49
2016,10,10,9,15,854.0,86.5,0.7,21.0,544.5,906.66,667.99
2016,10,10,9,30,874.0,90.0,0.8,22.0,593.0,912.35,668.97
2016,10,10,9,45,889.5,92.0,0.9,23.0,635.5,897.93,657.11
2016,10,10,10,0,905.0,94.0,1.0,24.0,678.0,889.7,649.62
2016,10,10,10,15,916.0,96.0,1.0,24.0,713.5,873.48,637.89
2016,10,10,10,30,927.0,98.0,1.0,24.0,749.0,853.17,623.77
2016,10,10,10,45,935.0,99.0,1.0,24.5,776.5,825.48,603.82
2016,10,10,11,0,943.0,100.0,1.0,25.0,804.0,794.0,581.58
2016,10,10,11,15,947.5,101.0,1.0,25.0,822.5,756.39,554.46
2016,10,10,11,30,952.0,102.0,1.0,25.0,841.0,715.47,524.53
