Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,11,45,956.5,101.0,1.05,25.5,852.0,669.66,490.09
2016,10,10,12,0,961.0,100.0,1.1,26.0,863.0,620.97,452.65
2016,10,10,12,15,961.0,100.0,1.1,26.0,863.5,568.12,411.56
2016,10,10,12,30,961.0,100.0,1.1,26.0,864.0,513.17,367.6
2016,10,10,12,45,959.5,99.5,1.15,26.5,856.0,455.38,319.77
2016,10,10,13,0,958.0,99.0,1.2,27.0,848.0,396.13,269.63
2016,10,10,13,15,953.5,98.5,1.2,27.0,830.5,334.85,217.84
2016,10,10,13,30,949.0,98.0,1.2,27.0,813.0,272.93,166.45
2016,10,10,13,45,942.5,96.5,1.3,27.5,787.0,209.69,118.01
2016,10,10,14,0,936.0,95.0,1.4,28.0,761.0,146.59,79.86
2016,10,10,14,15,926.0,93.5,1.4,28.0,727.5,89.3,68.05
2016,10,10,14,30,916.0,92.0,1.4,28.0,694.0,88.09,67.3
2016,10,10,14,45,903.5,89.0,1.45,28.0,653.0,85.82,65.61
2016,10,10,15,0,891.0,86.0,1.5,28.0,612.0,83.41,63.81
2016,10,10,15,15,872.0,83.5,1.55,27.5,565.0,73.41,55.86
2016,10,10,15,30,853.0,81.0,1.6,27.0,518.0,71.56,54.63
2016,10,10,15,45,828.0,77.0,1.7,27.0,466.0,68.46,52.24
2016,10,10,16,0,803.0,73.0,1.8,27.0,414.0,65.3,49.76
2016,10,10,16,15,766.0,68.5,1.6,26.0,358.5,61.49,46.9
2016,10,10,16,30,729.0,64.0,1.4,25.0,303.0,57.65,43.93
2016,10,10,16,45,673.0,58.0,1.25,24.5,246.5,52.36,39.48
2016,10,10,17,0,617.0,52.0,1.1,24.0,190.0,43.41,31.72
2016,10,10,17,15,522.0,43.0,1.1,23.0,137.0,35.84,24.98
2016,10,10,17,30,427.0,34.0,1.1,22.0,84.0,28.37,17.87
2016,10,10,17,45,213.5,17.0,1.15,21.0,42.0,13.87,0.0
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,6,45,160.5,15.0,0.95,15.5,29.5,144.73,0.0
2016,10,11,7,0,321.0,30.0,0.9,16.0,59.0,368.81,273.7
2016,10,11,7,15,429.5,40.5,1.0,16.5,109.0,480.86,381.98
2016,10,11,7,30,538.0,51.0,1.1,17.0,159.0,596.22,474.43
2016,10,11,7,45,602.5,58.0,1.25,18.0,213.5,668.2,529.04
2016,10,11,8,0,667.0,65.0,1.4,19.0,268.0,739.06,579.67
2016,10,11,8,15,708.5,70.0,1.4,20.0,322.5,777.65,603.35
2016,10,11,8,30,750.0,75.0,1.4,21.0,377.0,820.7,629.02
2016,10,11,8,45,780.5,78.5,1.45,22.0,429.0,848.21,643.61
2016,10,11,9,0,811.0,82.0,1.5,23.0,481.0,871.9,655.39
2016,10,11,9,15,831.0,85.0,1.55,23.5,528.0,881.35,658.77
2016,10,11,9,30,851.0,88.0,1.6,24.0,575.0,886.7,659.67
2016,10,11,9,45,867.5,90.0,1.7,25.0,617.0,873.67,647.86
2016,10,11,10,0,884.0,92.0,1.8,26.0,659.0,866.78,640.46
2016,10,11,10,15,894.0,93.5,1.8,26.5,693.0,849.75,626.68
2016,10,11,10,30,904.0,95.0,1.8,27.0,727.0,828.81,610.6
2016,10,11,10,45,912.5,96.0,1.8,27.5,754.0,802.32,591.05
2016,10,11,11,0,921.0,97.0,1.8,28.0,781.0,772.1,569.07
2016,10,11,11,15,925.5,97.5,1.85,28.0,799.5,734.99,542.11
2016,10,11,11,30,930.0,98.0,1.9,28.0,818.0,694.67,512.34
2016,10,11,11,45,935.0,97.0,2.0,28.5,828.0,650.28,478.29
2016,10,11,12,0,940.0,96.0,2.1,29.0,838.0,603.02,441.23
2016,10,11,12,15,940.0,96.0,2.1,29.0,838.5,551.38,400.35
2016,10,11,12,30,940.0,96.0,2.1,29.0,839.0,497.69,356.72
2016,10,11,12,45,939.0,95.0,2.15,29.5,831.0,441.03,309.12
2016,10,11,13,0,938.0,94.0,2.2,30.0,823.0,382.92,259.45
2016,10,11,13,15,933.5,93.5,2.25,30.0,806.0,322.99,208.61
2016,10,11,13,30,929.0,93.0,2.3,30.0,789.0,262.46,158.38
2016,10,11,13,45,923.0,91.5,2.35,30.0,764.0,200.7,111.53
2016,10,11,14,0,917.0,90.0,2.4,30.0,739.0,139.03,75.11
2016,10,11,14,15,907.5,88.0,2.4,30.0,706.0,85.54,64.54
2016,10,11,14,30,898.0,86.0,2.4,30.0,673.0,84.0,63.48
2016,10,11,14,45,878.5,86.5,2.4,30.0,631.5,83.62,63.33
2016,10,11,15,0,859.0,87.0,2.4,30.0,590.0,83.19,63.16
2016,10,11,15,15,840.0,84.0,2.35,29.5,544.0,73.04,55.12
2016,10,11,15,30,821.0,81.0,2.3,29.0,498.0,70.9,53.66
2016,10,11,15,45,795.0,77.5,2.3,29.0,447.5,68.2,51.6
2016,10,11,16,0,769.0,74.0,2.3,29.0,397.0,65.46,49.49
2016,10,11,16,15,731.5,69.5,2.0,28.0,343.0,61.73,46.72
2016,10,11,16,30,694.0,65.0,1.7,27.0,289.0,57.99,43.84
2016,10,11,16,45,636.5,58.5,1.45,26.5,234.0,48.32,35.69
2016,10,11,17,0,579.0,52.0,1.2,26.0,179.0,43.08,31.13
2016,10,11,17,15,483.0,42.5,1.2,25.0,127.5,35.2,24.15
2016,10,11,17,30,387.0,33.0,1.2,24.0,76.0,27.4,16.74
2016,10,11,17,45,193.5,16.5,1.25,23.0,38.0,13.44,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,6,45,126.0,16.0,1.8,19.5,27.0,116.67,0.0
2016,10,12,7,0,252.0,32.0,2.0,20.0,54.0,312.49,228.16
2016,10,12,7,15,362.5,44.0,2.2,20.5,102.0,424.81,338.03
2016,10,12,7,30,473.0,56.0,2.4,21.0,150.0,542.79,434.38
2016,10,12,7,45,549.5,62.5,2.6,22.0,204.0,624.63,497.64
2016,10,12,8,0,626.0,69.0,2.8,23.0,258.0,705.22,556.49
2016,10,12,8,15,669.5,75.0,2.9,23.5,311.5,753.0,589.44
2016,10,12,8,30,713.0,81.0,3.0,24.0,365.0,798.07,619.3
2016,10,12,8,45,749.0,83.0,3.2,25.0,417.0,822.34,632.96
2016,10,12,9,0,785.0,85.0,3.4,26.0,469.0,849.33,648.28
2016,10,12,9,15,806.0,88.0,3.45,26.5,515.5,859.82,652.38
2016,10,12,9,30,827.0,91.0,3.5,27.0,562.0,866.26,653.86
2016,10,12,9,45,844.0,92.5,3.55,27.5,603.0,863.23,649.01
2016,10,12,10,0,861.0,94.0,3.6,28.0,644.0,846.66,635.15
2016,10,12,10,15,871.5,96.0,3.6,28.5,677.5,831.04,621.99
2016,10,12,10,30,882.0,98.0,3.6,29.0,711.0,811.53,606.38
2016,10,12,10,45,889.5,99.5,3.6,29.5,737.5,785.37,586.4
2016,10,12,11,0,897.0,101.0,3.6,30.0,764.0,755.58,563.69
2016,10,12,11,15,902.0,101.5,3.55,30.0,782.0,719.62,536.17
2016,10,12,11,30,907.0,102.0,3.5,30.0,800.0,680.49,505.95
2016,10,12,11,45,909.0,102.5,3.5,30.5,809.5,636.53,470.88
2016,10,12,12,0,911.0,103.0,3.5,31.0,819.0,589.98,433.22
2016,10,12,12,15,911.0,103.0,3.45,31.0,819.5,539.63,392.67
2016,10,12,12,30,911.0,103.0,3.4,31.0,820.0,487.29,349.54
2016,10,12,12,45,909.0,102.5,3.4,31.5,812.0,432.06,302.63
2016,10,12,13,0,907.0,102.0,3.4,32.0,804.0,375.53,253.97
2016,10,12,13,15,902.5,101.0,3.3,32.0,787.0,316.92,204.11
2016,10,12,13,30,898.0,100.0,3.2,32.0,770.0,257.77,155.16
2016,10,12,13,45,891.5,98.5,3.15,32.0,745.0,197.72,110.08
2016,10,12,14,0,885.0,97.0,3.1,32.0,720.0,137.85,75.53
2016,10,12,14,15,874.5,95.5,3.05,32.0,687.5,88.97,66.82
2016,10,12,14,30,864.0,94.0,3.0,32.0,655.0,87.82,66.07
2016,10,12,14,45,848.5,92.0,2.95,32.0,615.0,77.72,58.04
2016,10,12,15,0,833.0,90.0,2.9,32.0,575.0,76.51,57.23
2016,10,12,15,15,813.5,87.0,2.8,31.5,529.5,74.51,55.89
2016,10,12,15,30,794.0,84.0,2.7,31.0,484.0,72.46,54.51
2016,10,12,15,45,766.0,80.5,2.6,31.0,434.0,69.84,52.53
2016,10,12,16,0,738.0,77.0,2.5,31.0,384.0,67.19,50.51
2016,10,12,16,15,698.5,72.0,2.15,30.5,330.5,58.37,43.41
2016,10,12,16,30,659.0,67.0,1.8,30.0,277.0,54.58,40.41
2016,10,12,16,45,598.0,60.5,1.5,29.5,223.5,49.41,36.12
2016,10,12,17,0,537.0,54.0,1.2,29.0,170.0,44.29,31.69
2016,10,12,17,15,438.0,44.0,1.15,28.0,120.0,36.15,24.54
2016,10,12,17,30,339.0,34.0,1.1,27.0,70.0,28.07,16.85
2016,10,12,17,45,169.5,17.0,1.1,26.0,35.0,13.84,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,6,45,13.5,15.0,1.65,20.0,16.0,22.92,0.0
2016,10,13,7,0,27.0,30.0,1.9,20.0,32.0,62.83,41.29
2016,10,13,7,15,63.5,52.5,1.95,20.5,63.0,138.58,108.84
2016,10,13,7,30,100.0,75.0,2.0,21.0,94.0,196.36,158.58
2016,10,13,7,45,124.0,98.0,2.05,21.5,129.5,242.82,197.39
2016,10,13,8,0,148.0,121.0,2.1,22.0,165.0,288.22,234.01
2016,10,13,8,15,160.0,144.5,2.0,22.5,200.5,322.27,259.88
2016,10,13,8,30,172.0,168.0,1.9,23.0,236.0,354.93,283.8
2016,10,13,8,45,181.5,189.5,1.85,23.5,270.0,381.18,302.17
2016,10,13,9,0,191.0,211.0,1.8,24.0,304.0,406.06,319.08
2016,10,13,9,15,250.5,225.0,1.55,24.5,359.5,486.47,377.09
2016,10,13,9,30,310.0,239.0,1.3,25.0,415.0,543.13,415.37
2016,10,13,9,45,304.0,260.0,1.1,25.5,443.0,546.88,413.69
2016,10,13,10,0,298.0,281.0,0.9,26.0,471.0,548.61,410.9
2016,10,13,10,15,551.0,202.0,0.8,26.5,575.0,679.17,502.74
2016,10,13,10,30,804.0,123.0,0.7,27.0,679.0,781.17,568.3
2016,10,13,10,45,818.5,121.5,0.65,27.5,706.0,758.39,549.24
2016,10,13,11,0,833.0,120.0,0.6,28.0,733.0,731.74,528.33
2016,10,13,11,15,838.0,121.0,0.75,28.5,750.0,697.17,504.54
2016,10,13,11,30,843.0,122.0,0.9,29.0,767.0,659.5,477.86
2016,10,13,11,45,843.5,123.5,1.1,29.5,776.0,616.66,447.04
2016,10,13,12,0,844.0,125.0,1.3,30.0,785.0,571.43,413.23
2016,10,13,12,15,668.5,211.5,1.5,30.0,734.5,503.96,363.42
2016,10,13,12,30,493.0,298.0,1.7,30.0,684.0,443.34,318.92
2016,10,13,12,45,481.0,299.5,1.9,30.0,672.5,401.82,286.69
2016,10,13,13,0,469.0,301.0,2.1,30.0,661.0,360.81,254.12
2016,10,13,13,15,464.5,295.5,2.15,30.0,646.0,318.23,219.84
2016,10,13,13,30,460.0,290.0,2.2,30.0,631.0,276.04,186.52
2016,10,13,13,45,406.0,298.5,2.3,30.0,592.0,241.61,163.37
2016,10,13,14,0,352.0,307.0,2.4,30.0,553.0,207.65,144.84
2016,10,13,14,15,323.0,297.5,2.4,30.0,515.5,178.26,138.91
2016,10,13,14,30,294.0,288.0,2.4,30.0,478.0,173.82,135.73
2016,10,13,14,45,473.5,217.0,2.4,30.0,500.5,136.19,105.9
2016,10,13,15,0,653.0,146.0,2.4,30.0,523.0,101.35,77.98
2016,10,13,15,15,596.0,148.5,2.35,29.5,471.5,103.68,80.33
2016,10,13,15,30,539.0,151.0,2.3,29.0,420.0,103.86,80.89
2016,10,13,15,45,312.0,161.0,2.25,29.0,313.0,109.74,86.0
2016,10,13,16,0,85.0,171.0,2.2,29.0,206.0,116.71,92.03
2016,10,13,16,15,310.5,127.5,2.0,28.5,229.5,89.82,70.08
2016,10,13,16,30,536.0,84.0,1.8,28.0,253.0,65.62,50.05
2016,10,13,16,45,470.5,74.5,1.65,27.5,202.0,58.81,44.37
2016,10,13,17,0,405.0,65.0,1.5,27.0,151.0,49.12,36.02
2016,10,13,17,15,308.0,51.0,1.45,26.5,105.0,38.51,26.64
2016,10,13,17,30,211.0,37.0,1.4,26.0,59.0,27.91,16.59
2016,10,13,17,45,105.5,18.5,1.35,25.5,29.5,14.03,0.0
2016,10,13,18,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,88.5,15.5,0.9,19.5,23.0,84.91,0.0
2016,10,14,7,0,177.0,31.0,1.0,20.0,46.0,245.15,171.82
2016,10,14,7,15,285.0,45.0,1.1,20.5,90.0,354.81,281.17
2016,10,14,7,30,393.0,59.0,1.2,21.0,134.0,468.17,373.3
2016,10,14,7,45,454.0,70.0,1.35,21.5,184.0,544.26,432.95
2016,10,14,8,0,515.0,81.0,1.5,22.0,234.0,615.34,486.06
2016,10,14,8,15,257.5,81.0,1.6,22.5,157.5,367.2,295.93
2016,10,14,8,30,0.0,81.0,1.7,23.0,81.0,63.19,46.32
2016,10,14,8,45,0.0,55.0,1.8,23.5,55.0,42.12,29.12
2016,10,14,9,0,0.0,29.0,1.9,24.0,29.0,22.15,12.59
2016,10,14,9,15,0.0,33.5,1.9,24.5,33.5,25.62,15.35
2016,10,14,9,30,0.0,38.0,1.9,25.0,38.0,29.1,18.07
2016,10,14,9,45,20.5,150.0,1.95,25.5,163.0,148.7,114.1
2016,10,14,10,0,41.0,262.0,2.0,26.0,288.0,273.83,210.08
2016,10,14,10,15,127.5,294.5,2.0,26.5,381.5,387.71,295.94
2016,10,14,10,30,214.0,327.0,2.0,27.0,475.0,475.95,359.87
2016,10,14,10,45,169.5,340.5,2.0,27.5,461.0,439.55,330.42
2016,10,14,11,0,125.0,354.0,2.0,28.0,447.0,405.1,303.26
2016,10,14,11,15,317.5,317.5,1.95,28.0,558.5,501.22,374.65
2016,10,14,11,30,510.0,281.0,1.9,28.0,670.0,579.32,429.27
2016,10,14,11,45,476.5,298.5,1.9,28.5,665.5,539.84,397.73
2016,10,14,12,0,443.0,316.0,1.9,29.0,661.0,501.02,367.37
2016,10,14,12,15,650.0,216.0,1.9,29.0,722.0,496.14,361.29
2016,10,14,12,30,857.0,116.0,1.9,29.0,783.0,467.87,335.27
2016,10,14,12,45,857.0,114.5,1.9,29.5,775.5,415.38,290.77
2016,10,14,13,0,857.0,113.0,1.9,30.0,768.0,361.53,244.59
2016,10,14,13,15,852.5,112.0,1.9,30.0,752.0,305.66,197.39
2016,10,14,13,30,848.0,111.0,1.9,30.0,736.0,249.34,151.17
2016,10,14,13,45,841.5,109.0,1.9,30.0,712.0,184.87,103.34
2016,10,14,14,0,835.0,107.0,1.9,30.0,688.0,126.49,70.54
2016,10,14,14,15,824.0,105.0,1.9,30.0,656.0,84.18,63.48
2016,10,14,14,30,813.0,103.0,1.9,30.0,624.0,83.34,62.99
2016,10,14,14,45,798.5,100.5,1.9,30.0,585.5,82.08,62.12
2016,10,14,15,0,784.0,98.0,1.9,30.0,547.0,80.79,61.24
2016,10,14,15,15,763.5,94.5,1.9,29.5,502.5,78.66,59.8
2016,10,14,15,30,743.0,91.0,1.9,29.0,458.0,76.47,58.32
2016,10,14,15,45,713.0,87.0,1.95,29.0,409.5,68.04,51.51
2016,10,14,16,0,683.0,83.0,2.0,29.0,361.0,65.39,49.47
2016,10,14,16,15,641.0,77.5,1.85,28.5,309.0,61.48,46.43
2016,10,14,16,30,599.0,72.0,1.7,28.0,257.0,57.55,43.28
2016,10,14,16,45,535.5,64.0,1.55,28.0,205.5,51.48,38.09
2016,10,14,17,0,472.0,56.0,1.4,28.0,154.0,45.41,32.72
2016,10,14,17,15,369.0,44.5,1.3,27.0,107.0,36.22,24.62
2016,10,14,17,30,266.0,33.0,1.2,26.0,60.0,27.06,15.66
2016,10,14,17,45,133.0,16.5,1.1,25.5,30.0,12.61,0.0
2016,10,14,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,95.5,15.0,2.95,20.5,22.5,90.06,0.0
2016,10,15,7,0,191.0,30.0,3.1,21.0,45.0,253.25,174.27
2016,10,15,7,15,303.0,43.5,3.25,21.5,90.0,367.46,292.83
2016,10,15,7,30,415.0,57.0,3.4,22.0,135.0,488.21,393.01
2016,10,15,7,45,490.0,65.0,3.6,22.5,187.0,569.61,458.28
2016,10,15,8,0,565.0,73.0,3.8,23.0,239.0,649.73,519.4
2016,10,15,8,15,611.5,79.5,3.95,23.5,291.0,700.21,555.73
2016,10,15,8,30,658.0,86.0,4.1,24.0,343.0,748.07,588.84
2016,10,15,8,45,401.5,148.0,4.35,25.0,311.5,572.48,453.55
2016,10,15,9,0,145.0,210.0,4.6,26.0,280.0,362.64,285.61
2016,10,15,9,15,120.5,230.0,4.6,26.5,291.5,354.08,277.13
2016,10,15,9,30,96.0,250.0,4.6,27.0,303.0,325.38,252.98
2016,10,15,9,45,181.0,267.0,4.65,27.5,377.0,427.0,330.85
2016,10,15,10,0,266.0,284.0,4.7,28.0,451.0,523.01,401.68
2016,10,15,10,15,186.0,303.5,4.65,28.5,423.0,444.05,339.3
2016,10,15,10,30,106.0,323.0,4.6,29.0,395.0,370.73,281.56
2016,10,15,10,45,163.5,337.5,4.6,29.5,453.5,431.69,326.6
2016,10,15,11,0,221.0,352.0,4.6,30.0,512.0,471.24,354.67
2016,10,15,11,15,542.0,232.5,4.6,30.0,639.5,589.38,443.68
2016,10,15,11,30,863.0,113.0,4.6,30.0,767.0,653.6,490.28
2016,10,15,11,45,872.0,110.0,4.6,30.5,777.5,612.5,456.31
2016,10,15,12,0,881.0,107.0,4.6,31.0,788.0,568.44,419.94
2016,10,15,12,15,639.0,222.5,4.55,31.0,716.5,493.56,361.58
2016,10,15,12,30,397.0,338.0,4.5,31.0,645.0,425.1,309.97
2016,10,15,12,45,281.5,357.0,4.5,31.5,574.0,362.68,263.12
2016,10,15,13,0,166.0,376.0,4.5,32.0,503.0,314.09,227.85
2016,10,15,13,15,520.5,238.0,4.5,32.0,622.0,293.75,199.82
2016,10,15,13,30,875.0,100.0,4.5,32.0,741.0,245.02,146.67
2016,10,15,13,45,870.0,97.5,4.5,32.0,717.0,186.1,103.12
2016,10,15,14,0,865.0,95.0,4.5,32.0,693.0,127.26,70.98
2016,10,15,14,15,854.0,93.5,4.45,32.0,660.5,87.25,65.55
2016,10,15,14,30,843.0,92.0,4.4,32.0,628.0,86.05,64.75
2016,10,15,14,45,824.0,91.5,4.4,32.0,588.0,76.96,57.51
2016,10,15,15,0,805.0,91.0,4.4,32.0,548.0,76.68,57.46
2016,10,15,15,15,784.0,88.0,4.3,31.5,503.5,74.69,56.13
2016,10,15,15,30,763.0,85.0,4.2,31.0,459.0,72.67,54.77
2016,10,15,15,45,732.0,81.5,4.15,31.0,409.5,70.06,52.79
2016,10,15,16,0,701.0,78.0,4.1,31.0,360.0,62.3,46.51
2016,10,15,16,15,659.0,72.5,3.75,30.5,308.0,58.23,43.34
2016,10,15,16,30,617.0,67.0,3.4,30.0,256.0,54.14,40.05
2016,10,15,16,45,552.5,60.0,3.1,29.5,204.0,48.66,35.46
2016,10,15,17,0,488.0,53.0,2.8,29.0,152.0,43.23,30.7
2016,10,15,17,15,382.0,42.0,2.55,28.0,104.5,34.32,22.85
2016,10,15,17,30,276.0,31.0,2.3,27.0,57.0,25.47,14.02
2016,10,15,17,45,138.0,15.5,2.05,26.5,28.5,12.2,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,85.5,15.0,3.9,22.0,22.0,81.67,0.0
2016,10,16,7,0,171.0,30.0,4.0,22.0,44.0,234.77,156.37
2016,10,16,7,15,286.5,44.5,4.2,22.5,89.0,354.79,282.16
2016,10,16,7,30,402.0,59.0,4.4,23.0,134.0,477.12,384.28
2016,10,16,7,45,487.0,66.5,4.65,24.0,187.0,567.14,456.1
2016,10,16,8,0,572.0,74.0,4.9,25.0,240.0,655.61,523.23
2016,10,16,8,15,620.0,80.5,5.0,25.5,292.5,707.4,560.65
2016,10,16,8,30,668.0,87.0,5.1,26.0,345.0,756.49,594.73
2016,10,16,8,45,712.5,88.0,5.25,26.5,397.5,792.15,618.29
2016,10,16,9,0,757.0,89.0,5.4,27.0,450.0,819.08,635.14
2016,10,16,9,15,779.5,92.5,5.35,27.5,496.0,831.4,640.37
2016,10,16,9,30,802.0,96.0,5.3,28.0,542.0,839.67,642.81
2016,10,16,9,45,827.0,95.0,5.3,28.5,583.5,840.73,640.54
2016,10,16,10,0,852.0,94.0,5.3,29.0,625.0,837.42,635.4
2016,10,16,10,15,863.0,95.5,5.2,29.5,658.5,812.53,614.85
2016,10,16,10,30,874.0,97.0,5.1,30.0,692.0,792.96,598.42
2016,10,16,10,45,886.5,96.0,5.1,30.5,719.0,768.21,579.03
2016,10,16,11,0,899.0,95.0,5.1,31.0,746.0,739.67,556.36
2016,10,16,11,15,904.0,96.0,5.05,31.0,764.0,704.22,528.55
2016,10,16,11,30,909.0,97.0,5.0,31.0,782.0,665.58,497.99
2016,10,16,11,45,915.0,95.0,5.0,31.5,792.0,621.86,462.41
2016,10,16,12,0,921.0,93.0,5.0,32.0,802.0,575.3,424.03
2016,10,16,12,15,921.5,93.0,4.95,32.0,802.5,525.05,382.76
2016,10,16,12,30,922.0,93.0,4.9,32.0,803.0,472.75,338.89
2016,10,16,12,45,920.0,92.5,4.85,32.5,795.0,417.31,291.08
2016,10,16,13,0,918.0,92.0,4.8,33.0,787.0,360.55,241.7
2016,10,16,13,15,913.5,91.5,4.7,33.0,770.0,302.08,191.71
2016,10,16,13,30,909.0,91.0,4.6,33.0,753.0,243.03,143.15
2016,10,16,13,45,901.5,90.0,4.6,33.0,728.0,182.92,99.35
2016,10,16,14,0,894.0,89.0,4.6,33.0,703.0,123.09,67.81
2016,10,16,14,15,884.0,87.5,4.55,33.0,670.0,84.53,63.11
2016,10,16,14,30,874.0,86.0,4.5,33.0,637.0,83.25,62.23
2016,10,16,14,45,860.5,83.5,4.45,33.0,597.5,81.16,60.7
2016,10,16,15,0,847.0,81.0,4.4,33.0,558.0,78.96,59.08
2016,10,16,15,15,827.0,78.0,4.25,32.5,513.0,68.83,51.11
2016,10,16,15,30,807.0,75.0,4.1,32.0,468.0,66.54,49.5
2016,10,16,15,45,778.0,72.0,4.0,32.0,417.5,64.02,47.59
2016,10,16,16,0,749.0,69.0,3.9,32.0,367.0,61.49,45.65
2016,10,16,16,15,708.5,64.5,3.5,31.0,314.5,57.64,42.76
2016,10,16,16,30,668.0,60.0,3.1,30.0,262.0,53.78,39.75
2016,10,16,16,45,604.0,54.0,2.75,29.5,208.5,44.68,32.1
2016,10,16,17,0,540.0,48.0,2.4,29.0,155.0,39.76,27.77
2016,10,16,17,15,431.5,38.0,2.2,28.0,106.5,31.41,20.39
2016,10,16,17,30,323.0,28.0,2.0,27.0,58.0,23.17,11.91
2016,10,16,17,45,161.5,14.0,1.85,26.0,29.0,11.02,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,77.5,15.0,3.6,22.5,21.0,74.95,0.0
2016,10,17,7,0,155.0,30.0,3.8,23.0,42.0,219.71,140.36
2016,10,17,7,15,269.5,45.0,4.05,23.5,86.5,340.84,269.53
2016,10,17,7,30,384.0,60.0,4.3,24.0,131.0,459.68,368.87
2016,10,17,7,45,474.0,67.5,4.6,24.5,184.0,555.1,445.78
2016,10,17,8,0,564.0,75.0,4.9,25.0,237.0,647.87,517.42
2016,10,17,8,15,612.0,81.5,5.0,25.5,289.0,699.53,554.87
2016,10,17,8,30,660.0,88.0,5.1,26.0,341.0,748.45,588.96
2016,10,17,8,45,709.0,87.5,5.2,26.5,393.5,786.16,613.87
2016,10,17,9,0,758.0,87.0,5.3,27.0,446.0,815.27,632.08
2016,10,17,9,15,780.5,90.5,5.3,27.5,492.0,827.49,637.51
2016,10,17,9,30,803.0,94.0,5.3,28.0,538.0,835.68,640.16
2016,10,17,9,45,827.5,93.0,5.35,28.5,579.5,836.21,637.78
2016,10,17,10,0,852.0,92.0,5.4,29.0,621.0,823.39,626.21
2016,10,17,10,15,863.5,93.5,5.35,29.5,654.5,808.07,612.68
2016,10,17,10,30,875.0,95.0,5.3,30.0,688.0,788.91,596.69
2016,10,17,10,45,886.5,94.5,5.3,30.5,715.0,763.89,577.03
2016,10,17,11,0,898.0,94.0,5.3,31.0,742.0,735.13,554.01
2016,10,17,11,15,903.0,95.0,5.25,31.0,759.5,699.75,526.13
2016,10,17,11,30,908.0,96.0,5.2,31.0,777.0,661.18,495.49
2016,10,17,11,45,910.0,97.0,5.2,31.5,786.5,617.82,459.98
2016,10,17,12,0,912.0,98.0,5.2,32.0,796.0,571.85,421.86
2016,10,17,12,15,912.0,98.0,5.15,32.0,796.5,521.69,380.56
2016,10,17,12,30,912.0,98.0,5.1,32.0,797.0,469.56,336.74
2016,10,17,12,45,910.5,97.5,5.05,32.5,788.5,414.76,289.33
2016,10,17,13,0,909.0,97.0,5.0,33.0,780.0,358.6,240.37
2016,10,17,13,15,601.5,217.0,4.95,33.0,665.5,297.52,198.93
2016,10,17,13,30,294.0,337.0,4.9,33.0,551.0,270.35,188.08
2016,10,17,13,45,590.0,214.5,4.85,33.0,624.0,205.88,129.1
2016,10,17,14,0,886.0,92.0,4.8,33.0,697.0,121.85,68.12
2016,10,17,14,15,517.5,193.5,4.7,33.0,543.0,122.35,93.52
2016,10,17,14,30,149.0,295.0,4.6,33.0,389.0,181.54,140.89
2016,10,17,14,45,489.5,191.0,4.55,33.0,470.0,122.9,94.33
2016,10,17,15,0,830.0,87.0,4.5,33.0,551.0,74.71,55.62
2016,10,17,15,15,809.5,84.0,4.4,32.5,506.0,72.6,54.21
2016,10,17,15,30,789.0,81.0,4.3,32.0,461.0,70.45,52.74
2016,10,17,15,45,760.0,77.0,4.2,32.0,411.0,67.37,50.37
2016,10,17,16,0,731.0,73.0,4.1,32.0,361.0,64.24,47.95
2016,10,17,16,15,689.0,68.0,3.7,31.0,308.5,55.53,41.0
2016,10,17,16,30,647.0,63.0,3.3,30.0,256.0,51.64,37.95
2016,10,17,16,45,582.5,56.0,2.95,29.5,203.0,46.0,33.2
2016,10,17,17,0,518.0,49.0,2.6,29.0,150.0,40.4,28.27
2016,10,17,17,15,408.0,38.5,2.4,28.0,102.0,31.72,20.58
2016,10,17,17,30,298.0,28.0,2.2,27.0,54.0,23.13,11.44
2016,10,17,17,45,149.0,14.0,2.05,26.5,27.0,11.02,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,7.5,12.5,3.55,22.5,13.0,15.93,0.0
2016,10,18,7,0,15.0,25.0,3.7,23.0,26.0,43.32,21.95
2016,10,18,7,15,51.5,47.5,3.95,23.5,56.0,121.91,93.17
2016,10,18,7,30,88.0,70.0,4.2,24.0,86.0,179.49,142.88
2016,10,18,7,45,114.0,93.0,4.5,24.5,120.5,227.43,183.31
2016,10,18,8,0,140.0,116.0,4.8,25.0,155.0,274.26,221.69
2016,10,18,8,15,157.5,137.0,4.8,25.5,190.0,309.38,249.25
2016,10,18,8,30,175.0,158.0,4.8,26.0,225.0,343.58,275.26
2016,10,18,8,45,266.5,169.0,4.85,26.5,287.0,451.07,358.93
2016,10,18,9,0,358.0,180.0,4.9,27.0,349.0,536.83,423.55
2016,10,18,9,15,442.0,178.5,4.85,27.5,407.5,620.34,483.99
2016,10,18,9,30,526.0,177.0,4.8,28.0,466.0,679.15,525.13
2016,10,18,9,45,401.5,227.0,4.8,28.5,457.0,589.53,454.22
2016,10,18,10,0,277.0,277.0,4.8,29.0,448.0,522.33,399.73
2016,10,18,10,15,559.0,193.0,4.7,29.5,562.0,667.13,508.48
2016,10,18,10,30,841.0,109.0,4.6,30.0,676.0,782.27,589.51
2016,10,18,10,45,851.0,109.5,4.55,30.5,701.5,756.97,568.7
2016,10,18,11,0,861.0,110.0,4.5,31.0,727.0,721.43,540.55
2016,10,18,11,15,673.0,197.0,4.4,31.0,686.5,645.09,481.19
2016,10,18,11,30,485.0,284.0,4.3,31.0,646.0,559.02,415.61
2016,10,18,11,45,467.5,295.5,4.25,31.5,647.5,525.57,388.81
2016,10,18,12,0,450.0,307.0,4.2,32.0,649.0,491.74,361.37
2016,10,18,12,15,674.5,203.5,4.1,32.0,717.5,489.84,356.61
2016,10,18,12,30,899.0,100.0,4.0,32.0,786.0,462.88,330.3
2016,10,18,12,45,589.5,227.5,3.95,32.0,675.5,385.44,272.93
2016,10,18,13,0,280.0,355.0,3.9,32.0,565.0,331.22,236.9
2016,10,18,13,15,205.0,352.0,3.8,32.0,504.0,288.29,206.02
2016,10,18,13,30,130.0,349.0,3.7,32.0,443.0,251.25,180.8
2016,10,18,13,45,263.5,316.0,3.6,32.0,498.0,226.29,157.51
2016,10,18,14,0,397.0,283.0,3.5,32.0,553.0,192.12,133.59
2016,10,18,14,15,217.0,268.5,3.4,32.0,415.5,171.34,132.81
2016,10,18,14,30,37.0,254.0,3.3,32.0,278.0,166.88,129.56
2016,10,18,14,45,36.0,238.0,3.25,32.0,260.0,157.68,122.53
2016,10,18,15,0,35.0,222.0,3.2,32.0,242.0,148.23,115.3
2016,10,18,15,15,304.0,177.5,3.0,31.5,324.5,118.61,91.92
2016,10,18,15,30,573.0,133.0,2.8,31.0,407.0,95.87,73.83
2016,10,18,15,45,545.0,124.5,2.65,31.0,362.0,88.94,68.38
2016,10,18,16,0,517.0,116.0,2.5,31.0,317.0,83.61,64.19
2016,10,18,16,15,491.0,101.0,2.15,30.5,270.0,73.96,56.44
2016,10,18,16,30,465.0,86.0,1.8,30.0,223.0,63.96,48.24
2016,10,18,16,45,412.5,73.0,1.5,29.5,175.5,54.69,40.45
2016,10,18,17,0,360.0,60.0,1.2,29.0,128.0,45.24,32.28
2016,10,18,17,15,273.5,44.5,1.2,28.0,86.0,33.66,22.13
2016,10,18,17,30,187.0,29.0,1.2,27.0,44.0,22.01,10.1
2016,10,18,17,45,93.5,14.5,1.2,26.5,22.0,11.41,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,76.5,13.5,2.05,22.5,19.0,72.61,0.0
2016,10,19,7,0,153.0,27.0,2.2,23.0,38.0,208.75,120.26
2016,10,19,7,15,269.0,41.0,2.4,23.5,81.0,332.81,260.82
2016,10,19,7,30,385.0,55.0,2.6,24.0,124.0,454.49,361.66
2016,10,19,7,45,470.5,62.5,2.85,24.5,175.5,543.46,432.67
2016,10,19,8,0,556.0,70.0,3.1,25.0,227.0,631.21,499.44
2016,10,19,8,15,603.5,76.5,3.3,25.5,278.0,681.85,535.97
2016,10,19,8,30,651.0,83.0,3.5,26.0,329.0,729.93,569.35
2016,10,19,8,45,454.0,139.0,3.7,26.5,322.0,604.18,474.39
2016,10,19,9,0,257.0,195.0,3.9,27.0,315.0,464.03,363.73
2016,10,19,9,15,312.5,206.5,3.95,27.0,367.0,515.61,402.82
2016,10,19,9,30,368.0,218.0,4.0,27.0,419.0,564.44,438.36
2016,10,19,9,45,377.0,231.5,4.05,27.5,451.0,572.41,441.68
2016,10,19,10,0,386.0,245.0,4.1,28.0,483.0,578.02,443.45
2016,10,19,10,15,286.5,282.5,4.1,28.0,464.0,518.57,396.23
2016,10,19,10,30,187.0,320.0,4.1,28.0,445.0,445.15,339.12
2016,10,19,10,45,248.0,323.5,4.1,28.5,496.5,478.75,363.55
2016,10,19,11,0,309.0,327.0,4.1,29.0,548.0,520.38,392.53
2016,10,19,11,15,310.0,335.5,4.1,29.0,562.0,506.31,380.77
2016,10,19,11,30,311.0,344.0,4.1,29.0,576.0,490.67,368.01
2016,10,19,11,45,380.0,324.5,4.1,29.5,610.5,489.95,365.73
2016,10,19,12,0,449.0,305.0,4.1,30.0,645.0,488.2,361.69
2016,10,19,12,15,453.0,303.5,4.05,30.0,646.5,455.34,335.07
2016,10,19,12,30,457.0,302.0,4.0,30.0,648.0,421.11,307.03
2016,10,19,12,45,659.0,205.5,4.0,30.0,698.5,393.19,279.49
2016,10,19,13,0,861.0,109.0,4.0,30.0,749.0,347.14,234.81
2016,10,19,13,15,649.0,199.0,3.95,30.0,676.0,293.65,196.0
2016,10,19,13,30,437.0,289.0,3.9,30.0,603.0,262.52,178.33
2016,10,19,13,45,453.5,271.5,3.9,30.0,587.0,218.3,145.65
2016,10,19,14,0,470.0,254.0,3.9,30.0,571.0,172.64,118.9
2016,10,19,14,15,387.5,263.0,3.85,30.0,516.0,163.93,128.12
2016,10,19,14,30,305.0,272.0,3.8,30.0,461.0,166.95,130.83
2016,10,19,14,45,366.5,239.5,3.75,30.0,452.0,152.68,119.64
2016,10,19,15,0,428.0,207.0,3.7,30.0,443.0,132.37,103.51
2016,10,19,15,15,369.0,198.5,3.55,29.5,390.0,131.7,103.49
2016,10,19,15,30,310.0,190.0,3.4,29.0,337.0,125.96,99.3
2016,10,19,15,45,298.5,170.5,3.25,29.0,299.5,114.88,90.47
2016,10,19,16,0,287.0,151.0,3.1,29.0,262.0,103.37,81.19
2016,10,19,16,15,268.5,130.5,2.8,28.5,222.0,90.75,71.0
2016,10,19,16,30,250.0,110.0,2.5,28.0,182.0,77.7,60.22
2016,10,19,16,45,218.5,89.5,2.2,27.5,143.0,64.08,48.71
2016,10,19,17,0,187.0,69.0,1.9,27.0,104.0,50.1,36.61
2016,10,19,17,15,129.5,48.5,1.8,26.5,69.0,35.62,23.81
2016,10,19,17,30,72.0,28.0,1.7,26.0,34.0,20.91,8.73
2016,10,19,17,45,36.0,14.0,1.6,25.5,17.0,11.02,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,29.5,13.5,3.8,21.5,15.5,34.46,0.0
2016,10,20,7,0,59.0,27.0,4.2,22.0,31.0,99.1,50.73
2016,10,20,7,15,151.5,48.0,4.5,22.0,71.5,227.51,179.14
2016,10,20,7,30,244.0,69.0,4.8,22.0,112.0,332.07,269.97
2016,10,20,7,45,269.0,83.5,5.1,22.0,146.0,367.26,301.63
2016,10,20,8,0,294.0,98.0,5.4,22.0,180.0,403.32,332.26
2016,10,20,8,15,147.0,98.5,5.7,22.0,139.5,264.82,217.25
2016,10,20,8,30,0.0,99.0,6.0,22.0,99.0,81.22,61.7
2016,10,20,8,45,162.0,141.0,6.3,22.5,216.0,300.15,245.12
2016,10,20,9,0,324.0,183.0,6.6,23.0,333.0,508.37,411.1
2016,10,20,9,15,324.5,206.5,6.7,23.0,369.5,525.33,421.96
2016,10,20,9,30,325.0,230.0,6.8,23.0,406.0,539.77,431.3
2016,10,20,9,45,162.5,121.0,6.9,23.5,209.0,269.43,216.32
2016,10,20,10,0,0.0,12.0,7.0,24.0,12.0,9.18,1.81
