Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,9,30,771.0,96.0,2.4,25.0,487.0,778.31,594.67
2016,10,30,9,45,791.0,98.0,2.3,26.0,526.5,778.3,590.09
2016,10,30,10,0,811.0,100.0,2.2,27.0,566.0,774.18,582.86
2016,10,30,10,15,824.5,102.0,2.1,27.0,598.5,760.87,571.81
2016,10,30,10,30,838.0,104.0,2.0,27.0,631.0,743.64,558.21
2016,10,30,10,45,850.0,104.0,1.95,27.5,656.5,719.38,537.97
2016,10,30,11,0,862.0,104.0,1.9,28.0,682.0,691.4,515.02
2016,10,30,11,15,867.5,105.0,1.9,28.5,699.5,651.97,484.22
2016,10,30,11,30,873.0,106.0,1.9,29.0,717.0,615.13,454.62
2016,10,30,11,45,887.0,101.0,1.9,29.5,728.0,574.81,421.96
2016,10,30,12,0,901.0,96.0,1.9,30.0,739.0,531.17,386.06
2016,10,30,12,15,901.5,96.0,1.95,30.0,739.0,482.43,346.42
2016,10,30,12,30,902.0,96.0,2.0,30.0,739.0,431.73,304.15
2016,10,30,12,45,902.5,94.5,2.1,30.0,731.5,378.14,258.78
2016,10,30,13,0,903.0,93.0,2.2,30.0,724.0,323.06,211.65
2016,10,30,13,15,898.5,92.0,2.25,30.0,707.0,265.98,163.76
2016,10,30,13,30,894.0,91.0,2.3,30.0,690.0,208.38,118.68
2016,10,30,13,45,889.0,88.5,2.35,30.5,666.0,149.47,80.49
2016,10,30,14,0,884.0,86.0,2.4,31.0,642.0,90.61,68.63
2016,10,30,14,15,873.0,84.5,2.45,30.5,609.5,82.13,62.07
2016,10,30,14,30,862.0,83.0,2.5,30.0,577.0,80.68,61.16
2016,10,30,14,45,848.5,80.0,2.55,30.0,538.5,70.58,53.01
2016,10,30,15,0,835.0,77.0,2.6,30.0,500.0,68.42,51.39
2016,10,30,15,15,813.5,74.0,2.6,29.5,455.5,66.03,49.67
2016,10,30,15,30,792.0,71.0,2.6,29.0,411.0,63.6,47.91
2016,10,30,15,45,762.0,67.0,2.6,29.0,362.5,60.24,45.23
2016,10,30,16,0,732.0,63.0,2.6,29.0,314.0,56.85,42.48
2016,10,30,16,15,685.0,58.0,2.25,28.0,262.5,52.41,38.94
2016,10,30,16,30,638.0,53.0,1.9,27.0,211.0,47.99,35.27
2016,10,30,16,45,562.0,45.5,1.6,26.5,160.0,37.98,26.6
2016,10,30,17,0,486.0,38.0,1.3,26.0,109.0,31.73,20.9
2016,10,30,17,15,344.5,27.0,1.25,25.0,66.5,22.38,11.73
2016,10,30,17,30,203.0,16.0,1.2,24.0,24.0,12.59,0.0
2016,10,30,17,45,101.5,8.0,1.2,23.0,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,99.0,7.5,1.1,15.5,11.5,0.0,0.0
2016,10,31,7,0,198.0,15.0,1.1,16.0,23.0,170.2,0.0
2016,10,31,7,15,343.5,27.0,1.35,16.5,66.0,371.1,274.6
2016,10,31,7,30,489.0,39.0,1.6,17.0,109.0,509.5,404.93
2016,10,31,7,45,572.0,46.0,1.9,18.0,161.0,591.89,473.55
2016,10,31,8,0,655.0,53.0,2.2,19.0,213.0,666.49,532.1
2016,10,31,8,15,702.0,57.5,2.25,19.5,265.0,713.84,566.95
2016,10,31,8,30,749.0,62.0,2.3,20.0,317.0,758.06,597.67
2016,10,31,8,45,782.0,65.5,2.4,21.0,366.5,785.47,614.21
2016,10,31,9,0,815.0,69.0,2.5,22.0,416.0,809.17,627.55
2016,10,31,9,15,835.5,71.5,2.6,22.5,460.5,816.99,630.61
2016,10,31,9,30,856.0,74.0,2.7,23.0,505.0,812.15,624.89
2016,10,31,9,45,870.0,76.5,2.8,24.0,544.0,807.0,617.95
2016,10,31,10,0,884.0,79.0,2.9,25.0,583.0,797.92,608.41
2016,10,31,10,15,894.0,80.5,2.9,25.5,615.0,780.67,593.99
2016,10,31,10,30,904.0,82.0,2.9,26.0,647.0,759.63,577.18
2016,10,31,10,45,909.5,83.5,2.95,26.5,671.0,731.66,555.32
2016,10,31,11,0,915.0,85.0,3.0,27.0,695.0,700.25,529.78
2016,10,31,11,15,918.5,85.5,3.05,27.0,711.0,663.29,500.92
2016,10,31,11,30,922.0,86.0,3.1,27.0,727.0,623.33,469.24
2016,10,31,11,45,920.0,88.0,3.15,27.5,734.0,578.88,432.63
2016,10,31,12,0,918.0,90.0,3.2,28.0,741.0,532.15,393.52
2016,10,31,12,15,916.5,90.0,3.2,28.0,740.0,481.93,351.54
2016,10,31,12,30,915.0,90.0,3.2,28.0,739.0,429.91,307.11
2016,10,31,12,45,910.5,90.0,3.25,28.5,729.5,375.34,259.42
2016,10,31,13,0,906.0,90.0,3.3,29.0,720.0,319.73,210.73
2016,10,31,13,15,900.0,89.0,3.3,29.0,702.0,262.31,162.09
2016,10,31,13,30,894.0,88.0,3.3,29.0,684.0,204.55,116.64
2016,10,31,13,45,884.0,87.5,3.35,29.0,658.0,146.62,79.56
2016,10,31,14,0,874.0,87.0,3.4,29.0,632.0,89.24,68.17
2016,10,31,14,15,861.0,85.0,3.4,29.0,599.0,82.11,62.5
2016,10,31,14,30,848.0,83.0,3.4,29.0,566.0,80.3,61.16
2016,10,31,14,45,829.5,81.0,3.4,29.0,526.5,70.85,53.5
2016,10,31,15,0,811.0,79.0,3.4,29.0,487.0,69.32,52.38
2016,10,31,15,15,787.0,76.0,3.3,28.5,442.5,66.95,50.68
2016,10,31,15,30,763.0,73.0,3.2,28.0,398.0,64.57,48.94
2016,10,31,15,45,727.0,69.5,3.15,28.0,349.0,61.59,46.57
2016,10,31,16,0,691.0,66.0,3.1,28.0,300.0,58.62,44.17
2016,10,31,16,15,640.5,60.5,2.7,27.0,249.5,49.74,36.85
2016,10,31,16,30,590.0,55.0,2.3,26.0,199.0,45.33,33.15
2016,10,31,16,45,507.5,47.5,1.9,25.5,150.0,39.12,27.66
2016,10,31,17,0,425.0,40.0,1.5,25.0,101.0,33.02,22.03
2016,10,31,17,15,285.0,27.5,1.45,24.0,61.0,22.6,11.7
2016,10,31,17,30,145.0,15.0,1.4,23.0,21.0,11.8,0.0
2016,10,31,17,45,72.5,7.5,1.35,22.5,10.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,39.5,7.5,2.15,20.5,9.0,0.0,0.0
2016,11,1,7,0,79.0,15.0,2.3,21.0,18.0,74.79,0.0
2016,11,1,7,15,212.5,30.0,2.6,21.5,56.0,265.02,191.22
2016,11,1,7,30,346.0,45.0,2.9,22.0,94.0,394.42,313.48
2016,11,1,7,45,436.5,54.0,3.2,22.5,142.0,485.29,389.67
2016,11,1,8,0,527.0,63.0,3.5,23.0,190.0,575.38,461.52
2016,11,1,8,15,580.5,69.5,3.65,23.5,239.5,629.12,502.43
2016,11,1,8,30,634.0,76.0,3.8,24.0,289.0,680.37,539.7
2016,11,1,8,45,676.5,78.5,4.0,24.5,337.5,714.0,562.83
2016,11,1,9,0,719.0,81.0,4.2,25.0,386.0,739.35,579.32
2016,11,1,9,15,482.0,148.5,4.2,25.5,362.5,601.09,473.25
2016,11,1,9,30,245.0,216.0,4.2,26.0,339.0,447.46,350.86
2016,11,1,9,45,528.0,153.5,4.25,26.5,444.5,615.93,481.24
2016,11,1,10,0,811.0,91.0,4.3,27.0,550.0,759.5,584.19
2016,11,1,10,15,823.5,92.5,4.3,27.5,582.0,745.08,570.7
2016,11,1,10,30,836.0,94.0,4.3,28.0,614.0,726.86,555.64
2016,11,1,10,45,473.0,204.0,4.3,28.5,500.5,543.44,415.08
2016,11,1,11,0,110.0,314.0,4.3,29.0,387.0,340.73,258.2
2016,11,1,11,15,113.0,319.5,4.3,29.0,396.5,336.8,255.12
2016,11,1,11,30,116.0,325.0,4.3,29.0,406.0,332.26,251.02
2016,11,1,11,45,501.0,208.0,4.3,29.5,561.0,453.85,341.25
2016,11,1,12,0,886.0,91.0,4.3,30.0,716.0,515.3,380.91
2016,11,1,12,15,886.0,91.0,4.3,30.0,716.0,467.39,340.12
2016,11,1,12,30,886.0,91.0,4.3,30.0,716.0,417.59,297.33
2016,11,1,12,45,882.5,91.0,4.3,30.5,707.5,364.98,251.15
2016,11,1,13,0,879.0,91.0,4.3,31.0,699.0,311.28,204.07
2016,11,1,13,15,591.5,196.0,4.3,31.0,600.5,259.53,170.87
2016,11,1,13,30,304.0,301.0,4.3,31.0,502.0,238.79,166.01
2016,11,1,13,45,172.0,280.0,4.3,31.0,393.0,194.74,139.74
2016,11,1,14,0,40.0,259.0,4.3,31.0,284.0,169.95,132.7
2016,11,1,14,15,156.0,254.5,4.25,31.0,344.0,162.19,126.76
2016,11,1,14,30,272.0,250.0,4.2,31.0,404.0,156.09,122.14
2016,11,1,14,45,531.5,165.0,4.2,31.0,439.5,111.07,85.93
2016,11,1,15,0,791.0,80.0,4.2,31.0,475.0,69.62,52.18
2016,11,1,15,15,767.5,77.0,4.1,30.5,431.5,67.31,50.57
2016,11,1,15,30,744.0,74.0,4.0,30.0,388.0,64.99,48.89
2016,11,1,15,45,706.5,70.5,3.95,30.0,340.0,62.04,46.56
2016,11,1,16,0,669.0,67.0,3.9,30.0,292.0,54.59,40.41
2016,11,1,16,15,617.5,61.5,3.45,29.5,242.0,50.22,36.84
2016,11,1,16,30,566.0,56.0,3.0,29.0,192.0,45.87,33.15
2016,11,1,16,45,477.0,48.5,2.65,28.5,143.5,39.7,27.73
2016,11,1,17,0,388.0,41.0,2.3,28.0,95.0,33.67,22.18
2016,11,1,17,15,248.5,28.0,2.2,27.0,56.5,22.93,11.43
2016,11,1,17,30,109.0,15.0,2.1,26.0,18.0,11.8,0.0
2016,11,1,17,45,54.5,7.5,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,22.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,22.0,14.0,24.53,0.0
2016,11,2,7,15,119.0,33.0,2.7,22.0,49.0,175.69,122.72
2016,11,2,7,30,220.0,53.0,2.9,22.0,84.0,300.85,239.04
2016,11,2,7,45,314.5,65.5,3.15,22.5,130.0,392.63,317.25
2016,11,2,8,0,409.0,78.0,3.4,23.0,176.0,486.29,393.23
2016,11,2,8,15,468.0,87.0,3.55,23.5,224.0,544.69,438.54
2016,11,2,8,30,527.0,96.0,3.7,24.0,272.0,609.34,486.8
2016,11,2,8,45,580.5,99.5,3.85,24.5,320.5,654.95,519.19
2016,11,2,9,0,634.0,103.0,4.0,25.0,369.0,696.72,547.94
2016,11,2,9,15,396.0,162.0,4.05,25.5,334.5,542.49,427.71
2016,11,2,9,30,158.0,221.0,4.1,26.0,300.0,362.47,284.34
2016,11,2,9,45,103.5,229.0,4.15,26.5,282.5,298.98,233.36
2016,11,2,10,0,49.0,237.0,4.2,27.0,265.0,255.92,197.61
2016,11,2,10,15,24.5,185.0,4.15,27.0,199.0,179.52,137.43
2016,11,2,10,30,0.0,133.0,4.1,27.0,133.0,104.22,77.49
2016,11,2,10,45,33.5,215.0,4.05,27.5,237.0,205.93,157.35
2016,11,2,11,0,67.0,297.0,4.0,28.0,341.0,296.81,226.21
2016,11,2,11,15,125.0,315.0,3.9,28.0,400.0,350.54,266.46
2016,11,2,11,30,183.0,333.0,3.8,28.0,459.0,385.88,292.11
2016,11,2,11,45,155.5,336.5,3.75,28.5,444.5,357.69,269.27
2016,11,2,12,0,128.0,340.0,3.7,29.0,430.0,331.51,248.36
2016,11,2,12,15,118.5,338.5,3.6,29.0,422.0,308.58,230.46
2016,11,2,12,30,109.0,337.0,3.5,29.0,414.0,291.39,216.86
2016,11,2,12,45,122.0,334.5,3.4,29.0,419.5,281.0,207.9
2016,11,2,13,0,135.0,332.0,3.3,29.0,425.0,267.7,196.57
2016,11,2,13,15,143.0,324.0,3.15,29.0,420.5,248.44,181.0
2016,11,2,13,30,151.0,316.0,3.0,29.0,416.0,228.27,165.33
2016,11,2,13,45,206.5,298.5,2.95,29.0,429.5,206.68,148.66
2016,11,2,14,0,262.0,281.0,2.9,29.0,443.0,171.38,134.68
2016,11,2,14,15,209.0,270.0,2.8,28.5,395.0,170.82,134.81
2016,11,2,14,30,156.0,259.0,2.7,28.0,347.0,163.63,129.53
2016,11,2,14,45,392.0,194.5,2.65,28.0,394.5,125.22,98.52
2016,11,2,15,0,628.0,130.0,2.6,28.0,442.0,94.05,73.13
2016,11,2,15,15,598.0,124.5,2.45,27.5,399.0,91.25,71.19
2016,11,2,15,30,568.0,119.0,2.3,27.0,356.0,88.46,69.21
2016,11,2,15,45,513.5,114.0,2.2,27.0,309.0,82.39,64.3
2016,11,2,16,0,459.0,109.0,2.1,27.0,262.0,78.74,61.34
2016,11,2,16,15,399.0,98.0,1.9,26.5,215.0,71.1,55.02
2016,11,2,16,30,339.0,87.0,1.7,26.0,168.0,63.38,48.43
2016,11,2,16,45,248.5,71.5,1.55,26.0,123.0,52.21,38.57
2016,11,2,17,0,158.0,56.0,1.4,26.0,78.0,40.67,28.14
2016,11,2,17,15,79.0,33.5,1.5,25.5,44.5,24.7,12.47
2016,11,2,17,30,0.0,11.0,1.6,25.0,11.0,8.65,0.0
2016,11,2,17,45,0.0,5.5,1.7,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,4.0,0.95,21.0,4.0,0.0,0.0
2016,11,3,7,0,0.0,8.0,1.0,21.0,8.0,6.29,0.0
2016,11,3,7,15,3.5,27.0,1.2,21.0,27.5,29.27,15.09
2016,11,3,7,30,7.0,46.0,1.4,21.0,47.0,51.94,36.7
2016,11,3,7,45,23.0,67.5,1.6,21.5,72.5,97.99,75.77
2016,11,3,8,0,39.0,89.0,1.8,22.0,98.0,133.07,105.49
2016,11,3,8,15,50.5,110.0,1.85,22.0,125.0,162.49,130.02
2016,11,3,8,30,62.0,131.0,1.9,22.0,152.0,191.12,153.37
2016,11,3,8,45,31.0,80.5,1.95,22.5,91.0,97.23,75.85
2016,11,3,9,0,0.0,30.0,2.0,23.0,30.0,22.89,13.34
2016,11,3,9,15,0.0,80.5,2.0,23.0,80.5,61.86,45.36
2016,11,3,9,30,0.0,131.0,2.0,23.0,131.0,105.78,80.82
2016,11,3,9,45,0.0,133.0,2.0,23.5,133.0,106.31,80.8
2016,11,3,10,0,0.0,135.0,2.0,24.0,135.0,107.12,81.07
2016,11,3,10,15,0.0,128.0,1.9,24.0,128.0,100.53,75.62
2016,11,3,10,30,0.0,121.0,1.8,24.0,121.0,94.36,70.55
2016,11,3,10,45,0.0,70.5,1.75,24.5,70.5,54.24,38.23
2016,11,3,11,0,0.0,20.0,1.7,25.0,20.0,15.33,6.77
2016,11,3,11,15,127.0,171.0,1.6,25.0,258.0,226.74,175.41
2016,11,3,11,30,254.0,322.0,1.5,25.0,496.0,417.02,316.21
2016,11,3,11,45,162.5,321.0,1.45,25.0,433.5,348.77,263.18
2016,11,3,12,0,71.0,320.0,1.4,25.0,371.0,283.65,214.15
2016,11,3,12,15,74.0,318.0,1.3,25.0,370.5,274.23,206.67
2016,11,3,12,30,77.0,316.0,1.2,25.0,370.0,264.45,198.6
2016,11,3,12,45,183.0,316.0,1.2,25.0,442.0,288.31,213.25
2016,11,3,13,0,289.0,316.0,1.2,25.0,514.0,296.53,214.34
2016,11,3,13,15,144.5,189.5,1.25,25.0,288.5,166.16,119.65
2016,11,3,13,30,0.0,63.0,1.3,25.0,63.0,48.46,33.39
2016,11,3,13,45,0.0,38.5,1.4,25.5,38.5,29.54,18.25
2016,11,3,14,0,0.0,14.0,1.5,26.0,14.0,10.71,3.41
2016,11,3,14,15,0.0,13.0,1.55,25.5,13.0,9.94,2.79
2016,11,3,14,30,0.0,12.0,1.6,25.0,12.0,9.17,2.16
2016,11,3,14,45,0.0,11.5,1.65,25.0,11.5,8.78,1.85
2016,11,3,15,0,0.0,11.0,1.7,25.0,11.0,8.39,1.53
2016,11,3,15,15,0.0,11.0,1.65,24.5,11.0,8.38,1.56
2016,11,3,15,30,0.0,11.0,1.6,24.0,11.0,8.37,1.59
2016,11,3,15,45,0.0,9.5,1.6,24.0,9.5,7.22,0.61
2016,11,3,16,0,0.0,8.0,1.6,24.0,8.0,6.07,0.0
2016,11,3,16,15,0.0,6.5,1.5,23.5,6.5,4.93,0.0
2016,11,3,16,30,0.0,5.0,1.4,23.0,5.0,3.79,0.0
2016,11,3,16,45,137.0,25.5,1.3,23.0,44.0,19.34,10.99
2016,11,3,17,0,274.0,46.0,1.2,23.0,83.0,34.71,23.52
2016,11,3,17,15,157.0,29.0,1.15,22.5,48.0,21.9,10.21
2016,11,3,17,30,40.0,12.0,1.1,22.0,13.0,9.44,0.0
2016,11,3,17,45,20.0,6.0,1.05,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,19.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,19.0,5.0,3.93,0.0
2016,11,4,7,15,0.0,18.0,3.25,19.0,18.0,13.72,3.77
2016,11,4,7,30,0.0,31.0,3.3,19.0,31.0,23.7,13.67
2016,11,4,7,45,0.0,49.0,3.4,19.0,49.0,41.08,28.59
2016,11,4,8,0,0.0,67.0,3.5,19.0,67.0,57.58,42.72
2016,11,4,8,15,0.0,85.5,3.55,19.0,85.5,74.03,56.64
2016,11,4,8,30,0.0,104.0,3.6,19.0,104.0,90.01,69.96
2016,11,4,8,45,0.0,107.0,3.7,19.5,107.0,89.22,69.03
2016,11,4,9,0,0.0,110.0,3.8,20.0,110.0,89.64,69.06
2016,11,4,9,15,0.0,79.5,3.8,20.0,79.5,61.08,45.26
2016,11,4,9,30,0.0,49.0,3.8,20.0,49.0,37.52,25.63
2016,11,4,9,45,0.0,48.0,3.8,20.5,48.0,36.77,24.88
2016,11,4,10,0,0.0,47.0,3.8,21.0,47.0,36.03,24.13
2016,11,4,10,15,0.0,89.5,3.75,21.0,89.5,68.92,51.02
2016,11,4,10,30,0.0,132.0,3.7,21.0,132.0,103.43,78.9
2016,11,4,10,45,8.0,182.0,3.65,21.0,187.5,149.87,116.22
2016,11,4,11,0,16.0,232.0,3.6,21.0,243.0,195.28,152.15
2016,11,4,11,15,17.5,241.5,3.55,21.0,254.0,201.53,156.75
2016,11,4,11,30,19.0,251.0,3.5,21.0,265.0,207.4,161.12
2016,11,4,11,45,9.5,192.5,3.5,21.5,199.5,154.01,118.48
2016,11,4,12,0,0.0,134.0,3.5,22.0,134.0,103.31,77.9
2016,11,4,12,15,0.0,133.0,3.45,22.0,133.0,102.3,77.14
2016,11,4,12,30,0.0,132.0,3.4,22.0,132.0,101.31,76.35
2016,11,4,12,45,17.0,205.5,3.35,22.5,217.0,160.27,122.58
2016,11,4,13,0,34.0,279.0,3.3,23.0,302.0,209.27,159.91
2016,11,4,13,15,17.0,215.0,3.25,23.0,226.5,162.29,123.65
2016,11,4,13,30,0.0,151.0,3.2,23.0,151.0,113.57,85.98
2016,11,4,13,45,0.0,158.5,3.2,23.0,158.5,118.01,89.7
2016,11,4,14,0,0.0,166.0,3.2,23.0,166.0,121.98,97.36
2016,11,4,14,15,1.5,169.5,3.15,22.5,170.5,123.86,99.3
2016,11,4,14,30,3.0,173.0,3.1,22.0,175.0,125.54,101.13
2016,11,4,14,45,1.5,159.5,3.1,22.0,160.5,116.22,93.54
2016,11,4,15,0,0.0,146.0,3.1,22.0,146.0,106.8,85.84
2016,11,4,15,15,0.0,138.0,3.0,22.0,138.0,100.85,81.04
2016,11,4,15,30,0.0,130.0,2.9,22.0,130.0,94.8,76.11
2016,11,4,15,45,0.0,113.0,2.85,22.0,113.0,82.91,66.13
2016,11,4,16,0,0.0,96.0,2.8,22.0,96.0,70.89,55.91
2016,11,4,16,15,0.0,78.5,2.6,21.5,78.5,58.43,45.25
2016,11,4,16,30,0.0,61.0,2.4,21.0,61.0,45.83,34.27
2016,11,4,16,45,0.0,44.5,2.25,21.0,44.5,33.78,23.53
2016,11,4,17,0,0.0,28.0,2.1,21.0,28.0,21.38,12.42
2016,11,4,17,15,0.0,15.5,2.0,20.5,15.5,11.8,2.7
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.36,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,2.0,3.2,18.0,2.0,1.51,0.0
2016,11,5,7,30,0.0,4.0,3.3,18.0,4.0,3.02,0.0
2016,11,5,7,45,0.0,6.5,3.4,18.0,6.5,4.92,0.0
2016,11,5,8,0,0.0,9.0,3.5,18.0,9.0,6.82,0.12
2016,11,5,8,15,0.0,12.0,3.45,18.0,12.0,9.11,2.08
2016,11,5,8,30,0.0,15.0,3.4,18.0,15.0,11.4,4.04
2016,11,5,8,45,0.0,14.5,3.4,18.5,14.5,11.03,3.69
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,10.66,3.34
2016,11,5,9,15,0.0,11.0,3.3,19.5,11.0,8.38,1.38
2016,11,5,9,30,0.0,8.0,3.2,20.0,8.0,6.1,0.0
2016,11,5,9,45,0.0,9.0,3.15,20.5,9.0,6.87,0.06
2016,11,5,10,0,0.0,10.0,3.1,21.0,10.0,7.64,0.67
2016,11,5,10,15,0.0,11.0,3.0,21.0,11.0,8.41,1.3
2016,11,5,10,30,0.0,12.0,2.9,21.0,12.0,9.18,1.92
2016,11,5,10,45,0.0,13.0,2.85,21.5,13.0,9.95,2.53
2016,11,5,11,0,0.0,14.0,2.8,22.0,14.0,10.72,3.14
2016,11,5,11,15,0.0,15.5,2.75,22.0,15.5,11.88,4.08
2016,11,5,11,30,0.0,17.0,2.7,22.0,17.0,13.03,5.02
2016,11,5,11,45,11.5,140.5,2.65,22.5,148.5,114.6,87.0
2016,11,5,12,0,23.0,264.0,2.6,23.0,280.0,213.64,164.25
2016,11,5,12,15,20.5,258.0,2.55,23.0,273.0,204.88,157.01
2016,11,5,12,30,18.0,252.0,2.5,23.0,266.0,196.54,150.42
2016,11,5,12,45,13.0,230.5,2.5,23.0,240.0,176.8,135.09
2016,11,5,13,0,8.0,209.0,2.5,23.0,214.0,158.13,120.64
2016,11,5,13,15,7.0,204.0,2.5,23.0,208.5,152.65,116.45
2016,11,5,13,30,6.0,199.0,2.5,23.0,203.0,147.28,112.39
2016,11,5,13,45,59.5,240.5,2.55,23.0,276.5,168.26,127.41
2016,11,5,14,0,113.0,282.0,2.6,23.0,350.0,181.94,146.73
2016,11,5,14,15,56.5,206.5,2.6,23.0,240.5,141.14,113.34
2016,11,5,14,30,0.0,131.0,2.6,23.0,131.0,97.9,77.54
2016,11,5,14,45,102.0,172.0,2.65,23.0,221.5,116.9,93.76
2016,11,5,15,0,204.0,213.0,2.7,23.0,312.0,140.13,113.46
2016,11,5,15,15,333.5,173.0,2.7,22.5,317.0,116.97,94.47
2016,11,5,15,30,463.0,133.0,2.7,22.0,322.0,93.11,74.66
2016,11,5,15,45,407.5,128.0,2.7,22.0,279.5,89.73,71.97
2016,11,5,16,0,352.0,123.0,2.7,22.0,237.0,86.39,69.23
2016,11,5,16,15,338.5,105.0,2.55,21.5,199.0,75.06,59.59
2016,11,5,16,30,325.0,87.0,2.4,21.0,161.0,63.28,49.32
2016,11,5,16,45,250.0,69.0,2.3,21.0,117.5,50.58,37.91
2016,11,5,17,0,175.0,51.0,2.2,21.0,74.0,37.39,25.82
2016,11,5,17,15,87.5,30.0,2.15,20.5,41.5,22.27,9.54
2016,11,5,17,30,0.0,9.0,2.1,20.0,9.0,7.08,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.5,1.75,15.5,0.5,0.0,0.0
2016,11,6,7,0,0.0,1.0,1.9,16.0,1.0,0.79,0.0
2016,11,6,7,15,0.0,6.0,2.05,16.0,6.0,4.54,0.0
2016,11,6,7,30,0.0,11.0,2.2,16.0,11.0,8.34,1.2
2016,11,6,7,45,0.0,17.5,2.4,16.5,17.5,13.29,5.54
2016,11,6,8,0,0.0,24.0,2.6,17.0,24.0,18.26,9.85
2016,11,6,8,15,0.0,30.5,2.7,17.0,30.5,23.24,14.15
2016,11,6,8,30,0.0,37.0,2.8,17.0,37.0,28.23,18.41
2016,11,6,8,45,0.0,43.5,2.9,17.5,43.5,33.24,22.57
2016,11,6,9,0,0.0,50.0,3.0,18.0,50.0,38.25,26.67
2016,11,6,9,15,0.0,90.5,3.05,18.5,90.5,70.59,53.53
2016,11,6,9,30,0.0,131.0,3.1,19.0,131.0,106.09,82.51
2016,11,6,9,45,86.5,191.0,3.2,19.5,238.5,244.17,196.4
2016,11,6,10,0,173.0,251.0,3.3,20.0,346.0,383.83,306.27
2016,11,6,10,15,86.5,206.0,3.35,20.5,253.5,246.38,195.46
2016,11,6,10,30,0.0,161.0,3.4,21.0,161.0,127.77,98.34
2016,11,6,10,45,0.0,138.0,3.5,21.5,138.0,107.97,82.24
2016,11,6,11,0,0.0,115.0,3.6,22.0,115.0,89.14,66.85
2016,11,6,11,15,0.0,81.5,3.55,22.0,81.5,62.8,45.52
2016,11,6,11,30,0.0,48.0,3.5,22.0,48.0,36.89,24.47
2016,11,6,11,45,0.0,94.0,3.5,22.0,94.0,72.54,53.35
2016,11,6,12,0,0.0,140.0,3.5,22.0,140.0,107.9,81.7
2016,11,6,12,15,0.0,129.5,3.4,22.0,129.5,99.63,75.03
2016,11,6,12,30,0.0,119.0,3.3,22.0,119.0,91.49,68.52
2016,11,6,12,45,0.0,117.0,3.25,22.0,117.0,89.84,67.22
2016,11,6,13,0,0.0,115.0,3.2,22.0,115.0,88.2,65.95
2016,11,6,13,15,0.0,65.5,3.1,22.0,65.5,50.4,35.47
2016,11,6,13,30,0.0,16.0,3.0,22.0,16.0,12.25,4.39
2016,11,6,13,45,0.0,13.5,2.95,22.0,13.5,10.33,2.83
2016,11,6,14,0,0.0,11.0,2.9,22.0,11.0,8.41,1.57
2016,11,6,14,15,0.0,51.0,2.9,21.5,51.0,39.12,28.01
2016,11,6,14,30,0.0,91.0,2.9,21.0,91.0,69.95,54.54
2016,11,6,14,45,0.0,49.5,2.9,21.0,49.5,37.92,27.16
2016,11,6,15,0,0.0,8.0,2.9,21.0,8.0,6.1,0.0
2016,11,6,15,15,0.0,64.0,2.9,21.0,64.0,49.07,37.02
2016,11,6,15,30,0.0,120.0,2.9,21.0,120.0,88.24,70.88
2016,11,6,15,45,0.0,105.0,2.9,21.0,105.0,77.59,61.84
2016,11,6,16,0,0.0,90.0,2.9,21.0,90.0,66.83,52.64
2016,11,6,16,15,0.0,73.5,2.65,20.5,73.5,54.99,42.44
2016,11,6,16,30,0.0,57.0,2.4,20.0,57.0,43.02,31.95
2016,11,6,16,45,0.0,42.0,2.2,20.0,42.0,31.97,22.04
2016,11,6,17,0,0.0,27.0,2.0,20.0,27.0,20.61,11.76
2016,11,6,17,15,0.0,15.0,1.85,19.5,15.0,11.42,1.84
2016,11,6,17,30,0.0,3.0,1.7,19.0,3.0,2.36,0.0
2016,11,6,17,45,0.0,1.5,1.55,19.0,1.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,19.0,4.5,1.35,16.5,5.0,0.0,0.0
2016,11,7,7,0,38.0,9.0,1.5,17.0,10.0,36.77,0.0
2016,11,7,7,15,168.5,25.0,1.7,17.5,43.5,209.1,119.91
2016,11,7,7,30,299.0,41.0,1.9,18.0,77.0,344.9,274.26
2016,11,7,7,45,390.5,51.0,2.15,18.5,123.0,435.12,352.52
2016,11,7,8,0,482.0,61.0,2.4,19.0,169.0,525.35,426.2
2016,11,7,8,15,539.5,68.5,2.45,19.0,217.0,582.76,471.76
2016,11,7,8,30,597.0,76.0,2.5,19.0,265.0,637.8,513.58
2016,11,7,8,45,298.5,44.5,2.6,19.5,139.0,334.34,275.71
2016,11,7,9,0,0.0,13.0,2.7,20.0,13.0,9.89,2.63
2016,11,7,9,15,0.0,73.0,2.7,20.0,73.0,56.04,41.17
2016,11,7,9,30,0.0,133.0,2.7,20.0,133.0,108.05,83.81
2016,11,7,9,45,0.0,121.5,2.75,20.5,121.5,96.42,73.87
2016,11,7,10,0,0.0,110.0,2.8,21.0,110.0,85.95,65.03
2016,11,7,10,15,0.0,107.0,2.8,21.5,107.0,83.16,62.5
2016,11,7,10,30,0.0,104.0,2.8,22.0,104.0,80.55,60.13
2016,11,7,10,45,0.0,117.0,2.85,22.5,117.0,90.91,68.26
2016,11,7,11,0,0.0,130.0,2.9,23.0,130.0,101.15,76.2
2016,11,7,11,15,2.0,158.5,2.85,23.0,160.0,124.81,94.98
2016,11,7,11,30,4.0,187.0,2.8,23.0,190.0,147.85,113.1
2016,11,7,11,45,2.0,136.5,2.8,23.0,138.0,106.51,80.21
2016,11,7,12,0,0.0,86.0,2.8,23.0,86.0,66.32,48.06
2016,11,7,12,15,0.0,86.0,2.75,23.0,86.0,66.33,48.09
2016,11,7,12,30,0.0,86.0,2.7,23.0,86.0,66.32,48.09
2016,11,7,12,45,0.0,111.5,2.7,23.5,111.5,85.71,63.54
2016,11,7,13,0,0.0,137.0,2.7,24.0,137.0,104.39,78.3
2016,11,7,13,15,0.0,82.5,2.65,24.0,82.5,63.57,45.75
2016,11,7,13,30,0.0,28.0,2.6,24.0,28.0,21.47,11.81
2016,11,7,13,45,0.0,26.5,2.55,24.0,26.5,20.3,10.9
2016,11,7,14,0,0.0,25.0,2.5,24.0,25.0,19.14,10.67
2016,11,7,14,15,0.0,77.0,2.4,23.5,77.0,59.22,44.81
2016,11,7,14,30,0.0,129.0,2.3,23.0,129.0,96.47,76.46
2016,11,7,14,45,0.0,73.5,2.25,23.0,73.5,56.46,42.72
2016,11,7,15,0,0.0,18.0,2.2,23.0,18.0,13.73,6.2
2016,11,7,15,15,0.0,76.0,2.1,23.0,76.0,58.36,44.67
2016,11,7,15,30,0.0,134.0,2.0,23.0,134.0,97.08,77.8
2016,11,7,15,45,283.0,108.5,1.9,23.0,198.0,77.84,61.52
2016,11,7,16,0,566.0,83.0,1.8,23.0,262.0,65.18,50.77
2016,11,7,16,15,507.5,74.5,1.6,22.5,214.0,59.03,45.56
2016,11,7,16,30,449.0,66.0,1.4,22.0,166.0,52.85,40.12
2016,11,7,16,45,360.5,54.5,1.25,21.5,121.0,41.38,29.92
2016,11,7,17,0,272.0,43.0,1.1,21.0,76.0,32.54,21.65
2016,11,7,17,15,136.0,26.5,1.1,20.5,43.0,20.0,6.75
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,7.87,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.5,3.15,17.0,12.5,9.5,0.0
2016,11,8,7,30,0.0,25.0,3.3,17.0,25.0,19.07,9.85
2016,11,8,7,45,0.0,40.0,3.45,17.5,40.0,31.2,20.41
2016,11,8,8,0,0.0,55.0,3.6,18.0,55.0,44.6,31.93
2016,11,8,8,15,0.0,71.0,3.6,18.0,71.0,58.69,43.97
2016,11,8,8,30,0.0,87.0,3.6,18.0,87.0,72.44,55.55
2016,11,8,8,45,0.0,105.5,3.65,18.0,105.5,88.54,68.94
2016,11,8,9,0,0.0,124.0,3.7,18.0,124.0,104.32,81.88
2016,11,8,9,15,0.0,102.0,3.7,18.0,102.0,81.02,62.3
2016,11,8,9,30,0.0,80.0,3.7,18.0,80.0,61.47,45.89
2016,11,8,9,45,0.0,95.5,3.7,18.5,95.5,74.09,56.13
2016,11,8,10,0,0.0,111.0,3.7,19.0,111.0,86.82,66.33
2016,11,8,10,15,0.0,125.5,3.75,19.0,125.5,98.57,75.8
2016,11,8,10,30,0.0,140.0,3.8,19.0,140.0,110.18,85.09
2016,11,8,10,45,6.5,181.0,3.9,19.0,185.5,148.12,115.82
2016,11,8,11,0,13.0,222.0,4.0,19.0,231.0,185.07,145.35
2016,11,8,11,15,8.0,200.5,4.1,19.0,206.0,162.31,126.8
2016,11,8,11,30,3.0,179.0,4.2,19.0,181.0,140.96,109.49
2016,11,8,11,45,3.5,184.0,4.3,19.0,187.0,144.22,112.06
2016,11,8,12,0,4.0,189.0,4.4,19.0,193.0,147.31,114.49
2016,11,8,12,15,2.0,172.5,4.4,19.0,174.5,133.0,102.94
2016,11,8,12,30,0.0,156.0,4.4,19.0,156.0,119.23,91.88
2016,11,8,12,45,27.5,224.5,4.45,19.5,243.0,175.91,136.47
2016,11,8,13,0,55.0,293.0,4.5,20.0,330.0,222.97,172.29
2016,11,8,13,15,44.5,276.0,4.5,20.0,305.5,201.97,155.83
2016,11,8,13,30,34.0,259.0,4.5,20.0,281.0,182.82,141.22
2016,11,8,13,45,29.5,244.5,4.5,20.0,263.0,167.38,129.63
2016,11,8,14,0,25.0,230.0,4.5,20.0,245.0,162.01,132.35
2016,11,8,14,15,15.5,204.5,4.45,20.0,213.5,145.73,118.92
2016,11,8,14,30,6.0,179.0,4.4,20.0,182.0,129.05,105.09
2016,11,8,14,45,3.0,135.5,4.35,20.0,137.0,100.41,80.98
2016,11,8,15,0,0.0,92.0,4.3,20.0,92.0,70.21,55.28
2016,11,8,15,15,0.0,84.0,4.15,19.5,84.0,64.26,50.42
2016,11,8,15,30,0.0,76.0,4.0,19.0,76.0,58.27,45.45
2016,11,8,15,45,0.0,65.5,3.85,19.0,65.5,50.22,38.52
2016,11,8,16,0,0.0,55.0,3.7,19.0,55.0,42.1,31.46
2016,11,8,16,15,0.0,45.0,3.6,18.5,45.0,34.4,24.72
2016,11,8,16,30,0.0,35.0,3.5,18.0,35.0,26.71,17.88
2016,11,8,16,45,0.0,25.0,3.4,18.0,25.0,19.04,10.94
2016,11,8,17,0,0.0,15.0,3.3,18.0,15.0,11.39,3.99
2016,11,8,17,15,0.0,7.5,3.3,18.0,7.5,5.68,0.0
2016,11,8,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,8.0,3.35,15.0,8.0,6.06,0.0
2016,11,9,7,30,0.0,16.0,3.4,15.0,16.0,12.16,4.26
2016,11,9,7,45,0.0,26.0,3.45,15.0,26.0,19.81,11.04
2016,11,9,8,0,0.0,36.0,3.5,15.0,36.0,27.48,17.78
2016,11,9,8,15,0.0,47.0,3.6,15.0,47.0,35.94,25.13
2016,11,9,8,30,0.0,58.0,3.7,15.0,58.0,44.43,32.41
2016,11,9,8,45,0.0,56.5,3.8,15.5,56.5,43.26,31.3
2016,11,9,9,0,0.0,55.0,3.9,16.0,55.0,42.11,30.18
2016,11,9,9,15,0.0,68.0,3.95,16.0,68.0,52.16,38.59
2016,11,9,9,30,0.0,81.0,4.0,16.0,81.0,62.25,46.95
2016,11,9,9,45,0.0,61.5,4.05,16.5,61.5,47.17,34.09
2016,11,9,10,0,0.0,42.0,4.1,17.0,42.0,32.16,21.38
2016,11,9,10,15,0.0,63.5,4.1,17.0,63.5,48.76,35.18
2016,11,9,10,30,0.0,85.0,4.1,17.0,85.0,65.44,48.94
2016,11,9,10,45,0.0,56.0,4.15,17.0,56.0,43.01,30.25
2016,11,9,11,0,0.0,27.0,4.2,17.0,27.0,20.69,11.63
2016,11,9,11,15,0.0,51.5,4.2,17.0,51.5,39.57,27.32
2016,11,9,11,30,0.0,76.0,4.2,17.0,76.0,58.53,42.98
2016,11,9,11,45,0.0,77.0,4.25,17.5,77.0,59.32,43.5
2016,11,9,12,0,0.0,78.0,4.3,18.0,78.0,60.1,44.04
2016,11,9,12,15,0.5,124.5,4.2,18.0,125.5,96.01,73.42
2016,11,9,12,30,1.0,171.0,4.1,18.0,173.0,130.74,101.58
2016,11,9,12,45,0.5,136.0,4.1,18.5,137.0,104.11,79.82
2016,11,9,13,0,0.0,101.0,4.1,19.0,101.0,77.75,58.3
2016,11,9,13,15,0.0,95.0,4.05,19.0,95.0,73.23,54.68
2016,11,9,13,30,0.0,89.0,4.0,19.0,89.0,68.59,50.95
2016,11,9,13,45,0.0,83.0,4.0,19.0,83.0,63.91,47.18
2016,11,9,14,0,0.0,77.0,4.0,19.0,77.0,59.23,45.58
2016,11,9,14,15,0.0,55.0,4.0,19.0,55.0,42.2,30.98
2016,11,9,14,30,0.0,33.0,4.0,19.0,33.0,25.25,16.35
2016,11,9,14,45,0.0,42.0,4.0,19.0,42.0,32.15,22.41
2016,11,9,15,0,0.0,51.0,4.0,19.0,51.0,39.05,28.51
2016,11,9,15,15,0.0,32.0,3.9,19.0,32.0,24.43,15.8
2016,11,9,15,30,0.0,13.0,3.8,19.0,13.0,9.89,3.06
2016,11,9,15,45,0.0,11.5,3.7,19.0,11.5,8.74,2.06
2016,11,9,16,0,0.0,10.0,3.6,19.0,10.0,7.59,1.06
2016,11,9,16,15,0.0,8.0,3.3,18.5,8.0,6.07,0.0
2016,11,9,16,30,0.0,6.0,3.0,18.0,6.0,4.54,0.0
2016,11,9,16,45,0.0,4.0,2.7,18.0,4.0,3.03,0.0
2016,11,9,17,0,0.0,2.0,2.4,18.0,2.0,1.51,0.0
