Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,17,15,0.0,1.0,2.35,17.5,1.0,0.75,0.0
2016,11,9,17,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,76.5,20.5,2.3,13.0,29.0,105.89,38.69
2016,11,10,7,30,153.0,41.0,2.3,13.0,58.0,207.74,166.56
2016,11,10,7,45,206.5,59.0,2.35,13.5,95.0,271.3,225.38
2016,11,10,8,0,260.0,77.0,2.4,14.0,132.0,334.84,280.55
2016,11,10,8,15,298.5,92.0,2.35,14.5,171.0,400.15,334.04
2016,11,10,8,30,337.0,107.0,2.3,15.0,210.0,445.66,370.02
2016,11,10,8,45,419.5,112.5,2.25,15.5,262.5,514.54,423.83
2016,11,10,9,0,502.0,118.0,2.2,16.0,315.0,581.0,473.57
2016,11,10,9,15,272.5,154.0,2.2,16.0,262.5,404.3,330.69
2016,11,10,9,30,43.0,190.0,2.2,16.0,210.0,216.05,174.24
2016,11,10,9,45,235.5,195.0,2.25,16.5,319.5,399.68,324.78
2016,11,10,10,0,428.0,200.0,2.3,17.0,429.0,556.83,445.49
2016,11,10,10,15,390.0,223.5,2.25,17.5,441.5,518.25,412.16
2016,11,10,10,30,352.0,247.0,2.2,18.0,454.0,496.12,392.37
2016,11,10,10,45,373.0,253.5,2.2,18.5,481.0,497.34,391.38
2016,11,10,11,0,394.0,260.0,2.2,19.0,508.0,495.66,387.87
2016,11,10,11,15,621.0,182.5,2.2,19.0,585.0,557.93,434.33
2016,11,10,11,30,848.0,105.0,2.2,19.0,662.0,581.66,449.74
2016,11,10,11,45,637.0,191.0,2.2,19.5,612.5,504.19,386.95
2016,11,10,12,0,426.0,277.0,2.2,20.0,563.0,430.56,328.84
2016,11,10,12,15,460.0,262.5,2.3,20.0,571.5,403.43,305.71
2016,11,10,12,30,494.0,248.0,2.4,20.0,580.0,372.43,278.38
2016,11,10,12,45,484.5,248.5,2.5,20.0,571.0,334.39,245.87
2016,11,10,13,0,475.0,249.0,2.6,20.0,562.0,296.57,213.59
2016,11,10,13,15,441.0,253.0,2.7,20.0,538.0,256.53,181.45
2016,11,10,13,30,407.0,257.0,2.8,20.0,514.0,223.11,156.89
2016,11,10,13,45,299.5,265.5,2.9,20.0,450.5,187.31,136.94
2016,11,10,14,0,192.0,274.0,3.0,20.0,387.0,172.21,140.62
2016,11,10,14,15,319.5,235.5,2.95,20.0,411.5,149.79,122.17
2016,11,10,14,30,447.0,197.0,2.9,20.0,436.0,127.7,103.86
2016,11,10,14,45,406.5,189.0,2.9,20.0,394.5,123.37,100.47
2016,11,10,15,0,366.0,181.0,2.9,20.0,353.0,122.09,99.66
2016,11,10,15,15,354.0,165.5,2.75,19.5,319.0,113.07,92.41
2016,11,10,15,30,342.0,150.0,2.6,19.0,285.0,103.77,84.83
2016,11,10,15,45,329.0,131.5,2.5,19.0,247.5,92.38,75.17
2016,11,10,16,0,316.0,113.0,2.4,19.0,210.0,80.62,65.06
2016,11,10,16,15,289.0,95.0,2.05,18.5,172.0,68.63,54.67
2016,11,10,16,30,262.0,77.0,1.7,18.0,134.0,56.32,43.78
2016,11,10,16,45,217.5,58.5,1.4,17.5,97.0,43.12,31.87
2016,11,10,17,0,173.0,40.0,1.1,17.0,60.0,29.9,19.61
2016,11,10,17,15,86.5,20.0,1.05,16.5,30.0,15.28,1.95
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,12.5,1.0,0.75,0.0
2016,11,11,7,30,0.0,2.0,2.0,13.0,2.0,1.51,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.5,3.5,2.65,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,3.79,0.0
2016,11,11,8,15,0.0,7.0,2.35,14.5,7.0,5.31,0.0
2016,11,11,8,30,0.0,9.0,2.2,15.0,9.0,6.83,0.22
2016,11,11,8,45,0.0,63.0,2.05,15.5,63.0,48.29,35.63
2016,11,11,9,0,0.0,117.0,1.9,16.0,117.0,97.81,77.12
2016,11,11,9,15,0.0,128.0,1.95,16.5,128.0,105.98,83.47
2016,11,11,9,30,0.0,139.0,2.0,17.0,139.0,114.23,89.88
2016,11,11,9,45,12.0,171.0,2.05,17.5,177.5,151.65,120.46
2016,11,11,10,0,24.0,203.0,2.1,18.0,216.0,187.99,149.52
2016,11,11,10,15,12.5,187.0,2.1,18.5,193.5,161.46,127.13
2016,11,11,10,30,1.0,171.0,2.1,19.0,171.0,137.29,106.92
2016,11,11,10,45,0.5,160.5,2.15,19.5,160.5,127.01,98.29
2016,11,11,11,0,0.0,150.0,2.2,20.0,150.0,117.36,90.2
2016,11,11,11,15,17.5,209.0,2.2,20.0,220.5,174.96,136.39
2016,11,11,11,30,35.0,268.0,2.2,20.0,291.0,237.77,185.55
2016,11,11,11,45,28.0,260.0,2.2,20.5,279.0,221.87,172.26
2016,11,11,12,0,21.0,252.0,2.2,21.0,267.0,203.29,157.23
2016,11,11,12,15,32.5,269.0,2.2,21.0,291.5,219.8,169.85
2016,11,11,12,30,44.0,286.0,2.2,21.0,316.0,230.06,177.29
2016,11,11,12,45,168.0,292.5,2.25,21.5,403.5,265.34,200.48
2016,11,11,13,0,292.0,299.0,2.3,22.0,491.0,282.72,207.7
2016,11,11,13,15,205.5,297.0,2.3,22.0,430.5,241.96,178.28
2016,11,11,13,30,119.0,295.0,2.3,22.0,370.0,209.26,156.72
2016,11,11,13,45,488.5,188.5,2.3,22.0,477.0,152.85,103.01
2016,11,11,14,0,858.0,82.0,2.3,22.0,584.0,80.07,62.59
2016,11,11,14,15,845.5,80.0,2.25,22.0,553.0,78.26,61.26
2016,11,11,14,30,833.0,78.0,2.2,22.0,522.0,68.93,53.48
2016,11,11,14,45,797.5,81.5,2.2,22.0,481.5,70.79,55.21
2016,11,11,15,0,762.0,85.0,2.2,22.0,441.0,72.94,57.19
2016,11,11,15,15,735.5,81.5,2.05,22.0,398.0,70.33,55.11
2016,11,11,15,30,709.0,78.0,1.9,22.0,355.0,62.53,48.56
2016,11,11,15,45,671.5,73.0,1.8,22.0,308.5,58.81,45.47
2016,11,11,16,0,634.0,68.0,1.7,22.0,262.0,55.08,42.29
2016,11,11,16,15,577.0,61.5,1.45,21.0,213.5,50.0,38.01
2016,11,11,16,30,520.0,55.0,1.2,20.0,165.0,44.94,33.56
2016,11,11,16,45,430.5,45.0,0.95,19.5,119.5,36.87,26.21
2016,11,11,17,0,341.0,35.0,0.7,19.0,74.0,28.82,18.46
2016,11,11,17,15,170.5,17.5,0.7,18.5,37.0,14.16,0.55
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,181.0,16.0,3.2,12.5,35.5,198.1,32.04
2016,11,12,7,30,362.0,32.0,3.3,13.0,71.0,382.2,303.89
2016,11,12,7,45,457.5,41.0,3.45,13.5,117.5,472.49,388.99
2016,11,12,8,0,553.0,50.0,3.6,14.0,164.0,563.47,466.0
2016,11,12,8,15,609.5,56.0,3.6,14.5,212.5,617.19,509.65
2016,11,12,8,30,666.0,62.0,3.6,15.0,261.0,668.73,549.16
2016,11,12,8,45,703.0,66.0,3.65,15.5,308.0,693.68,566.74
2016,11,12,9,0,740.0,70.0,3.7,16.0,355.0,721.11,585.46
2016,11,12,9,15,765.5,73.5,3.65,16.5,398.5,734.76,592.86
2016,11,12,9,30,791.0,77.0,3.6,17.0,442.0,744.56,597.25
2016,11,12,9,45,807.5,80.0,3.55,17.5,479.5,742.67,592.98
2016,11,12,10,0,824.0,83.0,3.5,18.0,517.0,736.91,586.04
2016,11,12,10,15,837.0,85.0,3.4,18.5,549.0,723.48,573.44
2016,11,12,10,30,850.0,87.0,3.3,19.0,581.0,706.25,557.48
2016,11,12,10,45,856.5,89.5,3.2,19.5,605.0,675.88,531.34
2016,11,12,11,0,863.0,92.0,3.1,20.0,629.0,648.37,506.99
2016,11,12,11,15,868.5,92.5,3.0,20.0,645.5,615.11,479.03
2016,11,12,11,30,874.0,93.0,2.9,20.0,662.0,578.88,448.32
2016,11,12,11,45,880.0,92.0,2.85,20.5,671.0,538.71,413.34
2016,11,12,12,0,886.0,91.0,2.8,21.0,680.0,495.84,375.55
2016,11,12,12,15,886.0,91.0,2.7,21.0,680.0,448.76,334.33
2016,11,12,12,30,886.0,91.0,2.6,21.0,680.0,399.81,290.75
2016,11,12,12,45,882.5,91.5,2.55,21.0,672.0,348.5,244.82
2016,11,12,13,0,879.0,92.0,2.5,21.0,664.0,296.05,197.99
2016,11,12,13,15,873.5,91.0,2.45,21.0,647.5,241.26,150.91
2016,11,12,13,30,868.0,90.0,2.4,21.0,631.0,186.07,107.96
2016,11,12,13,45,545.0,179.0,2.4,21.0,514.0,151.07,100.58
2016,11,12,14,0,222.0,268.0,2.4,21.0,397.0,170.0,138.24
2016,11,12,14,15,407.0,209.5,2.4,21.0,430.5,132.97,107.59
2016,11,12,14,30,592.0,151.0,2.4,21.0,464.0,105.79,84.98
2016,11,12,14,45,487.5,163.0,2.4,21.0,408.5,109.91,88.72
2016,11,12,15,0,383.0,175.0,2.4,21.0,353.0,119.07,96.71
2016,11,12,15,15,364.5,162.0,2.3,20.5,318.0,111.25,90.49
2016,11,12,15,30,346.0,149.0,2.2,20.0,283.0,103.22,84.01
2016,11,12,15,45,328.5,131.0,2.1,20.0,245.0,92.02,74.56
2016,11,12,16,0,311.0,113.0,2.0,20.0,207.0,80.48,64.67
2016,11,12,16,15,280.0,95.5,1.75,19.5,168.5,68.76,54.54
2016,11,12,16,30,249.0,78.0,1.5,19.0,130.0,56.75,43.92
2016,11,12,16,45,202.0,59.0,1.3,18.5,93.5,43.4,31.9
2016,11,12,17,0,155.0,40.0,1.1,18.0,57.0,29.81,19.28
2016,11,12,17,15,77.5,20.0,1.1,17.5,28.5,15.21,0.09
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,7,15,72.0,18.5,1.2,12.0,26.0,96.67,0.0
2016,11,13,7,30,144.0,37.0,1.4,12.0,52.0,193.82,152.73
2016,11,13,7,45,196.0,55.5,1.65,12.5,88.5,257.07,212.94
2016,11,13,8,0,248.0,74.0,1.9,13.0,125.0,319.83,267.97
2016,11,13,8,15,279.5,92.0,1.8,13.5,163.5,364.02,304.87
2016,11,13,8,30,311.0,110.0,1.7,14.0,202.0,406.83,338.88
2016,11,13,8,45,338.5,124.0,1.6,14.5,240.0,439.17,363.17
2016,11,13,9,0,366.0,138.0,1.5,15.0,278.0,489.19,399.68
2016,11,13,9,15,546.5,117.5,1.4,15.5,353.5,610.59,491.77
2016,11,13,9,30,727.0,97.0,1.3,16.0,429.0,719.3,567.55
2016,11,13,9,45,746.0,100.5,1.25,17.0,467.0,720.1,562.88
2016,11,13,10,0,765.0,104.0,1.2,18.0,505.0,717.09,556.81
2016,11,13,10,15,780.0,107.0,1.1,18.5,537.0,703.5,543.38
2016,11,13,10,30,795.0,110.0,1.0,19.0,569.0,689.88,529.58
2016,11,13,10,45,804.0,112.5,0.95,19.5,593.5,667.87,510.29
2016,11,13,11,0,813.0,115.0,0.9,20.0,618.0,642.41,488.45
2016,11,13,11,15,819.5,116.0,0.9,20.5,635.0,610.67,462.43
2016,11,13,11,30,826.0,117.0,0.9,21.0,652.0,575.9,433.78
2016,11,13,11,45,827.5,118.5,0.95,21.5,660.0,536.11,401.27
2016,11,13,12,0,829.0,120.0,1.0,22.0,668.0,493.98,366.18
2016,11,13,12,15,829.0,120.0,1.05,22.0,668.5,447.83,327.84
2016,11,13,12,30,829.0,120.0,1.1,22.0,669.0,399.93,287.08
2016,11,13,12,45,827.0,119.5,1.15,22.0,661.0,349.49,243.55
2016,11,13,13,0,825.0,119.0,1.2,22.0,653.0,297.96,198.92
2016,11,13,13,15,615.0,186.0,1.2,22.0,578.5,247.63,164.85
2016,11,13,13,30,405.0,253.0,1.2,22.0,504.0,219.19,151.98
2016,11,13,13,45,249.5,258.5,1.3,22.5,411.0,178.86,130.21
2016,11,13,14,0,94.0,264.0,1.4,23.0,318.0,171.68,138.12
2016,11,13,14,15,327.0,212.0,1.4,22.5,386.5,137.67,110.64
2016,11,13,14,30,560.0,160.0,1.4,22.0,455.0,108.97,87.21
2016,11,13,14,45,412.5,177.0,1.4,22.0,385.5,116.72,93.99
2016,11,13,15,0,265.0,194.0,1.4,22.0,316.0,127.28,103.09
2016,11,13,15,15,449.0,147.0,1.35,22.0,330.0,101.23,81.34
2016,11,13,15,30,633.0,100.0,1.3,22.0,344.0,76.97,60.91
2016,11,13,15,45,585.0,94.5,1.3,22.0,297.0,73.34,57.96
2016,11,13,16,0,537.0,89.0,1.3,22.0,250.0,69.78,54.95
2016,11,13,16,15,476.0,79.0,1.2,21.0,202.5,59.41,46.13
2016,11,13,16,30,415.0,69.0,1.1,20.0,155.0,51.93,39.57
2016,11,13,16,45,323.0,55.0,1.0,19.5,110.5,41.41,30.04
2016,11,13,17,0,231.0,41.0,0.9,19.0,66.0,30.87,19.99
2016,11,13,17,15,115.5,20.5,0.95,18.5,33.0,15.55,0.0
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,136.5,18.0,2.1,12.5,32.0,159.2,0.0
2016,11,14,7,30,273.0,36.0,2.4,13.0,64.0,314.34,246.35
2016,11,14,7,45,374.0,47.5,2.7,14.0,109.0,408.85,335.87
2016,11,14,8,0,475.0,59.0,3.0,15.0,154.0,506.8,418.14
2016,11,14,8,15,536.5,67.5,3.05,15.5,202.5,568.02,467.99
2016,11,14,8,30,598.0,76.0,3.1,16.0,251.0,626.79,513.47
2016,11,14,8,45,644.0,80.5,3.2,17.0,298.5,665.09,540.57
2016,11,14,9,0,690.0,85.0,3.3,18.0,346.0,699.9,563.99
2016,11,14,9,15,718.5,89.5,3.3,18.5,389.5,716.78,573.98
2016,11,14,9,30,747.0,94.0,3.3,19.0,433.0,729.86,581.04
2016,11,14,9,45,770.5,96.0,3.3,20.0,472.0,728.04,575.98
2016,11,14,10,0,794.0,98.0,3.3,21.0,511.0,727.08,571.77
2016,11,14,10,15,808.0,100.5,3.25,21.0,542.5,715.47,561.58
2016,11,14,10,30,822.0,103.0,3.2,21.0,574.0,700.01,547.81
2016,11,14,10,45,834.0,103.5,3.2,21.5,599.0,677.35,527.83
2016,11,14,11,0,846.0,104.0,3.2,22.0,624.0,651.04,504.98
2016,11,14,11,15,852.0,105.0,3.15,22.5,641.0,618.08,476.71
2016,11,14,11,30,858.0,106.0,3.1,23.0,658.0,582.04,445.74
2016,11,14,11,45,877.5,98.5,3.05,23.5,669.5,540.3,410.08
2016,11,14,12,0,897.0,91.0,3.0,24.0,681.0,498.21,373.16
2016,11,14,12,15,897.0,91.0,2.9,24.0,681.0,450.75,331.98
2016,11,14,12,30,897.0,91.0,2.8,24.0,681.0,401.41,288.45
2016,11,14,12,45,894.5,90.5,2.75,24.5,673.0,349.22,241.75
2016,11,14,13,0,892.0,90.0,2.7,25.0,665.0,295.84,194.31
2016,11,14,13,15,886.5,89.0,2.65,25.0,648.5,240.54,147.53
2016,11,14,13,30,881.0,88.0,2.6,25.0,632.0,184.83,104.98
2016,11,14,13,45,872.5,86.5,2.55,25.0,607.5,128.37,72.09
2016,11,14,14,0,864.0,85.0,2.5,25.0,583.0,82.01,63.52
2016,11,14,14,15,851.5,83.0,2.4,25.0,551.5,72.6,55.8
2016,11,14,14,30,839.0,81.0,2.3,25.0,520.0,71.16,54.73
2016,11,14,14,45,821.0,78.5,2.25,25.0,482.0,69.25,53.25
2016,11,14,15,0,803.0,76.0,2.2,25.0,444.0,67.31,51.76
2016,11,14,15,15,778.0,73.0,2.0,24.5,401.0,64.85,49.92
2016,11,14,15,30,753.0,70.0,1.8,24.0,358.0,62.38,48.05
2016,11,14,15,45,718.5,65.0,1.65,24.0,311.0,58.21,44.58
2016,11,14,16,0,684.0,60.0,1.5,24.0,264.0,53.99,41.0
2016,11,14,16,15,629.0,54.5,1.35,23.0,215.5,45.31,33.62
2016,11,14,16,30,574.0,49.0,1.2,22.0,167.0,40.77,29.64
2016,11,14,16,45,485.5,40.0,1.05,21.5,120.0,33.27,22.82
2016,11,14,17,0,397.0,31.0,0.9,21.0,73.0,25.81,15.57
2016,11,14,17,15,198.5,15.5,0.95,20.5,36.5,12.61,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,230.5,13.0,2.5,12.5,35.5,221.57,0.0
2016,11,15,7,30,461.0,26.0,2.8,13.0,71.0,440.15,339.32
2016,11,15,7,45,555.0,32.5,3.15,14.0,119.0,528.24,429.18
2016,11,15,8,0,649.0,39.0,3.5,15.0,167.0,615.82,503.35
2016,11,15,8,15,703.5,43.5,3.3,15.5,217.5,666.93,544.25
2016,11,15,8,30,758.0,48.0,3.1,16.0,268.0,715.47,580.21
2016,11,15,8,45,793.0,51.5,2.95,17.0,316.5,735.03,591.45
2016,11,15,9,0,828.0,55.0,2.8,18.0,365.0,759.59,605.43
2016,11,15,9,15,852.0,57.0,2.6,18.5,409.5,769.58,608.82
2016,11,15,9,30,876.0,59.0,2.4,19.0,454.0,775.83,609.29
2016,11,15,9,45,892.5,61.0,2.25,20.0,493.0,772.27,601.85
2016,11,15,10,0,909.0,63.0,2.1,21.0,532.0,764.75,591.78
2016,11,15,10,15,920.5,64.0,2.0,22.0,564.5,748.35,576.05
2016,11,15,10,30,932.0,65.0,1.9,23.0,597.0,728.13,557.97
2016,11,15,10,45,940.0,66.0,1.85,24.0,622.0,701.74,534.47
2016,11,15,11,0,948.0,67.0,1.8,25.0,647.0,671.75,508.2
2016,11,15,11,15,952.5,67.5,1.75,25.0,664.0,635.65,479.25
2016,11,15,11,30,957.0,68.0,1.7,25.0,681.0,596.42,447.44
2016,11,15,11,45,956.0,70.5,1.65,25.5,689.5,553.29,411.23
2016,11,15,12,0,955.0,73.0,1.6,26.0,698.0,507.67,372.43
2016,11,15,12,15,955.0,73.0,1.55,26.0,698.0,458.0,330.48
2016,11,15,12,30,955.0,73.0,1.5,26.0,698.0,406.32,285.98
2016,11,15,12,45,952.0,73.0,1.5,26.5,689.5,351.91,238.35
2016,11,15,13,0,949.0,73.0,1.5,27.0,681.0,296.23,189.81
2016,11,15,13,15,944.0,72.0,1.45,27.0,664.5,238.37,141.61
2016,11,15,13,30,939.0,71.0,1.4,27.0,648.0,179.98,97.71
2016,11,15,13,45,930.5,70.5,1.35,27.0,623.0,121.36,64.42
2016,11,15,14,0,922.0,70.0,1.3,27.0,598.0,73.8,56.14
2016,11,15,14,15,910.0,68.5,1.25,27.0,566.0,72.15,54.94
2016,11,15,14,30,898.0,67.0,1.2,27.0,534.0,70.41,53.62
2016,11,15,14,45,881.0,65.0,1.15,27.0,495.5,68.13,51.86
2016,11,15,15,0,864.0,63.0,1.1,27.0,457.0,65.76,50.01
2016,11,15,15,15,840.5,60.5,1.0,26.5,413.0,62.81,47.77
2016,11,15,15,30,817.0,58.0,0.9,26.0,369.0,54.37,40.84
2016,11,15,15,45,782.5,54.5,0.85,26.0,321.0,51.0,38.07
2016,11,15,16,0,748.0,51.0,0.8,26.0,273.0,47.62,35.22
2016,11,15,16,15,694.5,46.5,0.75,25.5,222.5,43.23,31.48
2016,11,15,16,30,641.0,42.0,0.7,25.0,172.0,38.89,27.63
2016,11,15,16,45,549.5,35.0,0.65,24.5,124.0,32.21,21.6
2016,11,15,17,0,458.0,28.0,0.6,24.0,76.0,25.67,15.15
2016,11,15,17,15,229.0,14.0,0.7,23.5,38.0,12.48,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,213.0,13.5,2.05,14.0,33.5,211.7,0.0
2016,11,16,7,30,426.0,27.0,2.3,15.0,67.0,411.12,310.97
2016,11,16,7,45,522.5,35.0,2.55,16.0,114.5,503.02,404.62
2016,11,16,8,0,619.0,43.0,2.8,17.0,162.0,594.41,480.84
2016,11,16,8,15,676.0,48.0,2.75,17.5,212.5,648.48,524.05
2016,11,16,8,30,733.0,53.0,2.7,18.0,263.0,699.75,562.34
2016,11,16,8,45,768.5,57.0,2.7,18.5,311.5,728.91,582.44
2016,11,16,9,0,804.0,61.0,2.7,19.0,360.0,754.52,599.01
2016,11,16,9,15,829.0,64.0,2.55,20.0,404.0,766.52,603.01
2016,11,16,9,30,854.0,67.0,2.4,21.0,448.0,766.71,598.32
2016,11,16,9,45,870.5,69.0,2.25,22.0,487.0,763.21,591.08
2016,11,16,10,0,887.0,71.0,2.1,23.0,526.0,755.86,581.24
2016,11,16,10,15,899.5,72.5,2.5,23.5,558.5,741.06,571.14
2016,11,16,10,30,912.0,74.0,2.9,24.0,591.0,722.43,557.62
2016,11,16,10,45,919.0,76.0,3.3,25.0,616.0,696.81,536.22
2016,11,16,11,0,926.0,78.0,3.7,26.0,641.0,667.67,511.66
2016,11,16,11,15,931.5,78.5,3.8,26.0,658.0,632.72,483.36
2016,11,16,11,30,937.0,79.0,3.9,26.0,675.0,594.62,452.05
2016,11,16,11,45,942.0,78.5,4.05,26.5,684.5,552.32,416.07
2016,11,16,12,0,947.0,78.0,4.2,27.0,694.0,507.23,377.09
2016,11,16,12,15,947.0,78.0,4.25,27.0,694.5,457.89,334.54
2016,11,16,12,30,947.0,78.0,4.3,27.0,695.0,406.56,289.45
2016,11,16,12,45,944.0,78.0,4.35,27.0,686.5,352.52,241.65
2016,11,16,13,0,941.0,78.0,4.4,27.0,678.0,297.22,192.93
2016,11,16,13,15,936.0,77.0,4.4,27.0,661.5,239.77,144.32
2016,11,16,13,30,931.0,76.0,4.4,27.0,645.0,181.78,100.21
2016,11,16,13,45,922.5,75.0,4.45,27.0,620.5,123.23,66.63
2016,11,16,14,0,914.0,74.0,4.5,27.0,596.0,76.18,58.23
2016,11,16,14,15,902.0,72.5,4.4,27.0,564.0,74.56,57.03
2016,11,16,14,30,890.0,71.0,4.3,27.0,532.0,72.86,55.74
2016,11,16,14,45,872.0,69.5,4.25,27.0,493.5,70.95,54.27
2016,11,16,15,0,854.0,68.0,4.2,27.0,455.0,68.94,52.73
2016,11,16,15,15,830.0,65.0,3.9,26.5,411.0,59.89,45.34
2016,11,16,15,30,806.0,62.0,3.6,26.0,367.0,57.19,43.26
2016,11,16,15,45,770.5,58.5,3.3,25.5,318.5,53.91,40.63
2016,11,16,16,0,735.0,55.0,3.0,25.0,270.0,50.63,37.94
2016,11,16,16,15,680.5,49.5,2.75,23.5,220.0,45.53,33.72
2016,11,16,16,30,626.0,44.0,2.5,22.0,170.0,40.46,29.32
2016,11,16,16,45,534.0,36.5,2.3,21.0,122.0,33.43,22.94
2016,11,16,17,0,442.0,29.0,2.1,20.0,74.0,26.52,16.04
2016,11,16,17,15,221.0,14.5,2.1,19.5,37.0,11.85,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,7,15,191.0,14.0,2.45,14.5,31.5,158.42,0.0
2016,11,17,7,30,382.0,28.0,2.8,15.0,63.0,388.94,291.53
2016,11,17,7,45,485.0,36.5,3.2,16.0,110.0,482.81,389.93
2016,11,17,8,0,588.0,45.0,3.6,17.0,157.0,578.03,470.36
2016,11,17,8,15,294.0,65.5,3.95,17.5,121.5,355.77,295.85
2016,11,17,8,30,0.0,86.0,4.3,18.0,86.0,73.81,56.5
2016,11,17,8,45,4.0,108.5,4.65,19.0,110.0,97.61,76.47
2016,11,17,9,0,8.0,131.0,5.0,20.0,134.0,120.74,95.3
2016,11,17,9,15,10.5,146.5,5.15,20.5,151.0,134.59,106.32
2016,11,17,9,30,13.0,162.0,5.3,21.0,168.0,148.27,117.06
2016,11,17,9,45,59.0,195.0,5.5,21.5,225.0,228.46,182.59
2016,11,17,10,0,105.0,228.0,5.7,22.0,282.0,291.21,232.66
2016,11,17,10,15,227.0,232.0,5.75,22.0,357.5,389.15,311.42
2016,11,17,10,30,349.0,236.0,5.8,22.0,433.0,478.99,381.52
2016,11,17,10,45,633.0,157.0,5.9,22.5,533.0,594.66,471.28
2016,11,17,11,0,917.0,78.0,6.0,23.0,633.0,660.54,520.33
2016,11,17,11,15,494.0,182.5,6.05,23.5,482.5,469.9,368.61
2016,11,17,11,30,71.0,287.0,6.1,24.0,332.0,273.63,212.21
2016,11,17,11,45,497.0,185.5,6.15,24.5,506.5,418.01,323.34
2016,11,17,12,0,923.0,84.0,6.2,25.0,681.0,500.45,379.08
2016,11,17,12,15,921.5,84.0,6.15,25.0,680.5,451.6,335.5
2016,11,17,12,30,920.0,84.0,6.1,25.0,680.0,400.96,290.01
2016,11,17,12,45,916.5,83.5,6.1,25.0,671.5,347.73,242.04
2016,11,17,13,0,913.0,83.0,6.1,25.0,663.0,293.37,193.38
2016,11,17,13,15,906.5,82.0,6.0,25.0,645.5,237.16,145.19
2016,11,17,13,30,900.0,81.0,5.9,25.0,628.0,180.63,101.72
2016,11,17,13,45,889.5,80.0,5.85,25.5,603.0,123.69,68.63
2016,11,17,14,0,879.0,79.0,5.8,26.0,578.0,78.51,60.47
2016,11,17,14,15,864.5,77.5,5.65,26.0,546.0,76.91,59.27
2016,11,17,14,30,850.0,76.0,5.5,26.0,514.0,75.24,58.0
2016,11,17,14,45,827.5,74.5,5.4,26.0,475.0,66.61,50.87
2016,11,17,15,0,805.0,73.0,5.3,26.0,436.0,65.22,49.83
2016,11,17,15,15,777.5,70.0,5.05,25.5,392.5,62.65,47.89
2016,11,17,15,30,750.0,67.0,4.8,25.0,349.0,60.08,45.92
2016,11,17,15,45,704.0,64.0,4.6,25.0,301.0,57.25,43.59
2016,11,17,16,0,658.0,61.0,4.4,25.0,253.0,50.32,37.67
2016,11,17,16,15,598.0,55.0,4.05,24.0,204.5,45.39,33.51
2016,11,17,16,30,538.0,49.0,3.7,23.0,156.0,40.5,29.2
2016,11,17,16,45,427.0,41.0,3.4,22.5,110.5,33.74,23.01
2016,11,17,17,0,316.0,33.0,3.1,22.0,65.0,27.2,16.33
2016,11,17,17,15,158.0,16.5,3.2,21.5,32.5,13.39,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,45.5,18.0,2.2,19.0,22.0,49.16,0.0
2016,11,18,7,30,91.0,36.0,2.5,19.0,44.0,155.71,111.25
2016,11,18,7,45,193.5,53.5,2.9,19.5,85.0,253.68,203.77
2016,11,18,8,0,296.0,71.0,3.3,20.0,126.0,370.85,302.41
2016,11,18,8,15,363.0,83.0,3.7,20.0,171.0,436.05,357.72
2016,11,18,8,30,430.0,95.0,4.1,20.0,216.0,500.51,410.68
2016,11,18,8,45,492.0,100.5,4.55,20.0,262.0,550.96,451.62
2016,11,18,9,0,554.0,106.0,5.0,20.0,308.0,606.45,495.33
2016,11,18,9,15,588.5,112.0,5.25,20.0,350.5,631.45,514.13
2016,11,18,9,30,623.0,118.0,5.5,20.0,393.0,652.65,529.63
2016,11,18,9,45,663.5,117.5,5.75,20.0,433.0,667.6,540.34
2016,11,18,10,0,704.0,117.0,6.0,20.0,473.0,677.99,547.35
2016,11,18,10,15,352.0,139.5,6.0,20.0,317.5,416.09,337.75
2016,11,18,10,30,0.0,162.0,6.0,20.0,162.0,129.32,100.46
2016,11,18,10,45,0.5,166.5,6.0,20.0,166.5,132.36,102.96
2016,11,18,11,0,1.0,171.0,6.0,20.0,171.0,135.4,105.28
2016,11,18,11,15,410.5,143.5,5.95,20.0,401.5,384.68,308.4
2016,11,18,11,30,820.0,116.0,5.9,20.0,632.0,565.54,446.16
2016,11,18,11,45,412.0,152.5,5.85,20.0,412.0,346.97,273.12
2016,11,18,12,0,4.0,189.0,5.8,20.0,192.0,147.27,114.26
2016,11,18,12,15,44.5,244.0,5.85,20.0,273.0,205.91,160.87
2016,11,18,12,30,85.0,299.0,5.9,20.0,354.0,253.27,197.17
2016,11,18,12,45,50.5,263.5,5.95,20.0,296.0,209.1,162.41
2016,11,18,13,0,16.0,228.0,6.0,20.0,238.0,172.52,134.2
2016,11,18,13,15,441.5,161.5,6.05,20.0,429.0,195.03,134.22
2016,11,18,13,30,867.0,95.0,6.1,20.0,620.0,179.45,104.3
2016,11,18,13,45,581.0,171.0,6.2,20.0,517.0,148.36,99.16
2016,11,18,14,0,295.0,247.0,6.3,20.0,414.0,155.11,127.1
2016,11,18,14,15,566.5,165.5,6.3,19.5,464.0,111.96,90.88
2016,11,18,14,30,838.0,84.0,6.3,19.0,514.0,73.3,58.02
2016,11,18,14,45,810.5,84.5,6.35,19.0,475.0,73.37,58.24
2016,11,18,15,0,783.0,85.0,6.4,19.0,436.0,73.57,58.57
2016,11,18,15,15,756.5,81.0,6.3,18.5,393.0,70.53,56.19
2016,11,18,15,30,730.0,77.0,6.2,18.0,350.0,62.32,49.25
2016,11,18,15,45,699.0,71.0,6.15,18.0,304.0,57.91,45.47
2016,11,18,16,0,668.0,65.0,6.1,18.0,258.0,53.42,41.53
2016,11,18,16,15,609.0,58.5,5.85,17.0,209.0,48.19,36.99
2016,11,18,16,30,550.0,52.0,5.6,16.0,160.0,42.99,32.28
2016,11,18,16,45,465.5,41.5,5.45,15.5,114.5,34.41,24.31
2016,11,18,17,0,381.0,31.0,5.3,15.0,69.0,25.81,15.66
2016,11,18,17,15,190.5,15.5,5.2,14.5,34.5,12.64,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,7,15,247.0,12.0,3.5,4.5,33.0,198.87,0.0
2016,11,19,7,30,494.0,24.0,3.6,5.0,66.0,457.68,342.23
2016,11,19,7,45,595.5,31.0,3.75,5.5,116.5,552.82,460.22
2016,11,19,8,0,697.0,38.0,3.9,6.0,167.0,646.61,543.94
2016,11,19,8,15,753.5,43.0,4.1,6.5,219.0,699.94,590.55
2016,11,19,8,30,810.0,48.0,4.3,7.0,271.0,750.52,632.16
2016,11,19,8,45,845.0,51.0,4.5,8.0,321.5,769.39,645.67
2016,11,19,9,0,880.0,54.0,4.7,9.0,372.0,792.75,661.65
2016,11,19,9,15,903.5,56.5,4.7,9.5,418.0,802.48,666.45
2016,11,19,9,30,927.0,59.0,4.7,10.0,464.0,808.29,668.05
2016,11,19,9,45,943.0,60.5,4.7,10.5,504.5,802.93,661.09
2016,11,19,10,0,959.0,62.0,4.7,11.0,545.0,793.52,651.21
2016,11,19,10,15,970.5,63.5,4.6,11.5,578.0,776.71,635.33
2016,11,19,10,30,982.0,65.0,4.5,12.0,611.0,755.89,616.57
2016,11,19,10,45,989.0,66.0,4.45,12.5,637.0,727.54,590.61
2016,11,19,11,0,996.0,67.0,4.4,13.0,663.0,695.51,561.62
2016,11,19,11,15,1000.5,68.0,4.3,13.0,680.5,658.43,529.16
2016,11,19,11,30,1005.0,69.0,4.2,13.0,698.0,618.05,493.53
2016,11,19,11,45,1006.0,70.0,4.15,13.5,707.5,572.76,452.65
2016,11,19,12,0,1007.0,71.0,4.1,14.0,717.0,524.78,408.87
2016,11,19,12,15,1006.5,71.0,4.05,14.0,717.0,472.82,361.77
2016,11,19,12,30,1006.0,71.0,4.0,14.0,717.0,418.78,311.94
2016,11,19,12,45,1003.5,70.5,3.95,14.5,708.5,361.87,258.64
2016,11,19,13,0,1001.0,70.0,3.9,15.0,700.0,303.56,204.52
2016,11,19,13,15,995.5,69.5,3.8,15.0,683.0,243.53,151.53
2016,11,19,13,30,990.0,69.0,3.7,15.0,666.0,182.91,103.6
2016,11,19,13,45,982.0,68.0,3.65,15.0,640.5,121.42,67.19
2016,11,19,14,0,974.0,67.0,3.6,15.0,615.0,72.91,58.34
2016,11,19,14,15,962.5,66.0,3.5,15.0,582.5,71.51,57.27
2016,11,19,14,30,951.0,65.0,3.4,15.0,550.0,70.03,56.11
2016,11,19,14,45,929.5,65.0,3.35,15.0,510.0,68.94,55.29
2016,11,19,15,0,908.0,65.0,3.3,15.0,470.0,67.78,54.41
2016,11,19,15,15,884.0,62.5,3.15,14.5,424.5,64.76,52.0
2016,11,19,15,30,860.0,60.0,3.0,14.0,379.0,56.51,44.91
2016,11,19,15,45,825.0,56.0,2.9,14.0,329.5,52.72,41.61
2016,11,19,16,0,790.0,52.0,2.8,14.0,280.0,48.9,38.21
2016,11,19,16,15,735.0,47.5,2.4,13.0,228.0,44.45,34.29
2016,11,19,16,30,680.0,43.0,2.0,12.0,176.0,40.07,30.25
2016,11,19,16,45,583.5,35.5,1.6,11.0,126.0,32.88,23.48
2016,11,19,17,0,487.0,28.0,1.2,10.0,76.0,25.83,16.03
2016,11,19,17,15,243.5,14.0,1.2,9.5,38.0,12.54,0.0
2016,11,19,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
