Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,233.5,12.0,1.1,3.0,31.5,187.97,0.0
2016,11,20,7,30,467.0,24.0,1.2,4.0,63.0,433.17,313.18
2016,11,20,7,45,571.5,31.5,1.35,5.0,112.0,532.65,436.14
2016,11,20,8,0,676.0,39.0,1.5,6.0,161.0,629.17,519.12
2016,11,20,8,15,734.0,43.5,1.6,6.5,213.0,683.04,564.27
2016,11,20,8,30,792.0,48.0,1.7,7.0,265.0,734.08,604.37
2016,11,20,8,45,825.0,52.0,1.8,8.0,314.5,752.88,617.0
2016,11,20,9,0,858.0,56.0,1.9,9.0,364.0,776.03,632.0
2016,11,20,9,15,882.5,58.5,2.1,9.5,409.5,786.67,638.98
2016,11,20,9,30,907.0,61.0,2.3,10.0,455.0,793.48,642.87
2016,11,20,9,45,923.5,63.5,2.55,11.0,495.0,790.04,638.25
2016,11,20,10,0,940.0,66.0,2.8,12.0,535.0,782.53,630.6
2016,11,20,10,15,951.5,67.0,2.75,12.5,568.0,765.52,615.32
2016,11,20,10,30,963.0,68.0,2.7,13.0,601.0,744.62,597.09
2016,11,20,10,45,970.0,69.5,2.7,13.5,626.5,717.38,572.97
2016,11,20,11,0,977.0,71.0,2.7,14.0,652.0,686.51,545.86
2016,11,20,11,15,981.5,71.5,2.7,14.5,669.5,649.6,513.84
2016,11,20,11,30,986.0,72.0,2.7,15.0,687.0,609.49,478.82
2016,11,20,11,45,989.0,71.5,2.7,15.5,696.0,564.63,439.46
2016,11,20,12,0,992.0,71.0,2.7,16.0,705.0,517.04,397.09
2016,11,20,12,15,991.5,71.0,2.7,16.0,705.0,465.92,351.68
2016,11,20,12,30,991.0,71.0,2.7,16.0,705.0,412.75,303.55
2016,11,20,12,45,987.5,71.0,2.75,16.5,696.5,356.85,252.12
2016,11,20,13,0,984.0,71.0,2.8,17.0,688.0,299.65,199.85
2016,11,20,13,15,978.5,70.5,2.8,17.0,671.0,240.64,148.46
2016,11,20,13,30,973.0,70.0,2.8,17.0,654.0,181.06,101.93
2016,11,20,13,45,964.0,69.5,2.85,17.5,629.0,120.9,66.68
2016,11,20,14,0,955.0,69.0,2.9,18.0,604.0,73.74,58.35
2016,11,20,14,15,943.0,67.5,2.9,18.0,571.5,72.03,57.04
2016,11,20,14,30,931.0,66.0,2.9,18.0,539.0,70.23,55.61
2016,11,20,14,45,912.5,64.5,2.9,18.0,499.5,68.21,53.99
2016,11,20,15,0,894.0,63.0,2.9,18.0,460.0,66.09,52.3
2016,11,20,15,15,870.0,60.5,2.75,17.5,415.5,63.08,49.91
2016,11,20,15,30,846.0,58.0,2.6,17.0,371.0,59.96,47.39
2016,11,20,15,45,810.0,55.0,2.5,16.5,322.0,51.72,40.3
2016,11,20,16,0,774.0,52.0,2.4,16.0,273.0,48.7,37.72
2016,11,20,16,15,719.0,47.0,2.15,15.0,222.0,43.87,33.49
2016,11,20,16,30,664.0,42.0,1.9,14.0,171.0,39.08,29.11
2016,11,20,16,45,567.5,34.5,1.65,13.0,122.0,31.9,22.39
2016,11,20,17,0,471.0,27.0,1.4,12.0,73.0,24.86,14.98
2016,11,20,17,15,235.5,13.5,1.45,11.5,36.5,12.07,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,186.5,12.5,2.3,6.0,27.5,151.98,0.0
2016,11,21,7,30,373.0,25.0,2.6,7.0,55.0,369.56,259.84
2016,11,21,7,45,480.5,34.0,2.9,8.0,101.0,471.47,388.72
2016,11,21,8,0,588.0,43.0,3.2,9.0,147.0,560.98,468.28
2016,11,21,8,15,649.5,48.5,3.1,9.5,196.5,619.17,517.43
2016,11,21,8,30,711.0,54.0,3.0,10.0,246.0,674.42,561.02
2016,11,21,8,45,750.5,58.0,2.9,11.0,294.0,706.84,583.48
2016,11,21,9,0,790.0,62.0,2.8,12.0,342.0,735.69,601.87
2016,11,21,9,15,815.5,64.5,3.25,13.0,386.0,747.67,609.61
2016,11,21,9,30,841.0,67.0,3.7,14.0,430.0,755.75,614.0
2016,11,21,9,45,858.0,69.5,4.15,15.5,468.0,745.95,603.51
2016,11,21,10,0,875.0,72.0,4.6,17.0,506.0,739.99,596.56
2016,11,21,10,15,887.0,73.5,4.7,17.5,538.0,725.37,583.7
2016,11,21,10,30,899.0,75.0,4.8,18.0,570.0,707.02,567.36
2016,11,21,10,45,906.5,76.5,4.9,18.5,594.5,681.97,545.03
2016,11,21,11,0,914.0,78.0,5.0,19.0,619.0,653.45,519.76
2016,11,21,11,15,918.5,79.0,5.0,19.5,635.5,619.3,489.46
2016,11,21,11,30,923.0,80.0,5.0,20.0,652.0,582.1,456.35
2016,11,21,11,45,927.0,79.0,5.0,20.5,661.0,539.88,418.8
2016,11,21,12,0,931.0,78.0,5.0,21.0,670.0,495.04,378.45
2016,11,21,12,15,930.0,78.0,5.0,21.0,670.0,446.58,335.16
2016,11,21,12,30,929.0,78.0,5.0,21.0,670.0,396.25,289.49
2016,11,21,12,45,924.5,78.0,5.0,21.5,661.0,343.21,240.71
2016,11,21,13,0,920.0,78.0,5.0,22.0,652.0,289.09,191.48
2016,11,21,13,15,913.5,77.5,5.0,22.0,635.5,233.37,143.4
2016,11,21,13,30,907.0,77.0,5.0,22.0,619.0,177.27,100.08
2016,11,21,13,45,896.0,76.5,5.0,22.5,594.0,120.68,67.3
2016,11,21,14,0,885.0,76.0,5.0,23.0,569.0,76.61,59.65
2016,11,21,14,15,871.5,74.0,4.95,22.5,537.5,74.67,58.27
2016,11,21,14,30,858.0,72.0,4.9,22.0,506.0,72.64,56.79
2016,11,21,14,45,833.0,72.0,4.85,22.0,467.5,64.98,50.37
2016,11,21,15,0,808.0,72.0,4.8,22.0,429.0,64.58,50.16
2016,11,21,15,15,781.5,69.0,4.6,21.5,386.0,62.01,48.18
2016,11,21,15,30,755.0,66.0,4.4,21.0,343.0,59.43,46.15
2016,11,21,15,45,713.5,62.0,4.2,21.0,296.0,55.85,43.12
2016,11,21,16,0,672.0,58.0,4.0,21.0,249.0,52.29,40.04
2016,11,21,16,15,613.0,52.5,3.6,20.0,201.5,43.68,32.58
2016,11,21,16,30,554.0,47.0,3.2,19.0,154.0,39.11,28.47
2016,11,21,16,45,453.0,38.5,2.8,18.5,108.5,31.93,21.82
2016,11,21,17,0,352.0,30.0,2.4,18.0,63.0,24.89,14.46
2016,11,21,17,15,176.0,15.0,2.45,17.5,31.5,12.21,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,9.0,4.05,17.0,9.0,7.08,0.0
2016,11,22,7,30,0.0,18.0,4.0,17.0,18.0,13.73,3.46
2016,11,22,7,45,0.0,35.0,4.0,17.0,35.0,29.8,18.71
2016,11,22,8,0,0.0,52.0,4.0,17.0,52.0,45.88,32.76
2016,11,22,8,15,0.0,71.5,4.05,17.5,71.5,64.2,48.47
2016,11,22,8,30,0.0,91.0,4.1,18.0,91.0,81.65,63.22
2016,11,22,8,45,4.0,108.5,4.15,18.5,110.0,99.39,78.09
2016,11,22,9,0,8.0,126.0,4.2,19.0,129.0,116.84,92.46
2016,11,22,9,15,33.0,152.0,4.5,19.5,166.0,174.71,140.47
2016,11,22,9,30,58.0,178.0,4.8,20.0,203.0,217.54,175.31
2016,11,22,9,45,59.5,194.5,5.1,20.5,222.0,229.59,184.17
2016,11,22,10,0,61.0,211.0,5.4,21.0,241.0,241.09,192.54
2016,11,22,10,15,30.5,159.5,5.5,21.0,174.5,160.66,126.73
2016,11,22,10,30,0.0,108.0,5.6,21.0,108.0,83.98,63.44
2016,11,22,10,45,0.0,124.0,5.7,21.5,124.0,96.81,73.68
2016,11,22,11,0,0.0,140.0,5.8,22.0,140.0,109.46,83.64
2016,11,22,11,15,1.0,157.5,5.7,22.0,158.0,123.65,94.97
2016,11,22,11,30,2.0,175.0,5.6,22.0,176.0,137.43,105.93
2016,11,22,11,45,1.0,166.5,5.6,22.5,167.0,129.38,99.17
2016,11,22,12,0,0.0,158.0,5.6,23.0,158.0,121.69,92.79
2016,11,22,12,15,13.0,203.5,5.45,23.0,211.5,160.62,123.63
2016,11,22,12,30,26.0,249.0,5.3,23.0,265.0,196.39,151.48
2016,11,22,12,45,13.0,160.0,5.2,23.0,168.0,125.31,95.24
2016,11,22,13,0,0.0,71.0,5.1,23.0,71.0,54.62,38.83
2016,11,22,13,15,0.0,106.5,4.95,23.0,106.5,81.62,60.75
2016,11,22,13,30,0.0,142.0,4.8,23.0,142.0,106.75,81.04
2016,11,22,13,45,0.0,130.5,4.65,23.0,130.5,98.16,74.21
2016,11,22,14,0,0.0,119.0,4.5,23.0,119.0,89.75,70.76
2016,11,22,14,15,0.0,103.0,4.35,23.0,103.0,78.39,61.29
2016,11,22,14,30,0.0,87.0,4.2,23.0,87.0,66.85,51.62
2016,11,22,14,45,33.5,136.5,4.05,23.0,151.5,97.98,78.22
2016,11,22,15,0,67.0,186.0,3.9,23.0,216.0,125.7,101.84
2016,11,22,15,15,61.0,168.0,3.65,22.5,193.0,114.53,92.77
2016,11,22,15,30,55.0,150.0,3.4,22.0,170.0,103.1,83.41
2016,11,22,15,45,45.0,130.0,3.2,22.0,145.5,90.29,72.56
2016,11,22,16,0,35.0,110.0,3.0,22.0,121.0,77.21,61.34
2016,11,22,16,15,24.0,89.5,2.7,21.5,96.5,63.59,49.56
2016,11,22,16,30,13.0,69.0,2.4,21.0,72.0,50.2,37.75
2016,11,22,16,45,6.5,48.0,2.1,21.0,49.5,35.41,24.5
2016,11,22,17,0,0.0,27.0,1.8,21.0,27.0,20.42,10.61
2016,11,22,17,15,0.0,13.5,1.75,20.5,13.5,10.3,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,165.0,12.0,3.25,9.5,24.0,134.44,0.0
2016,11,23,7,30,330.0,24.0,3.4,10.0,48.0,329.45,210.07
2016,11,23,7,45,452.5,33.0,3.55,10.5,94.0,446.07,364.49
2016,11,23,8,0,575.0,42.0,3.7,11.0,140.0,546.52,453.93
2016,11,23,8,15,640.0,47.5,3.85,11.5,189.5,607.33,506.27
2016,11,23,8,30,705.0,53.0,4.0,12.0,239.0,665.23,553.3
2016,11,23,8,45,750.0,56.5,4.2,13.0,288.0,701.42,580.35
2016,11,23,9,0,795.0,60.0,4.4,14.0,337.0,733.99,603.54
2016,11,23,9,15,822.5,63.0,4.4,14.5,382.0,748.19,611.95
2016,11,23,9,30,850.0,66.0,4.4,15.0,427.0,758.44,617.1
2016,11,23,9,45,871.0,67.5,4.45,15.5,466.5,750.48,608.71
2016,11,23,10,0,892.0,69.0,4.5,16.0,506.0,746.2,603.26
2016,11,23,10,15,905.0,70.5,4.4,16.5,539.0,732.12,589.76
2016,11,23,10,30,918.0,72.0,4.3,17.0,572.0,714.2,572.82
2016,11,23,10,45,927.5,73.0,4.2,17.5,597.5,689.59,550.1
2016,11,23,11,0,937.0,74.0,4.1,18.0,623.0,661.37,524.53
2016,11,23,11,15,942.5,75.0,4.0,18.0,640.5,627.25,495.11
2016,11,23,11,30,948.0,76.0,3.9,18.0,658.0,589.93,462.68
2016,11,23,11,45,953.0,75.5,3.85,18.5,668.0,547.89,425.23
2016,11,23,12,0,958.0,75.0,3.8,19.0,678.0,503.04,384.82
2016,11,23,12,15,958.0,75.0,3.7,19.0,678.5,453.97,340.92
2016,11,23,12,30,958.0,75.0,3.6,19.0,679.0,402.85,294.49
2016,11,23,12,45,956.0,74.5,3.55,19.5,671.5,348.92,244.84
2016,11,23,13,0,954.0,74.0,3.5,20.0,664.0,293.6,194.42
2016,11,23,13,15,948.5,73.0,3.4,20.0,647.5,236.1,144.72
2016,11,23,13,30,943.0,72.0,3.3,20.0,631.0,178.07,99.81
2016,11,23,13,45,935.0,71.0,3.2,20.5,607.0,119.58,65.8
2016,11,23,14,0,927.0,70.0,3.1,21.0,583.0,73.63,57.58
2016,11,23,14,15,915.0,68.5,3.0,20.5,551.5,71.95,56.42
2016,11,23,14,30,903.0,67.0,2.9,20.0,520.0,70.19,55.15
2016,11,23,14,45,885.0,65.5,2.8,20.0,482.0,68.22,53.59
2016,11,23,15,0,867.0,64.0,2.7,20.0,444.0,66.15,51.94
2016,11,23,15,15,842.5,61.0,2.5,19.5,400.0,62.83,49.3
2016,11,23,15,30,818.0,58.0,2.3,19.0,356.0,54.31,42.09
2016,11,23,15,45,782.0,54.5,2.1,19.0,308.5,50.93,39.19
2016,11,23,16,0,746.0,51.0,1.9,19.0,261.0,47.54,36.23
2016,11,23,16,15,689.5,46.0,1.65,18.0,211.5,42.73,32.05
2016,11,23,16,30,633.0,41.0,1.4,17.0,162.0,37.97,27.74
2016,11,23,16,45,535.5,33.5,1.2,16.5,114.5,30.84,21.07
2016,11,23,17,0,438.0,26.0,1.0,16.0,67.0,23.83,13.63
2016,11,23,17,15,219.0,13.0,1.0,15.5,33.5,11.6,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,157.5,12.0,1.1,8.5,23.0,128.42,0.0
2016,11,24,7,30,315.0,24.0,1.2,9.0,46.0,315.06,187.15
2016,11,24,7,45,419.5,34.5,1.35,10.0,89.5,421.0,339.75
2016,11,24,8,0,524.0,45.0,1.5,11.0,133.0,517.66,424.06
2016,11,24,8,15,590.0,51.5,1.5,11.5,181.0,578.31,474.36
2016,11,24,8,30,656.0,58.0,1.5,12.0,229.0,636.94,520.02
2016,11,24,8,45,691.5,64.0,1.55,13.0,275.5,667.78,541.76
2016,11,24,9,0,727.0,70.0,1.6,14.0,322.0,690.41,556.28
2016,11,24,9,15,756.0,74.0,1.85,15.0,365.5,707.74,567.77
2016,11,24,9,30,785.0,78.0,2.1,16.0,409.0,721.16,575.91
2016,11,24,9,45,801.5,82.0,2.4,17.0,446.5,721.0,574.13
2016,11,24,10,0,818.0,86.0,2.7,18.0,484.0,716.98,569.43
2016,11,24,10,15,832.0,88.5,2.7,18.5,516.0,705.59,558.37
2016,11,24,10,30,846.0,91.0,2.7,19.0,548.0,690.36,543.77
2016,11,24,10,45,852.0,94.0,2.75,19.5,572.5,666.58,522.93
2016,11,24,11,0,858.0,97.0,2.8,20.0,597.0,639.44,499.38
2016,11,24,11,15,864.5,98.0,2.8,20.0,614.0,607.36,472.56
2016,11,24,11,30,871.0,99.0,2.8,20.0,631.0,572.16,442.82
2016,11,24,11,45,879.0,97.0,2.8,20.5,641.0,531.94,407.83
2016,11,24,12,0,887.0,95.0,2.8,21.0,651.0,488.2,369.38
2016,11,24,12,15,887.5,95.0,2.8,21.0,652.0,442.24,329.04
2016,11,24,12,30,888.0,95.0,2.8,21.0,653.0,394.35,286.27
2016,11,24,12,45,883.0,95.5,2.85,21.5,645.0,343.46,240.28
2016,11,24,13,0,878.0,96.0,2.9,22.0,637.0,287.95,190.98
2016,11,24,13,15,872.0,95.0,2.9,22.0,621.0,232.98,144.2
2016,11,24,13,30,866.0,94.0,2.9,22.0,605.0,177.69,101.84
2016,11,24,13,45,853.5,93.5,2.9,22.5,581.0,122.21,69.59
2016,11,24,14,0,841.0,93.0,2.9,23.0,557.0,79.11,61.74
2016,11,24,14,15,827.0,91.0,2.85,23.0,526.0,77.75,60.76
2016,11,24,14,30,813.0,89.0,2.8,23.0,495.0,76.41,59.75
2016,11,24,14,45,792.0,86.5,2.75,23.0,457.5,74.57,58.33
2016,11,24,15,0,771.0,84.0,2.7,23.0,420.0,72.74,56.92
2016,11,24,15,15,742.5,80.0,2.45,22.5,378.0,69.66,54.54
2016,11,24,15,30,714.0,76.0,2.2,22.0,336.0,61.45,47.71
2016,11,24,15,45,670.0,72.0,1.95,22.0,289.5,58.32,45.08
2016,11,24,16,0,626.0,68.0,1.7,22.0,243.0,55.25,42.42
2016,11,24,16,15,563.0,60.5,1.5,21.0,195.5,49.35,37.36
2016,11,24,16,30,500.0,53.0,1.3,20.0,148.0,43.48,32.11
2016,11,24,16,45,393.0,42.5,1.15,19.5,103.5,34.88,24.21
2016,11,24,17,0,286.0,32.0,1.0,19.0,59.0,26.37,15.35
2016,11,24,17,15,143.0,16.0,1.0,18.5,29.5,13.03,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,78.0,13.0,1.1,14.5,18.5,68.98,0.0
2016,11,25,7,30,156.0,26.0,1.4,15.0,37.0,193.16,101.79
2016,11,25,7,45,258.5,41.0,1.75,15.5,76.5,301.23,240.32
2016,11,25,8,0,361.0,56.0,2.1,16.0,116.0,398.19,325.96
2016,11,25,8,15,180.5,52.5,2.35,16.0,82.5,242.25,201.05
2016,11,25,8,30,0.0,49.0,2.6,16.0,49.0,37.49,26.23
2016,11,25,8,45,0.0,59.5,2.85,16.5,59.5,45.59,33.2
2016,11,25,9,0,0.0,70.0,3.1,17.0,70.0,54.09,40.27
2016,11,25,9,15,0.0,63.5,3.2,17.0,63.5,48.67,35.62
2016,11,25,9,30,0.0,57.0,3.3,17.0,57.0,43.66,31.31
2016,11,25,9,45,0.0,50.5,3.45,17.5,50.5,38.66,26.96
2016,11,25,10,0,0.0,44.0,3.6,18.0,44.0,33.67,22.65
2016,11,25,10,15,0.0,67.0,3.65,18.0,67.0,51.43,37.42
2016,11,25,10,30,0.0,90.0,3.7,18.0,90.0,69.33,52.18
2016,11,25,10,45,0.0,77.0,3.8,18.0,77.0,59.2,43.69
2016,11,25,11,0,0.0,64.0,3.9,18.0,64.0,49.16,35.31
2016,11,25,11,15,0.0,100.5,3.9,18.0,100.5,77.58,58.73
2016,11,25,11,30,0.0,137.0,3.9,18.0,137.0,106.24,82.14
2016,11,25,11,45,0.0,150.5,3.9,18.0,150.5,116.42,90.36
2016,11,25,12,0,0.0,164.0,3.9,18.0,164.0,126.33,98.35
2016,11,25,12,15,0.0,99.0,3.85,18.0,99.0,76.28,57.46
2016,11,25,12,30,0.0,34.0,3.8,18.0,34.0,26.07,16.04
2016,11,25,12,45,0.0,95.0,3.75,18.0,95.0,73.19,55.02
2016,11,25,13,0,0.0,156.0,3.7,18.0,156.0,117.9,91.6
2016,11,25,13,15,3.5,174.5,3.65,18.0,176.5,130.78,101.95
2016,11,25,13,30,7.0,193.0,3.6,18.0,197.0,142.23,111.19
2016,11,25,13,45,3.5,165.0,3.55,18.0,167.0,121.68,94.8
2016,11,25,14,0,0.0,137.0,3.5,18.0,137.0,101.93,82.64
2016,11,25,14,15,2.0,152.0,3.45,18.0,153.0,111.47,91.0
2016,11,25,14,30,4.0,167.0,3.4,18.0,169.0,120.42,98.84
2016,11,25,14,45,11.5,165.0,3.35,18.0,170.5,118.46,97.37
2016,11,25,15,0,19.0,163.0,3.3,18.0,172.0,116.29,95.74
2016,11,25,15,15,13.5,147.5,3.15,17.5,153.5,105.58,86.88
2016,11,25,15,30,8.0,132.0,3.0,17.0,135.0,94.75,77.82
2016,11,25,15,45,4.0,114.5,2.95,17.0,116.0,82.6,67.32
2016,11,25,16,0,0.0,97.0,2.9,17.0,97.0,70.34,56.57
2016,11,25,16,15,0.0,77.0,2.7,16.5,77.0,56.43,44.29
2016,11,25,16,30,0.0,57.0,2.5,16.0,57.0,42.33,31.64
2016,11,25,16,45,0.0,39.0,2.35,15.5,39.0,29.38,19.85
2016,11,25,17,0,0.0,21.0,2.2,15.0,21.0,16.02,7.26
2016,11,25,17,15,0.0,10.5,2.1,14.5,10.5,7.99,0.0
2016,11,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,56.5,13.0,2.05,9.5,16.5,52.67,0.0
2016,11,26,7,30,113.0,26.0,2.2,10.0,33.0,158.77,74.89
2016,11,26,7,45,212.0,43.0,2.4,10.5,72.0,268.49,217.68
2016,11,26,8,0,311.0,60.0,2.6,11.0,111.0,364.3,304.44
2016,11,26,8,15,380.5,72.5,2.55,11.5,155.5,431.16,362.38
2016,11,26,8,30,450.0,85.0,2.5,12.0,200.0,497.46,417.06
2016,11,26,8,45,501.0,93.5,2.45,12.5,244.5,542.18,452.05
2016,11,26,9,0,552.0,102.0,2.4,13.0,289.0,590.73,488.4
2016,11,26,9,15,586.0,108.5,2.35,13.5,331.0,616.05,505.47
2016,11,26,9,30,620.0,115.0,2.3,14.0,373.0,637.58,519.12
2016,11,26,9,45,647.5,119.0,2.25,15.0,410.0,647.69,522.77
2016,11,26,10,0,675.0,123.0,2.2,16.0,447.0,653.83,523.25
2016,11,26,10,15,692.5,126.5,2.15,16.5,478.5,648.29,515.83
2016,11,26,10,30,710.0,130.0,2.1,17.0,510.0,639.04,505.63
2016,11,26,10,45,725.5,131.5,2.05,17.5,535.0,622.77,490.17
2016,11,26,11,0,741.0,133.0,2.0,18.0,560.0,602.91,471.88
2016,11,26,11,15,518.0,202.5,1.95,18.5,505.5,496.97,388.02
2016,11,26,11,30,295.0,272.0,1.9,19.0,451.0,399.05,310.75
2016,11,26,11,45,320.0,271.0,1.85,19.5,468.0,389.75,301.72
2016,11,26,12,0,345.0,270.0,1.8,20.0,485.0,377.54,289.54
2016,11,26,12,15,193.0,266.5,1.75,20.0,387.0,285.98,219.34
2016,11,26,12,30,41.0,263.0,1.7,20.0,289.0,212.51,164.28
2016,11,26,12,45,33.5,251.5,1.65,20.5,272.5,195.89,151.06
2016,11,26,13,0,26.0,240.0,1.6,21.0,256.0,182.87,140.68
2016,11,26,13,15,23.5,231.0,1.55,21.0,245.5,172.66,132.72
2016,11,26,13,30,21.0,222.0,1.5,21.0,235.0,162.82,125.22
2016,11,26,13,45,10.5,183.0,1.5,21.0,189.5,133.88,102.97
2016,11,26,14,0,0.0,144.0,1.5,21.0,144.0,106.57,85.4
2016,11,26,14,15,0.0,142.5,1.5,20.5,142.5,105.2,84.63
2016,11,26,14,30,0.0,141.0,1.5,20.0,141.0,103.74,83.75
2016,11,26,14,45,90.0,164.5,1.5,20.0,203.5,111.85,90.84
2016,11,26,15,0,180.0,188.0,1.5,20.0,266.0,125.33,102.5
2016,11,26,15,15,165.0,172.0,1.45,20.0,238.5,115.55,94.38
2016,11,26,15,30,150.0,156.0,1.4,20.0,211.0,105.52,86.02
2016,11,26,15,45,134.5,136.5,1.4,20.0,180.5,93.36,75.71
2016,11,26,16,0,119.0,117.0,1.4,20.0,150.0,80.9,64.97
2016,11,26,16,15,99.5,95.5,1.25,19.0,119.5,66.98,52.97
2016,11,26,16,30,80.0,74.0,1.1,18.0,89.0,52.73,40.4
2016,11,26,16,45,51.5,53.0,0.95,17.5,61.5,38.4,27.42
2016,11,26,17,0,23.0,32.0,0.8,17.0,34.0,23.82,13.35
2016,11,26,17,15,11.5,16.0,0.85,16.5,17.0,12.2,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,96.0,12.0,3.3,12.0,17.5,81.36,0.0
2016,11,27,7,30,192.0,24.0,3.5,12.0,35.0,214.05,86.3
2016,11,27,7,45,301.5,36.5,3.75,12.5,75.0,327.74,264.28
2016,11,27,8,0,411.0,49.0,4.0,13.0,115.0,429.12,356.47
2016,11,27,8,15,483.0,57.5,4.3,13.5,160.5,496.94,415.73
2016,11,27,8,30,555.0,66.0,4.6,14.0,206.0,562.72,470.79
2016,11,27,8,45,343.5,104.0,4.9,15.0,196.5,429.42,360.5
2016,11,27,9,0,132.0,142.0,5.2,16.0,187.0,267.57,222.37
2016,11,27,9,15,141.5,160.0,5.4,16.5,213.5,287.71,238.52
2016,11,27,9,30,151.0,178.0,5.6,17.0,240.0,306.71,253.04
2016,11,27,9,45,86.5,180.0,5.85,18.0,216.5,234.77,191.33
2016,11,27,10,0,22.0,182.0,6.1,19.0,193.0,168.99,134.8
2016,11,27,10,15,19.0,188.5,6.2,19.5,198.5,169.4,134.5
2016,11,27,10,30,16.0,195.0,6.3,20.0,204.0,170.19,134.48
2016,11,27,10,45,8.5,183.0,6.45,20.5,188.0,152.23,119.27
2016,11,27,11,0,1.0,171.0,6.6,21.0,172.0,135.82,105.45
2016,11,27,11,15,0.5,169.5,6.65,21.0,170.5,133.25,103.24
2016,11,27,11,30,0.0,168.0,6.7,21.0,169.0,130.9,101.24
2016,11,27,11,45,128.5,227.5,6.75,21.5,307.5,252.91,198.64
2016,11,27,12,0,257.0,287.0,6.8,22.0,446.0,351.67,273.65
2016,11,27,12,15,306.5,278.0,6.8,22.5,468.0,343.81,264.27
2016,11,27,12,30,356.0,269.0,6.8,23.0,490.0,331.0,250.33
2016,11,27,12,45,350.0,267.0,6.8,23.5,482.0,301.4,224.16
2016,11,27,13,0,344.0,265.0,6.8,24.0,474.0,271.88,198.41
2016,11,27,13,15,190.0,252.5,6.75,24.0,367.5,210.99,155.47
2016,11,27,13,30,36.0,240.0,6.7,24.0,261.0,170.45,130.1
2016,11,27,13,45,166.0,239.0,6.65,24.0,330.0,167.24,124.54
2016,11,27,14,0,296.0,238.0,6.6,24.0,399.0,150.76,121.7
2016,11,27,14,15,514.0,170.0,6.5,24.0,431.5,113.92,91.06
2016,11,27,14,30,732.0,102.0,6.4,24.0,464.0,77.55,60.53
2016,11,27,14,45,687.5,105.5,6.3,24.0,425.0,79.67,62.49
2016,11,27,15,0,643.0,109.0,6.2,24.0,386.0,82.16,64.76
2016,11,27,15,15,611.5,103.5,6.0,23.5,346.0,78.77,62.16
2016,11,27,15,30,580.0,98.0,5.8,23.0,306.0,75.39,59.51
2016,11,27,15,45,535.0,90.5,5.6,23.0,262.5,70.32,55.23
2016,11,27,16,0,490.0,83.0,5.4,23.0,219.0,65.23,50.83
2016,11,27,16,15,425.5,73.0,5.05,22.5,175.0,54.81,41.78
2016,11,27,16,30,361.0,63.0,4.7,22.0,131.0,47.31,35.06
2016,11,27,16,45,261.5,49.0,4.4,21.5,90.0,36.77,25.5
2016,11,27,17,0,162.0,35.0,4.1,21.0,49.0,26.25,14.87
2016,11,27,17,15,81.0,17.5,4.0,20.5,24.5,13.77,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,45,0.0,0.5,5.1,19.5,0.5,0.38,0.0
2016,11,28,8,0,0.0,1.0,5.1,20.0,1.0,0.76,0.0
2016,11,28,8,15,0.0,2.0,5.2,20.0,2.0,1.51,0.0
2016,11,28,8,30,0.0,3.0,5.3,20.0,3.0,2.27,0.0
2016,11,28,8,45,0.0,3.5,5.45,20.5,3.5,2.65,0.0
2016,11,28,9,0,0.0,4.0,5.6,21.0,4.0,3.04,0.0
2016,11,28,9,15,17.5,83.0,5.85,21.5,90.0,85.98,66.55
2016,11,28,9,30,35.0,162.0,6.1,22.0,176.0,182.87,145.84
2016,11,28,9,45,312.0,148.0,6.35,22.5,295.0,399.58,325.29
2016,11,28,10,0,589.0,134.0,6.6,23.0,414.0,600.45,483.36
2016,11,28,10,15,736.5,107.5,6.7,23.0,481.5,657.87,526.88
2016,11,28,10,30,884.0,81.0,6.8,23.0,549.0,695.94,555.24
2016,11,28,10,45,901.5,80.5,6.95,23.0,577.0,676.13,537.68
2016,11,28,11,0,919.0,80.0,7.1,23.0,605.0,652.37,516.87
2016,11,28,11,15,926.5,81.0,6.95,23.0,624.0,620.36,488.62
2016,11,28,11,30,934.0,82.0,6.8,23.0,643.0,585.05,457.32
2016,11,28,11,45,943.5,80.0,6.65,23.5,654.5,544.77,420.74
2016,11,28,12,0,953.0,78.0,6.5,24.0,666.0,501.39,381.07
2016,11,28,12,15,953.5,78.0,6.45,24.0,667.0,453.17,337.8
2016,11,28,12,30,954.0,78.0,6.4,24.0,668.0,402.87,292.06
2016,11,28,12,45,765.5,135.0,6.35,24.0,605.5,333.87,236.72
2016,11,28,13,0,577.0,192.0,6.3,24.0,543.0,279.61,195.8
2016,11,28,13,15,759.5,133.5,6.25,23.5,583.0,236.07,151.63
2016,11,28,13,30,942.0,75.0,6.2,23.0,623.0,180.82,101.31
2016,11,28,13,45,933.0,74.0,6.2,23.0,599.0,122.62,67.4
2016,11,28,14,0,924.0,73.0,6.2,23.0,575.0,75.38,58.69
2016,11,28,14,15,911.5,71.0,6.05,23.0,543.5,73.39,57.13
2016,11,28,14,30,899.0,69.0,5.9,23.0,512.0,71.3,55.48
2016,11,28,14,45,879.5,67.5,5.75,23.0,474.0,69.31,53.91
2016,11,28,15,0,860.0,66.0,5.6,23.0,436.0,67.23,52.27
2016,11,28,15,15,834.5,63.5,5.2,22.5,393.0,58.82,45.26
2016,11,28,15,30,809.0,61.0,4.8,22.0,350.0,56.44,43.4
2016,11,28,15,45,770.0,57.0,4.4,21.5,302.5,52.7,40.31
2016,11,28,16,0,731.0,53.0,4.0,21.0,255.0,48.96,37.13
2016,11,28,16,15,670.0,48.0,3.45,20.0,205.5,44.19,33.0
2016,11,28,16,30,609.0,43.0,2.9,19.0,156.0,39.5,28.76
2016,11,28,16,45,501.5,35.0,2.4,18.0,109.5,31.97,21.81
2016,11,28,17,0,394.0,27.0,1.9,17.0,63.0,22.59,12.26
2016,11,28,17,15,197.0,13.5,1.8,16.5,31.5,10.62,0.0
2016,11,28,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,110.5,10.5,2.5,10.5,17.0,90.61,0.0
2016,11,29,7,30,221.0,21.0,2.9,11.0,34.0,228.18,46.22
2016,11,29,7,45,347.5,32.5,3.3,12.0,75.5,358.52,285.76
2016,11,29,8,0,474.0,44.0,3.7,13.0,117.0,471.7,389.07
2016,11,29,8,15,549.0,51.0,3.6,13.5,164.5,539.64,447.57
2016,11,29,8,30,624.0,58.0,3.5,14.0,212.0,605.67,501.13
2016,11,29,8,45,351.0,96.5,3.45,15.0,186.5,425.23,354.8
2016,11,29,9,0,78.0,135.0,3.4,16.0,161.0,200.28,164.66
2016,11,29,9,15,110.5,155.5,3.35,16.5,197.5,258.38,212.81
2016,11,29,9,30,143.0,176.0,3.3,17.0,234.0,298.58,244.84
2016,11,29,9,45,115.0,191.5,3.25,18.0,241.0,285.49,231.7
2016,11,29,10,0,87.0,207.0,3.2,19.0,248.0,257.53,207.1
2016,11,29,10,15,459.5,151.0,3.25,19.5,390.0,499.13,401.94
2016,11,29,10,30,832.0,95.0,3.3,20.0,532.0,680.77,538.77
2016,11,29,10,45,840.5,97.5,3.4,21.0,557.5,658.91,517.09
2016,11,29,11,0,849.0,100.0,3.5,22.0,583.0,633.58,493.93
2016,11,29,11,15,856.5,101.0,3.2,22.0,601.0,602.83,467.14
2016,11,29,11,30,864.0,102.0,2.9,22.0,619.0,568.9,437.52
2016,11,29,11,45,885.5,95.5,2.65,22.5,632.5,531.88,404.4
2016,11,29,12,0,907.0,89.0,2.4,23.0,646.0,490.47,367.24
2016,11,29,12,15,907.5,89.0,2.35,23.0,647.5,444.21,326.94
2016,11,29,12,30,908.0,89.0,2.3,23.0,649.0,395.97,284.24
2016,11,29,12,45,907.5,88.0,2.25,23.5,642.5,344.86,238.28
2016,11,29,13,0,907.0,87.0,2.2,24.0,636.0,292.29,191.44
2016,11,29,13,15,902.0,86.5,2.25,24.0,621.0,237.99,145.59
2016,11,29,13,30,897.0,86.0,2.3,24.0,606.0,183.1,103.87
2016,11,29,13,45,891.5,83.5,2.4,24.0,583.5,126.5,70.98
2016,11,29,14,0,886.0,81.0,2.5,24.0,561.0,79.64,61.97
2016,11,29,14,15,873.0,79.0,2.55,24.0,530.5,70.56,54.47
2016,11,29,14,30,860.0,77.0,2.6,24.0,500.0,69.01,53.28
2016,11,29,14,45,846.0,73.5,2.7,24.0,463.5,66.33,51.14
2016,11,29,15,0,832.0,70.0,2.8,24.0,427.0,63.59,48.93
2016,11,29,15,15,806.0,67.0,2.55,23.5,384.5,60.95,46.9
2016,11,29,15,30,780.0,64.0,2.3,23.0,342.0,58.3,44.82
2016,11,29,15,45,742.5,60.0,2.05,22.5,295.5,54.69,41.86
2016,11,29,16,0,705.0,56.0,1.8,22.0,249.0,51.09,38.82
2016,11,29,16,15,643.5,50.5,1.7,20.5,200.5,46.02,34.53
2016,11,29,16,30,582.0,45.0,1.6,19.0,152.0,37.79,27.29
2016,11,29,16,45,475.5,36.5,1.5,18.0,106.5,30.49,20.56
2016,11,29,17,0,369.0,28.0,1.4,17.0,61.0,23.34,12.83
2016,11,29,17,15,184.5,14.0,1.45,16.5,30.5,11.02,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
