Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,151.0,9.5,3.95,7.0,17.5,119.74,0.0
2016,11,30,7,30,302.0,19.0,4.0,7.0,35.0,286.07,21.41
2016,11,30,7,45,439.0,27.5,4.1,7.5,79.0,412.27,331.5
2016,11,30,8,0,576.0,36.0,4.2,8.0,123.0,532.2,445.16
2016,11,30,8,15,647.5,42.0,4.4,8.5,172.5,597.69,504.1
2016,11,30,8,30,719.0,48.0,4.6,9.0,222.0,660.78,557.65
2016,11,30,8,45,767.5,51.0,4.85,10.0,271.5,698.9,587.91
2016,11,30,9,0,816.0,54.0,5.1,11.0,321.0,733.46,613.78
2016,11,30,9,15,846.0,56.5,5.0,11.5,367.0,741.39,617.37
2016,11,30,9,30,876.0,59.0,4.9,12.0,413.0,753.28,623.69
2016,11,30,9,45,900.0,60.5,4.8,12.5,454.0,755.37,622.19
2016,11,30,10,0,924.0,62.0,4.7,13.0,495.0,753.37,617.59
2016,11,30,10,15,939.0,63.0,4.5,13.5,529.5,740.16,604.04
2016,11,30,10,30,954.0,64.0,4.3,14.0,564.0,722.97,586.87
2016,11,30,10,45,966.5,64.5,4.1,14.5,591.5,699.57,564.25
2016,11,30,11,0,979.0,65.0,3.9,15.0,619.0,672.29,538.7
2016,11,30,11,15,985.5,65.5,3.75,15.5,638.0,637.71,507.41
2016,11,30,11,30,992.0,66.0,3.6,16.0,657.0,599.76,473.09
2016,11,30,11,45,996.5,66.0,3.5,16.5,667.5,557.11,434.69
2016,11,30,12,0,1001.0,66.0,3.4,17.0,678.0,511.53,393.25
2016,11,30,12,15,1002.0,66.0,3.35,17.0,680.0,461.81,348.51
2016,11,30,12,30,1003.0,66.0,3.3,17.0,682.0,409.84,301.0
2016,11,30,12,45,1001.5,65.5,3.25,17.5,675.0,354.67,249.84
2016,11,30,13,0,1000.0,65.0,3.2,18.0,668.0,297.97,197.76
2016,11,30,13,15,995.5,64.5,3.15,18.0,652.5,239.38,146.62
2016,11,30,13,30,991.0,64.0,3.1,18.0,637.0,180.05,100.1
2016,11,30,13,45,983.5,63.0,3.1,18.0,613.0,119.62,64.27
2016,11,30,14,0,976.0,62.0,3.1,18.0,589.0,69.18,54.51
2016,11,30,14,15,964.5,61.0,3.1,17.5,557.5,67.74,53.53
2016,11,30,14,30,953.0,60.0,3.1,17.0,526.0,66.23,52.43
2016,11,30,14,45,933.5,59.5,3.1,17.0,488.0,64.81,51.32
2016,11,30,15,0,914.0,59.0,3.1,17.0,450.0,63.32,50.15
2016,11,30,15,15,890.0,56.5,2.9,16.5,406.0,60.24,47.67
2016,11,30,15,30,866.0,54.0,2.7,16.0,362.0,57.06,45.06
2016,11,30,15,45,831.0,50.5,2.5,16.0,313.5,52.89,41.44
2016,11,30,16,0,796.0,47.0,2.3,16.0,265.0,48.62,37.63
2016,11,30,16,15,740.0,43.0,2.0,14.5,215.0,40.74,30.73
2016,11,30,16,30,684.0,39.0,1.7,13.0,165.0,36.66,27.02
2016,11,30,16,45,584.5,32.0,1.4,12.0,116.5,29.82,20.54
2016,11,30,17,0,485.0,25.0,1.1,11.0,68.0,23.12,13.06
2016,11,30,17,15,242.5,12.5,1.1,10.5,34.0,9.83,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,138.5,9.0,1.3,4.0,16.0,109.82,0.0
2016,12,1,7,30,277.0,18.0,1.5,5.0,32.0,264.11,0.0
2016,12,1,7,45,401.0,28.5,1.7,6.0,74.5,394.19,313.27
2016,12,1,8,0,525.0,39.0,1.9,7.0,117.0,503.93,417.77
2016,12,1,8,15,597.5,46.0,1.95,7.5,165.5,569.46,475.01
2016,12,1,8,30,670.0,53.0,2.0,8.0,214.0,626.68,522.16
2016,12,1,8,45,711.5,58.0,2.1,9.0,261.0,662.23,549.24
2016,12,1,9,0,753.0,63.0,2.2,10.0,308.0,694.27,572.1
2016,12,1,9,15,783.0,67.0,2.45,11.0,352.0,712.41,584.29
2016,12,1,9,30,813.0,71.0,2.7,12.0,396.0,726.63,593.04
2016,12,1,9,45,832.5,73.5,2.95,13.0,435.0,727.12,591.16
2016,12,1,10,0,852.0,76.0,3.2,14.0,474.0,723.65,586.28
2016,12,1,10,15,866.5,78.0,3.35,14.5,507.0,712.04,575.65
2016,12,1,10,30,881.0,80.0,3.5,15.0,540.0,696.54,561.02
2016,12,1,10,45,890.5,81.5,3.65,15.5,565.5,668.37,536.71
2016,12,1,11,0,900.0,83.0,3.8,16.0,591.0,642.38,513.54
2016,12,1,11,15,906.5,84.0,3.75,16.5,609.0,610.7,485.03
2016,12,1,11,30,913.0,85.0,3.7,17.0,627.0,575.87,453.64
2016,12,1,11,45,918.0,85.0,3.65,17.5,637.0,536.33,418.08
2016,12,1,12,0,923.0,85.0,3.6,18.0,647.0,494.04,379.64
2016,12,1,12,15,923.0,85.0,3.6,18.0,648.5,447.14,337.62
2016,12,1,12,30,923.0,85.0,3.6,18.0,650.0,398.27,293.13
2016,12,1,12,45,920.5,84.5,3.6,18.5,643.0,346.47,245.31
2016,12,1,13,0,918.0,84.0,3.6,19.0,636.0,293.38,196.75
2016,12,1,13,15,912.5,83.5,3.6,19.0,620.5,238.63,149.17
2016,12,1,13,30,907.0,83.0,3.6,19.0,605.0,183.33,105.93
2016,12,1,13,45,897.0,82.0,3.6,19.0,582.0,127.04,72.41
2016,12,1,14,0,887.0,81.0,3.6,19.0,559.0,79.63,63.28
2016,12,1,14,15,874.5,79.0,3.6,19.0,528.5,70.61,55.67
2016,12,1,14,30,862.0,77.0,3.6,19.0,498.0,69.06,54.46
2016,12,1,14,45,843.5,75.0,3.6,19.0,461.5,67.36,53.12
2016,12,1,15,0,825.0,73.0,3.6,19.0,425.0,65.67,51.78
2016,12,1,15,15,798.5,69.5,3.3,18.5,382.5,62.71,49.43
2016,12,1,15,30,772.0,66.0,3.0,18.0,340.0,59.72,47.02
2016,12,1,15,45,734.0,62.0,2.75,17.5,294.0,56.17,44.05
2016,12,1,16,0,696.0,58.0,2.5,17.0,248.0,52.63,41.0
2016,12,1,16,15,635.0,52.0,2.2,16.0,199.5,43.55,33.01
2016,12,1,16,30,574.0,46.0,1.9,15.0,151.0,38.52,28.41
2016,12,1,16,45,470.0,37.0,1.6,14.0,105.5,30.87,21.26
2016,12,1,17,0,366.0,28.0,1.3,13.0,60.0,23.33,13.06
2016,12,1,17,15,183.0,14.0,1.3,12.5,30.0,11.02,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,5.11,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,9.91,0.0
2016,12,2,7,45,2.5,31.5,2.85,9.5,32.0,32.35,20.3
2016,12,2,8,0,5.0,50.0,3.1,10.0,51.0,52.76,39.3
2016,12,2,8,15,16.5,70.0,3.15,10.0,73.5,80.68,64.37
2016,12,2,8,30,28.0,90.0,3.2,10.0,96.0,119.93,98.92
2016,12,2,8,45,37.0,108.5,3.25,10.5,119.0,143.14,119.04
2016,12,2,9,0,46.0,127.0,3.3,11.0,142.0,165.75,138.19
2016,12,2,9,15,173.0,142.0,3.3,11.5,209.5,290.23,245.28
2016,12,2,9,30,300.0,157.0,3.3,12.0,277.0,412.12,345.57
2016,12,2,9,45,320.0,171.0,3.35,13.0,310.0,431.2,358.14
2016,12,2,10,0,340.0,185.0,3.4,14.0,343.0,447.91,368.9
2016,12,2,10,15,249.5,211.0,3.45,14.5,331.0,397.28,324.93
2016,12,2,10,30,159.0,237.0,3.5,15.0,319.0,334.69,272.01
2016,12,2,10,45,135.0,248.0,3.6,15.5,320.0,318.35,257.38
2016,12,2,11,0,111.0,259.0,3.7,16.0,321.0,291.36,234.35
2016,12,2,11,15,55.5,145.0,3.75,16.0,176.0,150.52,119.82
2016,12,2,11,30,0.0,31.0,3.8,16.0,31.0,23.74,14.28
2016,12,2,11,45,0.0,87.5,3.85,16.5,87.5,67.39,50.63
2016,12,2,12,0,0.0,144.0,3.9,17.0,144.0,110.99,86.37
2016,12,2,12,15,0.0,130.5,3.9,16.5,130.5,100.3,77.69
2016,12,2,12,30,0.0,117.0,3.9,16.0,117.0,89.84,69.23
2016,12,2,12,45,0.0,123.5,3.9,16.0,123.5,94.51,73.11
2016,12,2,13,0,0.0,130.0,3.9,16.0,130.0,99.01,76.86
2016,12,2,13,15,8.0,170.0,3.9,16.0,174.5,128.44,100.78
2016,12,2,13,30,16.0,210.0,3.9,16.0,219.0,154.41,121.75
2016,12,2,13,45,8.0,129.0,3.9,16.0,133.5,97.56,75.61
2016,12,2,14,0,0.0,48.0,3.9,16.0,48.0,36.78,26.7
2016,12,2,14,15,20.5,123.5,3.9,16.0,134.0,90.04,73.3
2016,12,2,14,30,41.0,199.0,3.9,16.0,220.0,134.01,111.47
2016,12,2,14,45,44.5,186.5,3.95,16.0,207.5,126.34,105.04
2016,12,2,15,0,48.0,174.0,4.0,16.0,195.0,118.47,98.47
2016,12,2,15,15,43.5,157.5,3.95,15.5,175.0,108.1,89.84
2016,12,2,15,30,39.0,141.0,3.9,15.0,155.0,97.5,80.9
2016,12,2,15,45,33.5,122.5,3.85,15.0,133.5,85.55,70.48
2016,12,2,16,0,28.0,104.0,3.8,15.0,112.0,73.36,59.69
2016,12,2,16,15,18.5,84.5,3.75,14.5,89.5,61.17,48.82
2016,12,2,16,30,9.0,65.0,3.7,14.0,67.0,47.43,36.36
2016,12,2,16,45,4.5,45.5,3.7,14.0,46.5,33.63,23.62
2016,12,2,17,0,0.0,26.0,3.7,14.0,26.0,19.65,10.02
2016,12,2,17,15,0.0,13.0,3.7,13.5,13.0,10.23,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.39,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.75,0.0
2016,12,3,7,45,0.0,3.5,4.1,8.0,3.5,2.64,0.0
2016,12,3,8,0,0.0,6.0,4.1,8.0,6.0,4.54,0.0
2016,12,3,8,15,0.0,8.5,4.0,8.0,8.5,6.44,0.0
2016,12,3,8,30,0.0,11.0,3.9,8.0,11.0,8.34,1.67
2016,12,3,8,45,0.0,14.0,3.8,8.0,14.0,10.63,3.71
2016,12,3,9,0,0.0,17.0,3.7,8.0,17.0,12.93,5.73
2016,12,3,9,15,0.0,11.5,3.75,8.0,11.5,8.74,2.04
2016,12,3,9,30,0.0,6.0,3.8,8.0,6.0,4.56,0.0
2016,12,3,9,45,0.0,6.5,3.85,8.5,6.5,4.95,0.0
2016,12,3,10,0,0.0,7.0,3.9,9.0,7.0,5.33,0.0
2016,12,3,10,15,0.0,11.0,4.05,9.0,11.0,8.39,1.64
2016,12,3,10,30,0.0,15.0,4.2,9.0,15.0,11.45,4.28
2016,12,3,10,45,12.5,116.0,4.35,9.0,123.5,98.48,79.29
2016,12,3,11,0,25.0,217.0,4.5,9.0,232.0,189.99,156.3
2016,12,3,11,15,12.5,142.5,4.6,9.0,150.0,118.36,95.62
2016,12,3,11,30,0.0,68.0,4.7,9.0,68.0,52.26,39.25
2016,12,3,11,45,3.0,130.0,4.85,9.0,132.0,101.95,81.54
2016,12,3,12,0,6.0,192.0,5.0,9.0,196.0,150.71,122.51
2016,12,3,12,15,3.0,174.5,4.9,9.0,176.5,134.9,109.13
2016,12,3,12,30,0.0,157.0,4.8,9.0,157.0,119.86,96.52
2016,12,3,12,45,0.0,102.5,4.75,9.5,102.5,78.8,61.69
2016,12,3,13,0,0.0,48.0,4.7,10.0,48.0,36.83,25.91
2016,12,3,13,15,2.5,116.5,4.45,10.0,118.5,89.33,70.51
2016,12,3,13,30,5.0,185.0,4.2,10.0,189.0,136.58,110.22
2016,12,3,13,45,2.5,157.0,3.95,10.0,159.0,116.18,93.29
2016,12,3,14,0,0.0,129.0,3.7,10.0,129.0,96.39,80.43
2016,12,3,14,15,0.0,99.0,3.75,10.0,99.0,75.45,62.01
2016,12,3,14,30,0.0,69.0,3.8,10.0,69.0,52.96,42.06
2016,12,3,14,45,0.0,41.0,3.9,10.0,41.0,31.35,22.72
2016,12,3,15,0,0.0,13.0,4.0,10.0,13.0,9.9,3.34
2016,12,3,15,15,0.0,12.0,3.75,9.5,12.0,9.13,2.67
2016,12,3,15,30,0.0,11.0,3.5,9.0,11.0,8.36,2.0
2016,12,3,15,45,0.0,9.0,3.25,9.0,9.0,6.83,0.61
2016,12,3,16,0,0.0,7.0,3.0,9.0,7.0,5.31,0.0
2016,12,3,16,15,0.0,5.5,2.7,9.0,5.5,4.17,0.0
2016,12,3,16,30,0.0,4.0,2.4,9.0,4.0,3.03,0.0
2016,12,3,16,45,0.0,2.5,2.15,9.0,2.5,1.89,0.0
2016,12,3,17,0,0.0,1.0,1.9,9.0,1.0,0.75,0.0
2016,12,3,17,15,0.0,0.5,1.85,9.0,0.5,0.39,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,9.0,1.0,0.79,0.0
2016,12,4,7,30,0.0,2.0,3.4,9.0,2.0,1.51,0.0
2016,12,4,7,45,0.0,6.0,3.5,9.0,6.0,4.54,0.0
2016,12,4,8,0,0.0,10.0,3.6,9.0,10.0,7.58,0.79
2016,12,4,8,15,0.0,14.5,3.75,9.0,14.5,11.0,3.89
2016,12,4,8,30,0.0,19.0,3.9,9.0,19.0,14.44,6.97
2016,12,4,8,45,0.0,24.0,4.1,9.0,24.0,18.26,10.36
2016,12,4,9,0,0.0,29.0,4.3,9.0,29.0,22.1,13.72
2016,12,4,9,15,0.0,17.5,4.55,9.0,17.5,13.32,6.01
2016,12,4,9,30,0.0,6.0,4.8,9.0,6.0,4.56,0.0
2016,12,4,9,45,0.0,13.0,5.1,9.5,13.0,9.9,2.97
2016,12,4,10,0,0.0,20.0,5.4,10.0,20.0,15.25,7.58
2016,12,4,10,15,0.0,15.0,5.25,10.0,15.0,11.44,4.25
2016,12,4,10,30,0.0,10.0,5.1,10.0,10.0,7.63,0.93
2016,12,4,10,45,0.0,26.5,4.95,10.5,26.5,20.26,11.79
2016,12,4,11,0,0.0,43.0,4.8,11.0,43.0,32.95,22.59
2016,12,4,11,15,0.0,86.0,4.6,11.0,86.0,66.2,50.86
2016,12,4,11,30,0.0,129.0,4.4,11.0,129.0,100.01,79.33
2016,12,4,11,45,25.5,195.0,4.2,11.0,211.0,169.21,137.04
2016,12,4,12,0,51.0,261.0,4.0,11.0,293.0,228.97,185.61
2016,12,4,12,15,43.5,256.0,4.15,11.0,283.0,215.41,174.1
2016,12,4,12,30,36.0,251.0,4.3,11.0,273.0,202.82,163.64
2016,12,4,12,45,18.0,183.5,4.45,11.0,194.5,143.89,115.23
2016,12,4,13,0,0.0,116.0,4.6,11.0,116.0,88.72,69.72
2016,12,4,13,15,0.0,98.5,4.8,11.0,98.5,75.66,58.79
2016,12,4,13,30,0.0,81.0,5.0,11.0,81.0,62.32,47.55
2016,12,4,13,45,0.5,124.0,5.2,11.0,124.5,93.54,74.06
2016,12,4,14,0,1.0,167.0,5.4,11.0,168.0,121.29,102.15
2016,12,4,14,15,0.5,88.0,5.3,11.0,88.5,67.63,54.83
2016,12,4,14,30,0.0,9.0,5.2,11.0,9.0,6.86,0.52
2016,12,4,14,45,32.0,93.5,5.15,11.0,107.5,70.21,57.44
2016,12,4,15,0,64.0,178.0,5.1,11.0,206.0,120.82,102.59
2016,12,4,15,15,59.5,161.0,4.85,11.0,185.0,110.2,93.33
2016,12,4,15,30,55.0,144.0,4.6,11.0,164.0,99.33,83.82
2016,12,4,15,45,47.5,125.0,4.35,11.0,140.5,87.1,72.98
2016,12,4,16,0,40.0,106.0,4.1,11.0,117.0,74.62,61.76
2016,12,4,16,15,30.0,86.0,3.85,10.5,93.5,61.3,49.72
2016,12,4,16,30,20.0,66.0,3.6,10.0,70.0,47.73,37.24
2016,12,4,16,45,10.0,46.5,3.4,10.0,48.5,34.3,24.64
2016,12,4,17,0,0.0,27.0,3.2,10.0,27.0,20.33,10.82
2016,12,4,17,15,0.0,13.5,3.15,9.5,13.5,10.62,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.79,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.57,0.0
2016,12,5,7,45,0.0,6.5,2.7,7.5,6.5,4.92,0.0
2016,12,5,8,0,0.0,11.0,2.8,8.0,11.0,8.34,1.46
2016,12,5,8,15,0.0,16.0,2.65,8.0,16.0,12.15,4.92
2016,12,5,8,30,0.0,21.0,2.5,8.0,21.0,15.97,8.36
2016,12,5,8,45,0.0,26.0,2.35,8.5,26.0,19.79,11.75
2016,12,5,9,0,0.0,31.0,2.2,9.0,31.0,23.63,15.09
2016,12,5,9,15,0.0,55.0,2.0,9.0,55.0,42.1,31.2
2016,12,5,9,30,0.0,79.0,1.8,9.0,79.0,61.21,47.7
2016,12,5,9,45,0.0,82.5,1.65,9.0,82.5,63.77,49.78
2016,12,5,10,0,0.0,86.0,1.5,9.0,86.0,66.42,51.93
2016,12,5,10,15,0.0,83.0,1.45,9.0,83.0,63.81,49.57
2016,12,5,10,30,0.0,80.0,1.4,9.0,80.0,61.49,47.48
2016,12,5,10,45,0.5,124.5,1.35,9.5,125.0,97.86,78.21
2016,12,5,11,0,1.0,169.0,1.3,10.0,170.0,134.57,108.61
2016,12,5,11,15,0.5,130.5,1.35,10.0,131.0,101.86,81.04
2016,12,5,11,30,0.0,92.0,1.4,10.0,92.0,70.87,54.91
2016,12,5,11,45,5.0,147.5,1.5,10.0,150.5,116.65,93.43
2016,12,5,12,0,10.0,203.0,1.6,10.0,209.0,161.06,130.08
2016,12,5,12,15,5.0,120.5,1.7,10.0,123.5,94.67,74.72
2016,12,5,12,30,0.0,38.0,1.8,10.0,38.0,29.13,19.34
2016,12,5,12,45,2.0,111.0,1.9,10.5,112.5,85.77,67.33
2016,12,5,13,0,4.0,184.0,2.0,11.0,187.0,138.82,111.34
2016,12,5,13,15,2.0,127.0,2.1,11.0,128.5,96.85,76.42
2016,12,5,13,30,0.0,70.0,2.2,11.0,70.0,53.8,40.31
2016,12,5,13,45,0.0,100.5,2.35,11.0,100.5,76.86,59.96
2016,12,5,14,0,0.0,131.0,2.5,11.0,131.0,97.71,81.31
2016,12,5,14,15,0.0,124.0,2.55,11.0,124.0,92.7,77.01
2016,12,5,14,30,0.0,117.0,2.6,11.0,117.0,87.62,72.69
2016,12,5,14,45,0.0,99.0,2.7,11.5,99.0,74.95,61.49
2016,12,5,15,0,0.0,81.0,2.8,12.0,81.0,62.04,50.03
2016,12,5,15,15,0.0,73.0,2.75,11.5,73.0,56.03,44.88
2016,12,5,15,30,0.0,65.0,2.7,11.0,65.0,49.83,39.49
2016,12,5,15,45,298.5,68.0,2.7,11.0,149.0,49.81,39.52
2016,12,5,16,0,597.0,71.0,2.7,11.0,233.0,57.29,46.23
2016,12,5,16,15,533.5,63.0,2.35,10.5,187.0,51.11,40.58
2016,12,5,16,30,470.0,55.0,2.0,10.0,141.0,44.93,34.76
2016,12,5,16,45,382.5,43.0,1.7,10.0,99.0,35.3,25.55
2016,12,5,17,0,295.0,31.0,1.4,10.0,57.0,25.6,15.13
2016,12,5,17,15,147.5,15.5,1.35,10.0,28.5,12.2,0.0
2016,12,5,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,104.5,8.0,4.1,6.0,12.0,0.0,0.0
2016,12,6,7,30,209.0,16.0,4.3,6.0,24.0,168.58,0.0
2016,12,6,7,45,359.5,26.0,4.5,6.5,64.5,356.84,271.06
2016,12,6,8,0,510.0,36.0,4.7,7.0,105.0,484.76,406.12
2016,12,6,8,15,588.5,43.0,5.05,7.5,153.0,546.37,464.54
2016,12,6,8,30,667.0,50.0,5.4,8.0,201.0,616.1,525.67
2016,12,6,8,45,719.0,53.5,5.75,8.5,249.0,658.2,561.66
2016,12,6,9,0,771.0,57.0,6.1,9.0,297.0,696.67,593.04
2016,12,6,9,15,802.0,60.0,6.1,9.5,341.5,714.48,605.55
2016,12,6,9,30,833.0,63.0,6.1,10.0,386.0,728.44,614.43
2016,12,6,9,45,854.5,65.5,6.2,10.5,425.5,730.61,614.03
2016,12,6,10,0,876.0,68.0,6.3,11.0,465.0,722.15,605.18
2016,12,6,10,15,460.0,140.0,6.2,11.0,349.5,486.66,409.4
2016,12,6,10,30,44.0,212.0,6.1,11.0,234.0,219.23,180.64
2016,12,6,10,45,30.5,208.5,6.05,11.5,224.5,201.11,164.82
2016,12,6,11,0,17.0,205.0,6.0,12.0,215.0,175.05,142.27
2016,12,6,11,15,14.5,205.0,5.9,12.5,214.0,171.07,138.41
2016,12,6,11,30,12.0,205.0,5.8,13.0,213.0,167.49,134.94
2016,12,6,11,45,6.0,186.0,5.7,13.5,190.0,147.49,117.96
2016,12,6,12,0,0.0,167.0,5.6,14.0,167.0,128.8,102.22
2016,12,6,12,15,0.0,152.5,5.5,14.0,152.5,117.06,92.47
2016,12,6,12,30,0.0,138.0,5.4,14.0,138.0,105.66,83.01
2016,12,6,12,45,0.0,143.5,5.35,14.0,143.5,109.33,86.09
2016,12,6,13,0,0.0,149.0,5.3,14.0,149.0,112.83,89.03
2016,12,6,13,15,0.0,127.5,5.2,14.0,127.5,96.83,75.78
2016,12,6,13,30,0.0,106.0,5.1,14.0,106.0,81.01,62.65
2016,12,6,13,45,0.0,86.5,5.05,14.0,86.5,66.57,50.62
2016,12,6,14,0,0.0,67.0,5.0,14.0,67.0,51.44,39.88
2016,12,6,14,15,0.0,75.0,4.9,14.0,75.0,57.62,45.41
2016,12,6,14,30,0.0,83.0,4.8,14.0,83.0,63.81,50.97
2016,12,6,14,45,0.0,69.5,4.75,14.0,69.5,53.33,41.82
2016,12,6,15,0,0.0,56.0,4.7,14.0,56.0,42.89,32.64
2016,12,6,15,15,0.0,50.0,4.55,13.5,50.0,38.25,28.66
2016,12,6,15,30,0.0,44.0,4.4,13.0,44.0,33.62,24.63
2016,12,6,15,45,285.0,61.5,4.3,13.0,138.5,45.31,35.16
2016,12,6,16,0,570.0,79.0,4.2,13.0,233.0,63.15,51.09
2016,12,6,16,15,504.5,70.0,3.85,12.0,187.0,56.38,45.04
2016,12,6,16,30,439.0,61.0,3.5,11.0,141.0,49.61,38.76
2016,12,6,16,45,326.5,48.0,3.2,10.5,97.5,36.45,26.48
2016,12,6,17,0,214.0,35.0,2.9,10.0,54.0,26.45,15.82
2016,12,6,17,15,107.0,17.5,2.8,9.5,27.0,13.29,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,73.5,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,147.0,15.0,1.4,3.0,20.0,121.31,0.0
2016,12,7,7,45,278.0,28.0,1.65,4.0,57.5,294.56,220.2
2016,12,7,8,0,409.0,41.0,1.9,5.0,95.0,411.58,344.08
2016,12,7,8,15,488.5,50.0,1.85,5.5,140.5,484.68,409.37
2016,12,7,8,30,568.0,59.0,1.8,6.0,186.0,556.29,469.19
2016,12,7,8,45,615.5,65.5,1.75,7.0,231.5,597.62,501.09
2016,12,7,9,0,663.0,72.0,1.7,8.0,277.0,635.94,528.78
2016,12,7,9,15,697.0,76.5,1.65,8.5,320.0,658.0,543.56
2016,12,7,9,30,731.0,81.0,1.6,9.0,363.0,676.46,555.06
2016,12,7,9,45,752.0,85.5,1.6,9.5,401.0,681.38,556.43
2016,12,7,10,0,773.0,90.0,1.6,10.0,439.0,679.03,552.24
2016,12,7,10,15,789.5,92.5,1.55,10.5,471.5,671.6,543.11
2016,12,7,10,30,806.0,95.0,1.5,11.0,504.0,660.34,531.01
2016,12,7,10,45,408.0,143.5,1.5,11.5,351.0,419.8,341.41
2016,12,7,11,0,10.0,192.0,1.5,12.0,198.0,159.71,127.86
2016,12,7,11,15,13.5,203.0,1.5,12.0,211.0,168.9,135.97
2016,12,7,11,30,17.0,214.0,1.5,12.0,224.0,177.56,142.82
2016,12,7,11,45,76.5,248.5,1.5,12.5,294.5,238.43,191.56
2016,12,7,12,0,136.0,283.0,1.5,13.0,365.0,290.53,231.3
2016,12,7,12,15,104.5,277.5,1.5,13.0,341.0,256.35,203.34
2016,12,7,12,30,73.0,272.0,1.5,13.0,317.0,231.24,183.27
2016,12,7,12,45,72.0,270.0,1.55,13.5,313.5,220.94,174.27
2016,12,7,13,0,71.0,268.0,1.6,14.0,310.0,210.58,165.26
2016,12,7,13,15,161.5,263.5,1.55,14.0,356.0,214.22,164.01
2016,12,7,13,30,252.0,259.0,1.5,14.0,402.0,205.19,152.95
2016,12,7,13,45,185.5,251.5,1.5,14.5,354.5,177.28,135.31
2016,12,7,14,0,119.0,244.0,1.5,15.0,307.0,154.91,128.82
2016,12,7,14,15,169.5,228.5,1.35,15.0,313.5,147.88,123.06
2016,12,7,14,30,220.0,213.0,1.2,15.0,320.0,140.48,116.95
2016,12,7,14,45,208.0,200.5,1.05,15.0,295.5,132.99,110.74
2016,12,7,15,0,196.0,188.0,0.9,15.0,271.0,125.28,104.33
2016,12,7,15,15,421.0,138.5,0.75,15.0,293.5,96.13,79.28
2016,12,7,15,30,646.0,89.0,0.6,15.0,316.0,69.93,56.54
2016,12,7,15,45,604.5,82.5,0.45,15.0,272.5,65.34,52.62
2016,12,7,16,0,563.0,76.0,0.3,15.0,229.0,60.74,48.54
2016,12,7,16,15,499.0,67.0,0.45,14.0,183.5,53.93,42.54
2016,12,7,16,30,435.0,58.0,0.6,13.0,138.0,47.1,36.28
2016,12,7,16,45,336.5,45.5,0.8,12.5,96.0,37.11,26.89
2016,12,7,17,0,238.0,33.0,1.0,12.0,54.0,25.11,14.67
2016,12,7,17,15,119.0,16.5,1.2,11.5,27.0,12.58,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,5.51,0.0
2016,12,8,7,45,0.0,23.0,6.95,2.5,23.0,18.77,8.4
2016,12,8,8,0,0.0,39.0,7.1,3.0,39.0,34.92,24.42
2016,12,8,8,15,0.5,58.5,7.2,3.0,58.5,54.65,42.43
2016,12,8,8,30,1.0,78.0,7.3,3.0,78.0,72.98,59.12
2016,12,8,8,45,9.5,96.0,7.45,3.5,99.0,94.84,78.91
2016,12,8,9,0,18.0,114.0,7.6,4.0,120.0,116.27,98.01
2016,12,8,9,15,9.0,111.5,7.6,4.0,114.5,101.46,84.54
2016,12,8,9,30,0.0,109.0,7.6,4.0,109.0,89.19,73.27
2016,12,8,9,45,0.0,121.0,7.6,4.0,121.0,98.67,81.41
2016,12,8,10,0,0.0,133.0,7.6,4.0,133.0,108.06,89.42
2016,12,8,10,15,3.0,152.5,7.55,4.0,154.0,126.25,105.14
2016,12,8,10,30,6.0,172.0,7.5,4.0,175.0,143.93,120.29
2016,12,8,10,45,3.0,168.5,7.45,4.5,170.0,136.98,113.75
2016,12,8,11,0,0.0,165.0,7.4,5.0,165.0,130.76,107.94
2016,12,8,11,15,10.0,192.5,7.3,5.0,198.5,158.2,131.46
2016,12,8,11,30,20.0,220.0,7.2,5.0,232.0,184.15,153.45
2016,12,8,11,45,20.5,224.0,7.1,5.0,236.5,184.88,153.79
2016,12,8,12,0,21.0,228.0,7.0,5.0,241.0,185.48,154.04
2016,12,8,12,15,23.5,232.0,6.9,4.5,246.5,186.67,155.07
2016,12,8,12,30,26.0,236.0,6.8,4.0,252.0,187.4,155.69
2016,12,8,12,45,48.5,250.5,6.75,4.0,279.5,200.7,166.1
2016,12,8,13,0,71.0,265.0,6.7,4.0,307.0,208.81,171.75
2016,12,8,13,15,47.0,242.0,6.6,4.0,269.5,181.07,148.89
2016,12,8,13,30,23.0,219.0,6.5,4.0,232.0,161.31,133.23
2016,12,8,13,45,18.5,206.0,6.45,4.0,216.0,149.06,123.31
2016,12,8,14,0,14.0,193.0,6.4,4.0,200.0,137.6,119.57
2016,12,8,14,15,12.0,183.5,6.35,4.0,189.5,131.08,113.9
2016,12,8,14,30,10.0,174.0,6.3,4.0,179.0,124.44,108.13
2016,12,8,14,45,108.0,177.5,6.25,4.0,223.5,119.1,103.52
2016,12,8,15,0,206.0,181.0,6.2,4.0,268.0,121.87,106.28
2016,12,8,15,15,195.5,165.0,6.0,3.5,241.0,112.11,97.78
2016,12,8,15,30,185.0,149.0,5.8,3.0,214.0,102.08,88.94
2016,12,8,15,45,177.0,129.5,5.65,3.0,185.0,89.93,77.85
2016,12,8,16,0,169.0,110.0,5.5,3.0,156.0,77.44,66.29
2016,12,8,16,15,151.0,90.5,5.15,2.5,125.5,64.51,54.26
2016,12,8,16,30,133.0,71.0,4.8,2.0,95.0,51.31,41.74
2016,12,8,16,45,103.5,51.5,4.45,2.0,66.5,37.76,28.63
2016,12,8,17,0,74.0,32.0,4.1,2.0,38.0,23.81,14.32
2016,12,8,17,15,37.0,16.0,3.85,1.5,19.0,12.27,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,15,92.0,7.0,2.35,-1.5,9.5,0.0,0.0
2016,12,9,7,30,184.0,14.0,2.6,-1.0,19.0,147.61,0.0
2016,12,9,7,45,335.0,25.0,2.85,-0.5,58.5,331.16,241.12
2016,12,9,8,0,486.0,36.0,3.1,0.0,98.0,464.56,394.5
2016,12,9,8,15,567.5,43.0,3.2,0.0,145.5,536.36,462.93
2016,12,9,8,30,649.0,50.0,3.3,0.0,193.0,599.75,519.85
2016,12,9,8,45,700.0,55.0,3.45,0.5,240.5,643.09,556.76
2016,12,9,9,0,751.0,60.0,3.6,1.0,288.0,682.94,588.92
2016,12,9,9,15,783.5,63.5,3.45,1.5,333.0,702.99,602.68
2016,12,9,9,30,816.0,67.0,3.3,2.0,378.0,719.14,612.66
2016,12,9,9,45,454.5,131.5,3.2,2.5,308.0,503.86,433.03
2016,12,9,10,0,93.0,196.0,3.1,3.0,238.0,252.44,215.21
2016,12,9,10,15,94.5,210.0,2.95,3.5,255.5,260.07,221.22
2016,12,9,10,30,96.0,224.0,2.8,4.0,273.0,267.12,225.88
2016,12,9,10,45,127.0,238.0,2.65,4.5,306.0,305.0,256.53
2016,12,9,11,0,158.0,252.0,2.5,5.0,339.0,326.38,272.83
2016,12,9,11,15,157.0,261.5,2.3,5.0,350.0,322.14,267.94
2016,12,9,11,30,156.0,271.0,2.1,5.0,361.0,317.13,262.51
2016,12,9,11,45,181.0,275.0,1.95,5.5,381.0,319.54,262.68
2016,12,9,12,0,206.0,279.0,1.8,6.0,401.0,319.2,260.17
2016,12,9,12,15,261.0,271.5,1.65,6.0,427.5,324.1,261.51
2016,12,9,12,30,316.0,264.0,1.5,6.0,454.0,317.17,252.33
2016,12,9,12,45,283.5,267.0,1.4,6.5,436.0,285.63,224.69
2016,12,9,13,0,251.0,270.0,1.3,7.0,418.0,256.44,199.73
2016,12,9,13,15,250.0,264.0,1.2,7.0,408.5,232.16,178.7
2016,12,9,13,30,249.0,258.0,1.1,7.0,399.0,207.77,158.82
2016,12,9,13,45,179.5,249.5,1.05,7.5,349.5,176.47,137.99
2016,12,9,14,0,110.0,241.0,1.0,8.0,300.0,158.7,135.29
2016,12,9,14,15,94.0,225.5,1.0,8.0,274.0,149.6,127.68
2016,12,9,14,30,78.0,210.0,1.0,8.0,248.0,140.26,119.8
2016,12,9,14,45,45.0,182.0,1.0,8.0,203.5,123.82,105.62
2016,12,9,15,0,12.0,154.0,1.0,8.0,159.0,110.34,93.97
2016,12,9,15,15,8.5,139.5,1.05,7.5,143.5,100.3,85.43
2016,12,9,15,30,5.0,125.0,1.1,7.0,128.0,90.14,76.64
2016,12,9,15,45,346.5,92.5,1.15,7.0,187.5,66.59,55.43
2016,12,9,16,0,688.0,60.0,1.2,7.0,247.0,54.18,44.14
2016,12,9,16,15,626.5,54.0,1.1,6.0,199.5,45.0,35.78
2016,12,9,16,30,565.0,48.0,1.0,5.0,152.0,40.03,31.06
2016,12,9,16,45,462.0,39.0,0.9,4.5,107.0,32.45,23.66
2016,12,9,17,0,359.0,30.0,0.8,4.0,62.0,24.97,15.27
2016,12,9,17,15,179.5,15.0,0.85,3.5,31.0,12.24,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,48.0,7.0,1.15,1.5,8.0,0.0,0.0
2016,12,10,7,30,96.0,14.0,1.4,2.0,16.0,82.16,0.0
2016,12,10,7,45,232.5,28.0,1.7,2.5,52.0,253.61,176.88
2016,12,10,8,0,369.0,42.0,2.0,3.0,88.0,379.48,318.97
2016,12,10,8,15,454.0,52.0,2.1,3.5,133.5,458.15,390.87
2016,12,10,8,30,539.0,62.0,2.2,4.0,179.0,535.28,457.12
2016,12,10,8,45,593.0,68.5,2.3,4.5,225.0,582.12,496.04
2016,12,10,9,0,647.0,75.0,2.4,5.0,271.0,625.8,530.68
2016,12,10,9,15,683.5,80.0,2.5,5.5,314.0,650.76,549.24
2016,12,10,9,30,720.0,85.0,2.6,6.0,357.0,672.06,564.37
