Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,9,45,745.5,88.5,2.75,6.5,396.0,679.49,568.61
2016,12,10,10,0,771.0,92.0,2.9,7.0,435.0,683.07,569.42
2016,12,10,10,15,388.0,131.0,2.95,7.5,303.5,427.15,359.51
2016,12,10,10,30,5.0,170.0,3.0,8.0,172.0,141.65,115.69
2016,12,10,10,45,31.5,203.0,3.15,8.5,219.5,197.17,162.88
2016,12,10,11,0,58.0,236.0,3.3,9.0,267.0,239.17,197.29
2016,12,10,11,15,30.5,208.0,3.35,9.0,224.5,191.62,157.06
2016,12,10,11,30,3.0,180.0,3.4,9.0,182.0,142.61,115.72
2016,12,10,11,45,6.0,191.0,3.5,9.5,195.0,151.62,123.01
2016,12,10,12,0,9.0,202.0,3.6,10.0,208.0,160.06,129.68
2016,12,10,12,15,4.5,173.0,3.65,10.0,176.0,134.51,108.32
2016,12,10,12,30,0.0,144.0,3.7,10.0,144.0,110.19,88.03
2016,12,10,12,45,25.5,199.0,3.75,10.5,214.0,157.86,126.96
2016,12,10,13,0,51.0,254.0,3.8,11.0,284.0,197.05,157.89
2016,12,10,13,15,25.5,189.5,3.8,11.0,204.5,143.39,114.35
2016,12,10,13,30,0.0,125.0,3.8,11.0,125.0,94.65,74.85
2016,12,10,13,45,0.0,124.5,3.85,11.0,124.5,93.85,74.31
2016,12,10,14,0,0.0,124.0,3.9,11.0,124.0,92.94,77.15
2016,12,10,14,15,0.0,114.0,3.9,11.0,114.0,85.85,71.02
2016,12,10,14,30,0.0,104.0,3.9,11.0,104.0,78.69,64.81
2016,12,10,14,45,378.0,96.0,3.9,11.0,255.5,67.85,55.3
2016,12,10,15,0,756.0,88.0,3.9,11.0,407.0,69.85,57.23
2016,12,10,15,15,727.0,84.0,3.8,10.5,366.5,67.01,54.92
2016,12,10,15,30,698.0,80.0,3.7,10.0,326.0,64.17,52.58
2016,12,10,15,45,661.5,73.5,3.6,10.0,281.5,59.39,48.32
2016,12,10,16,0,625.0,67.0,3.5,10.0,237.0,54.55,43.93
2016,12,10,16,15,561.5,60.0,3.1,9.5,191.0,49.01,38.85
2016,12,10,16,30,498.0,53.0,2.7,9.0,145.0,43.51,33.63
2016,12,10,16,45,396.5,42.5,2.35,8.5,101.5,34.93,25.42
2016,12,10,17,0,295.0,32.0,2.0,8.0,58.0,26.41,16.18
2016,12,10,17,15,147.5,16.0,2.0,7.5,29.0,13.02,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,7,15,61.0,6.0,3.75,9.0,7.5,0.0,0.0
2016,12,11,7,30,122.0,12.0,3.9,9.0,15.0,99.71,0.0
2016,12,11,7,45,265.5,24.5,4.1,9.5,51.0,274.38,181.41
2016,12,11,8,0,409.0,37.0,4.3,10.0,87.0,405.58,334.26
2016,12,11,8,15,493.0,45.0,4.6,10.5,132.0,480.35,403.76
2016,12,11,8,30,577.0,53.0,4.9,11.0,177.0,553.99,467.86
2016,12,11,8,45,626.5,59.0,5.2,11.5,222.0,596.18,503.92
2016,12,11,9,0,676.0,65.0,5.5,12.0,267.0,635.55,536.02
2016,12,11,9,15,338.0,78.5,5.55,12.5,179.5,373.97,318.89
2016,12,11,9,30,0.0,92.0,5.6,13.0,92.0,73.29,57.13
2016,12,11,9,45,0.0,91.5,5.65,13.5,91.5,71.82,55.78
2016,12,11,10,0,0.0,91.0,5.7,14.0,91.0,70.79,54.67
2016,12,11,10,15,0.0,98.0,5.75,14.5,98.0,76.34,59.11
2016,12,11,10,30,0.0,105.0,5.8,15.0,105.0,81.85,63.49
2016,12,11,10,45,5.0,147.5,5.85,15.5,150.5,120.34,95.42
2016,12,11,11,0,10.0,190.0,5.9,16.0,196.0,158.31,126.44
2016,12,11,11,15,11.0,196.5,5.9,16.0,203.0,162.32,129.49
2016,12,11,11,30,12.0,203.0,5.9,16.0,210.0,166.19,132.45
2016,12,11,11,45,70.0,241.0,5.95,16.5,282.5,229.74,183.79
2016,12,11,12,0,128.0,279.0,6.0,17.0,355.0,284.97,226.81
2016,12,11,12,15,256.5,264.0,5.95,17.0,417.5,317.48,250.02
2016,12,11,12,30,385.0,249.0,5.9,17.0,480.0,331.54,256.42
2016,12,11,12,45,341.5,256.0,5.85,17.5,459.0,296.5,226.14
2016,12,11,13,0,298.0,263.0,5.8,18.0,438.0,264.76,199.44
2016,12,11,13,15,392.5,234.5,5.7,18.0,460.0,241.08,174.93
2016,12,11,13,30,487.0,206.0,5.6,18.0,482.0,205.85,142.37
2016,12,11,13,45,560.5,174.0,5.5,18.5,480.0,157.31,105.33
2016,12,11,14,0,634.0,142.0,5.4,19.0,478.0,102.06,82.6
2016,12,11,14,15,601.0,143.0,5.15,18.5,448.0,101.61,82.55
2016,12,11,14,30,568.0,144.0,4.9,18.0,418.0,100.52,81.93
2016,12,11,14,45,531.5,140.0,4.65,18.0,381.5,97.87,79.81
2016,12,11,15,0,495.0,136.0,4.4,18.0,345.0,95.26,77.72
2016,12,11,15,15,468.0,129.0,4.25,17.5,311.0,90.95,74.29
2016,12,11,15,30,441.0,122.0,4.1,17.0,277.0,86.58,70.76
2016,12,11,15,45,422.5,107.0,3.95,17.0,239.5,77.06,62.49
2016,12,11,16,0,404.0,92.0,3.8,17.0,202.0,67.25,53.85
2016,12,11,16,15,458.5,72.0,3.65,16.5,174.5,57.48,45.2
2016,12,11,16,30,513.0,52.0,3.5,16.0,147.0,42.81,32.04
2016,12,11,16,45,410.0,42.0,3.35,15.5,103.5,34.59,24.35
2016,12,11,17,0,307.0,32.0,3.2,15.0,60.0,26.45,15.72
2016,12,11,17,15,153.5,16.0,3.1,14.5,30.0,13.03,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,64.0,5.5,3.25,5.0,7.0,0.0,0.0
2016,12,12,7,30,128.0,11.0,3.4,5.0,14.0,103.23,0.0
2016,12,12,7,45,275.5,23.0,3.55,5.5,50.0,278.87,179.6
2016,12,12,8,0,423.0,35.0,3.7,6.0,86.0,413.82,344.23
2016,12,12,8,15,507.5,43.0,3.7,6.5,131.5,488.7,414.25
2016,12,12,8,30,592.0,51.0,3.7,7.0,177.0,562.69,478.23
2016,12,12,8,45,644.5,56.0,3.7,8.0,223.0,605.85,513.28
2016,12,12,9,0,697.0,61.0,3.7,9.0,269.0,641.13,540.01
2016,12,12,9,15,731.5,65.0,3.55,9.5,312.5,664.03,556.09
2016,12,12,9,30,766.0,69.0,3.4,10.0,356.0,683.16,568.45
2016,12,12,9,45,790.0,72.0,3.25,10.5,395.0,689.34,570.34
2016,12,12,10,0,814.0,75.0,3.1,11.0,434.0,691.59,569.13
2016,12,12,10,15,830.5,77.0,2.95,11.5,467.0,683.38,559.43
2016,12,12,10,30,847.0,79.0,2.8,12.0,500.0,671.33,546.14
2016,12,12,10,45,858.0,80.5,2.65,12.5,526.5,651.32,526.65
2016,12,12,11,0,869.0,82.0,2.5,13.0,553.0,627.74,504.29
2016,12,12,11,15,876.5,83.0,2.3,13.5,572.0,594.59,474.29
2016,12,12,11,30,884.0,84.0,2.1,14.0,591.0,562.63,444.73
2016,12,12,11,45,893.0,82.5,1.95,14.5,603.0,526.02,411.35
2016,12,12,12,0,902.0,81.0,1.8,15.0,615.0,486.44,375.05
2016,12,12,12,15,903.0,81.5,1.55,15.0,617.5,442.5,335.06
2016,12,12,12,30,904.0,82.0,1.3,15.0,620.0,396.46,292.7
2016,12,12,12,45,901.5,82.0,1.05,15.5,614.5,347.03,246.83
2016,12,12,13,0,899.0,82.0,0.8,16.0,609.0,296.25,200.17
2016,12,12,13,15,893.5,81.0,0.75,16.0,595.5,242.98,153.91
2016,12,12,13,30,888.0,80.0,0.7,16.0,582.0,189.15,110.92
2016,12,12,13,45,879.0,79.0,0.7,16.5,560.5,134.67,75.86
2016,12,12,14,0,870.0,78.0,0.7,17.0,539.0,80.44,64.35
2016,12,12,14,15,857.0,76.5,0.75,17.0,510.5,68.53,54.31
2016,12,12,14,30,844.0,75.0,0.8,17.0,482.0,67.3,53.37
2016,12,12,14,45,821.5,74.0,0.9,17.0,446.0,66.23,52.57
2016,12,12,15,0,799.0,73.0,1.0,17.0,410.0,65.21,51.81
2016,12,12,15,15,772.5,70.0,0.95,16.5,370.0,62.66,49.8
2016,12,12,15,30,746.0,67.0,0.9,16.0,330.0,60.11,47.76
2016,12,12,15,45,706.0,63.0,0.85,16.0,285.0,56.59,44.71
2016,12,12,16,0,666.0,59.0,0.8,16.0,240.0,49.01,38.0
2016,12,12,16,15,606.5,53.0,0.8,15.0,194.0,44.02,33.62
2016,12,12,16,30,547.0,47.0,0.8,14.0,148.0,39.08,29.09
2016,12,12,16,45,446.5,38.0,0.85,13.5,104.5,31.52,21.96
2016,12,12,17,0,346.0,29.0,0.9,13.0,61.0,24.04,14.04
2016,12,12,17,15,173.0,14.5,0.95,12.5,30.5,11.79,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,34.0,5.5,2.45,9.5,6.0,0.0,0.0
2016,12,13,7,30,68.0,11.0,2.7,10.0,12.0,58.82,0.0
2016,12,13,7,45,204.0,25.5,3.0,11.0,46.5,225.36,134.61
2016,12,13,8,0,340.0,40.0,3.3,12.0,81.0,354.16,288.48
2016,12,13,8,15,427.5,50.0,3.3,12.5,125.0,434.35,361.18
2016,12,13,8,30,515.0,60.0,3.3,13.0,169.0,513.25,427.92
2016,12,13,8,45,577.0,66.0,3.3,13.5,215.0,565.81,470.72
2016,12,13,9,0,639.0,72.0,3.3,14.0,261.0,615.26,509.06
2016,12,13,9,15,676.0,76.5,3.45,14.5,304.0,640.27,527.49
2016,12,13,9,30,713.0,81.0,3.6,15.0,347.0,661.7,542.59
2016,12,13,9,45,743.5,83.5,3.8,16.0,386.5,672.06,547.96
2016,12,13,10,0,774.0,86.0,4.0,17.0,426.0,675.13,547.62
2016,12,13,10,15,792.0,88.5,4.05,17.0,459.5,669.39,541.23
2016,12,13,10,30,810.0,91.0,4.1,17.0,493.0,659.77,531.73
2016,12,13,10,45,827.0,91.5,4.15,17.5,520.0,643.51,516.03
2016,12,13,11,0,844.0,92.0,4.2,18.0,547.0,623.4,497.15
2016,12,13,11,15,851.5,93.0,4.2,18.0,566.0,594.48,471.99
2016,12,13,11,30,859.0,94.0,4.2,18.0,585.0,562.4,443.9
2016,12,13,11,45,884.5,86.5,4.2,18.5,600.0,526.34,411.38
2016,12,13,12,0,910.0,79.0,4.2,19.0,615.0,489.16,377.03
2016,12,13,12,15,911.0,79.0,4.25,19.0,618.0,444.57,336.97
2016,12,13,12,30,912.0,79.0,4.3,19.0,621.0,397.88,294.37
2016,12,13,12,45,910.0,78.5,4.35,19.0,616.0,347.95,248.59
2016,12,13,13,0,908.0,78.0,4.4,19.0,611.0,296.63,201.63
2016,12,13,13,15,903.0,77.5,4.35,19.0,597.5,243.52,154.58
2016,12,13,13,30,898.0,77.0,4.3,19.0,584.0,189.75,110.91
2016,12,13,13,45,890.5,75.5,4.25,19.0,562.5,134.62,74.85
2016,12,13,14,0,883.0,74.0,4.2,19.0,541.0,79.58,63.29
2016,12,13,14,15,870.5,72.5,4.15,18.5,513.0,73.3,58.15
2016,12,13,14,30,858.0,71.0,4.1,18.0,485.0,71.62,56.93
2016,12,13,14,45,835.0,70.5,4.05,18.0,449.0,63.98,50.41
2016,12,13,15,0,812.0,70.0,4.0,18.0,413.0,63.24,49.89
2016,12,13,15,15,786.5,67.0,3.85,17.5,372.5,60.63,47.82
2016,12,13,15,30,761.0,64.0,3.7,17.0,332.0,58.01,45.71
2016,12,13,15,45,722.5,60.0,3.6,17.0,287.5,54.43,42.61
2016,12,13,16,0,684.0,56.0,3.5,17.0,243.0,50.85,39.43
2016,12,13,16,15,626.0,50.5,3.1,16.0,197.0,45.84,35.04
2016,12,13,16,30,568.0,45.0,2.7,15.0,151.0,37.67,27.68
2016,12,13,16,45,467.0,37.0,2.35,14.0,106.5,30.82,21.28
2016,12,13,17,0,366.0,29.0,2.0,13.0,62.0,24.11,14.14
2016,12,13,17,15,183.0,14.5,2.05,12.5,31.0,11.8,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,7,15,40.5,5.0,1.75,4.0,6.0,0.0,0.0
2016,12,14,7,30,81.0,10.0,2.0,4.0,12.0,67.56,0.0
2016,12,14,7,45,220.0,24.0,2.25,4.5,46.0,234.78,135.95
2016,12,14,8,0,359.0,38.0,2.5,5.0,80.0,366.86,304.55
2016,12,14,8,15,446.5,48.0,2.35,5.5,124.5,446.69,378.39
2016,12,14,8,30,534.0,58.0,2.2,6.0,169.0,525.53,445.5
2016,12,14,8,45,267.0,73.5,2.05,7.0,129.0,327.56,280.68
2016,12,14,9,0,0.0,89.0,1.9,8.0,89.0,75.32,59.95
2016,12,14,9,15,355.0,86.5,1.8,8.5,218.0,397.53,340.3
2016,12,14,9,30,710.0,84.0,1.7,9.0,347.0,663.05,548.67
2016,12,14,9,45,734.0,88.5,1.65,10.0,386.0,671.09,548.69
2016,12,14,10,0,758.0,93.0,1.6,11.0,425.0,675.35,547.77
2016,12,14,10,15,379.5,126.0,1.6,11.5,292.5,416.66,342.6
2016,12,14,10,30,1.0,159.0,1.6,12.0,160.0,129.41,103.36
2016,12,14,10,45,5.0,173.0,1.65,12.5,176.5,142.64,114.67
2016,12,14,11,0,9.0,187.0,1.7,13.0,193.0,155.36,124.76
2016,12,14,11,15,9.5,193.5,1.65,13.5,199.5,159.16,127.38
2016,12,14,11,30,10.0,200.0,1.6,14.0,206.0,162.86,129.94
2016,12,14,11,45,12.5,206.5,1.6,14.5,214.0,167.39,133.19
2016,12,14,12,0,15.0,213.0,1.6,15.0,222.0,171.54,136.1
2016,12,14,12,15,9.5,199.5,1.55,15.0,205.5,156.81,124.05
2016,12,14,12,30,4.0,186.0,1.5,15.0,189.0,143.08,112.94
2016,12,14,12,45,11.5,203.0,1.5,15.5,210.0,156.41,123.33
2016,12,14,13,0,19.0,220.0,1.5,16.0,231.0,168.1,132.18
2016,12,14,13,15,41.5,234.5,1.5,16.0,258.0,176.21,137.68
2016,12,14,13,30,64.0,249.0,1.5,16.0,285.0,181.38,140.9
2016,12,14,13,45,84.5,245.0,1.55,16.0,290.5,171.98,133.35
2016,12,14,14,0,105.0,241.0,1.6,16.0,296.0,159.83,132.56
2016,12,14,14,15,120.0,229.0,1.65,16.0,289.0,147.01,121.95
2016,12,14,14,30,135.0,217.0,1.7,16.0,282.0,140.69,116.84
2016,12,14,14,45,67.5,160.0,1.75,16.0,192.5,112.14,92.57
2016,12,14,15,0,0.0,103.0,1.8,16.0,103.0,77.32,62.56
2016,12,14,15,15,0.0,92.5,1.75,15.5,92.5,69.71,56.2
2016,12,14,15,30,0.0,82.0,1.7,15.0,82.0,62.04,49.65
2016,12,14,15,45,300.5,77.5,1.7,15.0,159.5,56.1,44.45
2016,12,14,16,0,601.0,73.0,1.7,15.0,237.0,58.81,46.84
2016,12,14,16,15,539.0,65.0,1.6,14.0,191.5,52.66,41.42
2016,12,14,16,30,477.0,57.0,1.5,13.0,146.0,46.52,35.79
2016,12,14,16,45,378.5,45.5,1.45,12.0,103.0,37.26,27.14
2016,12,14,17,0,280.0,34.0,1.4,11.0,60.0,27.99,17.58
2016,12,14,17,15,140.0,17.0,1.55,10.5,30.0,13.01,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,11.5,2.95,4.5,11.5,8.74,0.0
2016,12,15,8,0,0.0,23.0,3.1,5.0,23.0,17.54,9.15
2016,12,15,8,15,0.0,36.5,3.15,5.0,36.5,27.91,18.67
2016,12,15,8,30,0.0,50.0,3.2,5.0,50.0,39.66,29.31
2016,12,15,8,45,0.0,64.0,3.25,5.5,64.0,51.83,40.17
2016,12,15,9,0,0.0,78.0,3.3,6.0,78.0,63.75,50.63
2016,12,15,9,15,0.0,70.0,3.15,6.5,70.0,54.28,42.2
2016,12,15,9,30,0.0,62.0,3.0,7.0,62.0,47.51,36.14
2016,12,15,9,45,0.0,72.0,2.95,7.5,72.0,55.26,42.74
2016,12,15,10,0,0.0,82.0,2.9,8.0,82.0,63.2,49.44
2016,12,15,10,15,0.0,106.0,2.8,8.0,106.0,83.26,66.6
2016,12,15,10,30,0.0,130.0,2.7,8.0,130.0,103.23,83.52
2016,12,15,10,45,0.0,139.0,2.6,8.5,139.0,110.05,88.97
2016,12,15,11,0,0.0,148.0,2.5,9.0,148.0,116.78,94.32
2016,12,15,11,15,19.5,192.0,2.4,9.0,203.5,163.72,133.8
2016,12,15,11,30,39.0,236.0,2.3,9.0,259.0,216.63,177.33
2016,12,15,11,45,22.5,214.0,2.2,9.5,227.0,178.42,144.95
2016,12,15,12,0,6.0,192.0,2.1,10.0,195.0,151.17,122.04
2016,12,15,12,15,9.5,201.5,2.05,10.0,207.0,158.38,127.93
2016,12,15,12,30,13.0,211.0,2.0,10.0,219.0,164.89,133.11
2016,12,15,12,45,14.5,212.5,1.95,10.5,221.5,164.23,132.15
2016,12,15,13,0,16.0,214.0,1.9,11.0,224.0,163.24,130.95
2016,12,15,13,15,8.0,187.0,1.9,11.0,192.0,140.52,112.52
2016,12,15,13,30,0.0,160.0,1.9,11.0,160.0,119.19,95.28
2016,12,15,13,45,0.0,160.5,1.9,11.5,160.5,118.46,94.65
2016,12,15,14,0,0.0,161.0,1.9,12.0,161.0,117.5,98.19
2016,12,15,14,15,2.5,163.0,1.9,12.0,164.5,118.18,98.95
2016,12,15,14,30,5.0,165.0,1.9,12.0,168.0,118.82,99.71
2016,12,15,14,45,7.5,159.0,1.9,12.0,163.0,114.35,96.0
2016,12,15,15,0,10.0,153.0,1.9,12.0,158.0,109.75,92.18
2016,12,15,15,15,296.5,132.0,1.85,12.0,237.5,92.44,77.12
2016,12,15,15,30,583.0,111.0,1.8,12.0,317.0,85.26,70.91
2016,12,15,15,45,544.5,101.5,1.75,12.0,274.0,75.11,61.97
2016,12,15,16,0,506.0,92.0,1.7,12.0,231.0,68.43,56.0
2016,12,15,16,15,442.5,81.0,1.5,11.0,186.0,60.38,48.85
2016,12,15,16,30,379.0,70.0,1.3,10.0,141.0,52.27,41.39
2016,12,15,16,45,289.5,54.5,1.1,9.5,99.5,40.8,30.6
2016,12,15,17,0,200.0,39.0,0.9,9.0,58.0,29.27,18.93
2016,12,15,17,15,100.0,19.5,0.95,8.5,29.0,14.76,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,164.0,19.5,3.6,8.5,37.5,185.7,90.35
2016,12,16,8,0,328.0,39.0,3.8,9.0,75.0,342.91,280.82
2016,12,16,8,15,418.0,49.0,3.95,9.5,119.0,425.06,357.72
2016,12,16,8,30,508.0,59.0,4.1,10.0,163.0,505.96,427.96
2016,12,16,8,45,572.0,64.5,4.35,10.5,208.5,559.7,473.65
2016,12,16,9,0,636.0,70.0,4.6,11.0,254.0,610.29,514.96
2016,12,16,9,15,673.5,74.5,4.7,11.5,297.5,635.94,534.45
2016,12,16,9,30,711.0,79.0,4.8,12.0,341.0,658.06,550.49
2016,12,16,9,45,743.0,81.0,4.95,13.0,380.5,665.23,553.49
2016,12,16,10,0,775.0,83.0,5.1,14.0,420.0,673.39,557.15
2016,12,16,10,15,387.5,111.5,5.2,14.5,280.0,406.92,338.8
2016,12,16,10,30,0.0,140.0,5.3,15.0,140.0,111.99,88.49
2016,12,16,10,45,0.0,142.5,5.4,16.0,142.5,113.08,89.11
2016,12,16,11,0,0.0,145.0,5.5,17.0,145.0,114.3,89.63
2016,12,16,11,15,0.0,139.5,5.55,17.5,139.5,109.08,85.03
2016,12,16,11,30,0.0,134.0,5.6,18.0,134.0,104.15,80.72
2016,12,16,11,45,0.0,146.5,5.7,18.5,146.5,113.61,88.24
2016,12,16,12,0,0.0,159.0,5.8,19.0,159.0,122.81,95.52
2016,12,16,12,15,0.0,146.0,5.85,19.0,146.0,112.24,86.85
2016,12,16,12,30,0.0,133.0,5.9,19.0,133.0,101.97,78.47
2016,12,16,12,45,0.0,140.5,5.95,19.5,140.5,107.2,82.6
2016,12,16,13,0,0.0,148.0,6.0,20.0,148.0,112.21,86.54
2016,12,16,13,15,0.0,113.5,6.0,20.0,113.5,86.69,65.78
2016,12,16,13,30,0.0,79.0,6.0,20.0,79.0,60.76,44.58
2016,12,16,13,45,0.0,117.0,6.0,20.5,117.0,88.63,67.4
2016,12,16,14,0,0.0,155.0,6.0,21.0,155.0,113.65,87.76
2016,12,16,14,15,0.0,154.5,5.9,21.0,155.0,112.73,91.23
2016,12,16,14,30,0.0,154.0,5.8,21.0,155.0,111.85,90.65
2016,12,16,14,45,0.0,116.5,5.7,21.0,117.0,86.88,69.47
2016,12,16,15,0,0.0,79.0,5.6,21.0,79.0,60.63,47.01
2016,12,16,15,15,0.0,71.5,5.35,20.5,71.5,54.87,42.23
2016,12,16,15,30,0.0,64.0,5.1,20.0,64.0,49.06,37.34
2016,12,16,15,45,320.0,64.0,4.85,19.5,152.5,47.43,36.04
2016,12,16,16,0,640.0,64.0,4.6,19.0,241.0,52.42,40.48
2016,12,16,16,15,581.0,57.5,4.25,18.5,195.5,47.21,35.87
2016,12,16,16,30,522.0,51.0,3.9,18.0,150.0,42.02,31.12
2016,12,16,16,45,423.0,41.5,3.6,17.5,106.5,34.19,23.86
2016,12,16,17,0,324.0,32.0,3.3,17.0,63.0,26.43,15.95
2016,12,16,17,15,162.0,16.0,3.4,16.5,31.5,12.99,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,7,45,178.0,17.5,3.25,16.5,37.0,192.23,81.65
2016,12,17,8,0,356.0,35.0,3.5,17.0,74.0,361.2,285.86
2016,12,17,8,15,444.5,44.0,3.6,17.5,117.5,440.19,358.45
2016,12,17,8,30,533.0,53.0,3.7,18.0,161.0,518.48,424.27
2016,12,17,8,45,583.5,60.0,3.8,18.5,205.5,563.13,460.84
2016,12,17,9,0,634.0,67.0,3.9,19.0,250.0,605.1,493.47
2016,12,17,9,15,671.0,72.0,4.15,19.5,293.0,631.06,512.83
2016,12,17,9,30,708.0,77.0,4.4,20.0,336.0,653.58,529.01
2016,12,17,9,45,730.0,81.5,4.7,20.5,374.0,660.59,533.42
2016,12,17,10,0,752.0,86.0,5.0,21.0,412.0,660.45,532.15
2016,12,17,10,15,389.0,138.5,5.05,21.5,308.0,437.66,353.23
2016,12,17,10,30,26.0,191.0,5.1,22.0,204.0,175.85,138.16
2016,12,17,10,45,27.0,201.5,5.15,22.5,215.5,182.55,143.24
2016,12,17,11,0,28.0,212.0,5.2,23.0,227.0,189.04,147.8
2016,12,17,11,15,104.0,239.0,5.1,23.0,298.0,263.1,206.88
2016,12,17,11,30,180.0,266.0,5.0,23.0,369.0,328.46,257.32
2016,12,17,11,45,137.0,269.0,4.95,23.5,348.0,295.64,229.96
2016,12,17,12,0,94.0,272.0,4.9,24.0,327.0,259.72,200.84
2016,12,17,12,15,135.5,277.0,4.8,24.0,357.0,275.99,212.29
2016,12,17,12,30,177.0,282.0,4.7,24.0,387.0,281.32,214.47
2016,12,17,12,45,270.5,265.5,4.6,24.0,424.5,285.28,213.59
2016,12,17,13,0,364.0,249.0,4.5,24.0,462.0,276.27,201.32
2016,12,17,13,15,609.0,171.0,4.4,24.0,518.0,250.04,168.98
2016,12,17,13,30,854.0,93.0,4.3,24.0,574.0,195.59,114.96
2016,12,17,13,45,851.0,90.0,4.2,24.5,555.0,141.01,78.07
2016,12,17,14,0,848.0,87.0,4.1,25.0,536.0,86.17,56.22
2016,12,17,14,15,836.0,85.0,3.85,24.5,508.5,73.97,57.28
2016,12,17,14,30,824.0,83.0,3.6,24.0,481.0,72.54,56.31
2016,12,17,14,45,756.0,87.5,3.35,24.0,432.5,74.75,58.31
2016,12,17,15,0,688.0,92.0,3.1,24.0,384.0,71.31,55.51
2016,12,17,15,15,717.0,81.0,2.65,23.5,359.5,64.7,50.1
2016,12,17,15,30,746.0,70.0,2.2,23.0,335.0,62.42,48.35
2016,12,17,15,45,711.5,65.0,1.8,22.5,291.5,58.23,44.91
2016,12,17,16,0,677.0,60.0,1.4,22.0,248.0,49.86,37.77
2016,12,17,16,15,619.0,54.0,1.3,21.0,201.5,44.89,33.51
2016,12,17,16,30,561.0,48.0,1.2,20.0,155.0,39.95,29.1
2016,12,17,16,45,468.0,39.0,1.2,19.5,111.0,32.41,22.18
2016,12,17,17,0,375.0,30.0,1.2,19.0,67.0,24.94,14.69
2016,12,17,17,15,187.5,15.0,1.15,19.0,33.5,12.19,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,11.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,8.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-0.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-1.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,46.5,19.5,6.7,-5.0,24.5,76.01,28.1
2016,12,18,8,0,93.0,39.0,6.7,-5.0,49.0,148.37,125.04
2016,12,18,8,15,118.0,59.0,6.7,-4.5,78.0,190.61,167.92
2016,12,18,8,30,143.0,79.0,6.7,-4.0,107.0,215.24,192.66
2016,12,18,8,45,160.5,98.0,6.75,-3.5,137.5,246.23,221.52
2016,12,18,9,0,178.0,117.0,6.8,-3.0,168.0,275.94,248.26
2016,12,18,9,15,185.5,136.0,6.75,-2.5,196.5,296.59,265.87
2016,12,18,9,30,193.0,155.0,6.7,-2.0,225.0,315.82,281.69
2016,12,18,9,45,202.0,170.5,6.7,-2.0,251.0,330.41,293.69
2016,12,18,10,0,211.0,186.0,6.7,-2.0,277.0,343.7,304.32
2016,12,18,10,15,240.5,198.0,6.65,-1.5,310.0,381.01,335.25
2016,12,18,10,30,270.0,210.0,6.6,-1.0,343.0,400.17,350.14
2016,12,18,10,45,285.5,220.5,6.6,-0.5,367.5,405.85,353.06
2016,12,18,11,0,301.0,231.0,6.6,0.0,392.0,409.23,353.87
2016,12,18,11,15,366.5,225.5,6.6,0.0,428.5,424.37,365.61
2016,12,18,11,30,432.0,220.0,6.6,0.0,465.0,444.13,380.3
2016,12,18,11,45,430.0,226.0,6.6,0.0,474.0,422.76,359.59
2016,12,18,12,0,428.0,232.0,6.6,0.0,483.0,400.01,337.53
2016,12,18,12,15,327.5,254.0,6.55,0.0,446.5,342.66,287.11
2016,12,18,12,30,227.0,276.0,6.5,0.0,410.0,295.56,246.47
2016,12,18,12,45,188.5,275.5,6.5,0.5,386.5,265.17,219.38
2016,12,18,13,0,150.0,275.0,6.5,1.0,363.0,238.27,195.98
2016,12,18,13,15,186.5,267.0,6.4,1.0,374.0,225.83,182.83
2016,12,18,13,30,223.0,259.0,6.3,1.0,385.0,209.42,166.81
2016,12,18,13,45,410.0,206.0,6.25,1.0,427.5,170.64,128.03
2016,12,18,14,0,597.0,153.0,6.2,1.0,470.0,116.74,90.33
2016,12,18,14,15,452.5,177.0,6.1,0.5,410.5,117.02,102.49
2016,12,18,14,30,308.0,201.0,6.0,0.0,351.0,131.88,116.5
2016,12,18,14,45,568.5,138.5,5.95,0.0,389.5,97.63,85.2
2016,12,18,15,0,829.0,76.0,5.9,0.0,428.0,67.95,57.89
2016,12,18,15,15,803.0,73.0,5.75,0.0,387.5,65.42,55.68
2016,12,18,15,30,777.0,70.0,5.6,0.0,347.0,62.89,53.42
2016,12,18,15,45,742.0,65.0,5.5,0.0,302.0,58.64,49.52
2016,12,18,16,0,707.0,60.0,5.4,0.0,257.0,54.36,45.5
2016,12,18,16,15,649.0,54.0,5.15,0.0,209.5,45.19,36.79
2016,12,18,16,30,591.0,48.0,4.9,0.0,162.0,40.19,31.85
2016,12,18,16,45,499.5,39.5,4.65,-0.5,116.5,33.01,24.74
2016,12,18,17,0,408.0,31.0,4.4,-1.0,71.0,25.91,17.08
2016,12,18,17,15,204.0,15.5,4.2,-1.0,35.5,12.64,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-1.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-3.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,231.0,15.0,3.9,-4.0,39.5,225.98,81.22
2016,12,19,8,0,462.0,30.0,4.0,-4.0,79.0,425.05,359.85
2016,12,19,8,15,551.0,37.0,4.0,-3.5,125.5,504.79,441.14
2016,12,19,8,30,640.0,44.0,4.0,-3.0,172.0,582.66,511.8
2016,12,19,8,45,692.5,49.0,4.0,-2.5,219.5,627.58,551.28
2016,12,19,9,0,745.0,54.0,4.0,-2.0,267.0,669.31,585.78
2016,12,19,9,15,780.0,57.5,4.0,-1.5,312.0,692.2,603.2
2016,12,19,9,30,815.0,61.0,4.0,-1.0,357.0,711.33,616.73
2016,12,19,9,45,714.5,86.0,4.0,-0.5,366.5,655.38,568.97
2016,12,19,10,0,614.0,111.0,4.0,0.0,376.0,593.32,514.34
2016,12,19,10,15,754.5,91.0,3.95,0.0,441.5,648.63,559.37
2016,12,19,10,30,895.0,71.0,3.9,0.0,507.0,692.97,593.49
2016,12,19,10,45,907.0,72.0,3.9,0.0,535.0,673.35,574.5
2016,12,19,11,0,919.0,73.0,3.9,0.0,563.0,650.06,552.64
2016,12,19,11,15,739.0,126.5,3.85,0.5,530.0,568.49,480.75
2016,12,19,11,30,559.0,180.0,3.8,1.0,497.0,479.17,403.45
2016,12,19,11,45,531.0,194.5,3.75,2.0,500.5,448.08,373.77
2016,12,19,12,0,503.0,209.0,3.7,3.0,504.0,416.92,343.82
2016,12,19,12,15,445.5,227.0,3.65,3.0,489.0,376.57,307.92
2016,12,19,12,30,388.0,245.0,3.6,3.0,474.0,335.48,271.8
2016,12,19,12,45,663.5,161.5,3.55,3.5,550.0,340.4,264.6
2016,12,19,13,0,939.0,78.0,3.5,4.0,626.0,313.48,226.65
2016,12,19,13,15,934.5,77.0,3.45,4.0,613.5,258.72,175.22
2016,12,19,13,30,930.0,76.0,3.4,4.0,601.0,203.17,126.74
2016,12,19,13,45,784.5,108.0,3.35,4.5,540.0,151.02,94.62
2016,12,19,14,0,639.0,140.0,3.3,5.0,479.0,110.86,82.42
2016,12,19,14,15,620.0,137.0,3.25,5.0,452.0,97.84,83.43
2016,12,19,14,30,601.0,134.0,3.2,5.0,425.0,96.56,82.45
2016,12,19,14,45,727.5,100.5,3.15,5.0,428.0,77.21,65.08
2016,12,19,15,0,854.0,67.0,3.1,5.0,431.0,61.8,51.2
2016,12,19,15,15,829.0,64.5,2.9,4.5,390.0,59.47,49.29
2016,12,19,15,30,804.0,62.0,2.7,4.0,349.0,57.13,47.33
2016,12,19,15,45,766.0,58.5,2.55,4.0,303.5,53.83,44.35
2016,12,19,16,0,728.0,55.0,2.4,4.0,258.0,50.55,41.32
2016,12,19,16,15,672.0,50.0,2.1,3.0,210.5,45.87,37.03
2016,12,19,16,30,616.0,45.0,1.8,2.0,163.0,41.24,32.62
2016,12,19,16,45,519.0,37.5,1.5,1.5,117.5,31.51,23.24
2016,12,19,17,0,422.0,30.0,1.2,1.0,72.0,25.12,16.37
2016,12,19,17,15,211.0,15.0,1.2,0.5,36.0,12.23,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,187.5,16.0,0.15,0.5,36.0,194.59,54.95
2016,12,20,8,0,375.0,32.0,0.1,1.0,72.0,372.47,301.18
2016,12,20,8,15,465.5,41.0,0.2,1.5,116.0,452.63,376.3
2016,12,20,8,30,556.0,50.0,0.3,2.0,160.0,532.56,443.73
2016,12,20,8,45,611.0,56.0,0.45,3.0,205.5,579.52,482.09
2016,12,20,9,0,666.0,62.0,0.6,4.0,251.0,623.85,516.67
2016,12,20,9,15,702.5,66.0,0.75,4.5,294.5,643.41,531.9
2016,12,20,9,30,739.0,70.0,0.9,5.0,338.0,665.23,548.36
2016,12,20,9,45,763.5,73.5,1.05,6.0,377.0,673.62,553.17
2016,12,20,10,0,788.0,77.0,1.2,7.0,416.0,678.15,554.95
2016,12,20,10,15,806.0,79.5,1.3,7.5,449.5,672.97,549.34
2016,12,20,10,30,824.0,82.0,1.4,8.0,483.0,663.94,540.17
2016,12,20,10,45,462.5,162.0,1.55,8.5,390.0,478.16,391.87
2016,12,20,11,0,101.0,242.0,1.7,9.0,297.0,273.71,224.18
2016,12,20,11,15,101.5,251.0,1.8,9.5,307.5,273.54,223.91
2016,12,20,11,30,102.0,260.0,1.9,10.0,318.0,272.86,222.29
2016,12,20,11,45,101.0,265.5,2.05,10.5,324.0,267.86,217.22
2016,12,20,12,0,100.0,271.0,2.2,11.0,330.0,262.55,211.91
2016,12,20,12,15,161.5,273.5,2.25,11.0,369.0,285.3,228.77
2016,12,20,12,30,223.0,276.0,2.3,11.0,408.0,295.25,234.21
2016,12,20,12,45,550.0,181.0,2.35,11.5,504.0,317.24,240.85
2016,12,20,13,0,877.0,86.0,2.4,12.0,600.0,305.18,215.13
2016,12,20,13,15,872.5,85.5,2.4,12.0,587.5,253.91,168.49
